Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,126.804265161,9.33871681258,0.0,0.0,43.513341876,52.539744,101.010786086,96.1565260858,4.83426,0.02
 01/01  02:00:00,134.292160204,16.8487715823,0.0,0.0,43.513341876,52.539744,88.8316011014,83.9773411014,4.83426,0.02
 01/01  03:00:00,128.081417347,10.6055250503,0.0,0.0,43.513341876,52.539744,117.817661289,112.963401289,4.83426,0.02
 01/01  04:00:00,133.65331859,16.2151451623,0.0,0.0,43.513341876,52.539744,92.1430440137,87.2887840137,4.83426,0.02
 01/01  05:00:00,128.988783681,11.0807448653,0.0,0.0,43.513341876,52.539744,131.821723758,118.373976331,4.83426,8.61348742683
 01/01  06:00:00,133.744450597,15.8983319523,0.0,0.0,43.513341876,52.539744,95.2862963255,90.4320363255,4.83426,0.02
 01/01  07:00:00,150.297872219,32.3762327377,0.0,0.0,43.513341876,52.539744,133.192421882,128.338161882,4.83426,0.02
 01/01  08:00:00,116.37570849,7.61318371266,0.0,0.0,43.513341876,52.539744,78.049466639,73.195206639,4.83426,0.02
 01/01  09:00:00,109.644402985,9.81349202522,0.0,0.0,43.513341876,52.539744,101.142634046,96.2883740464,4.83426,0.02
 01/01  10:00:00,107.045791764,7.21716720014,0.0,0.0,43.513341876,52.539744,83.1585524945,69.7044639946,4.83426,8.61982849984
 01/01  11:00:00,106.478410077,6.64535992506,0.0,0.0,43.513341876,52.539744,91.6559334964,86.8016734964,4.83426,0.02
 01/01  12:00:00,104.798974043,4.04903509998,0.0,0.0,43.513341876,52.539744,64.2919120642,59.4376520642,4.83426,0.02
 01/01  13:00:00,104.841797216,5.06129387497,0.0,0.0,43.513341876,52.539744,86.3522042441,72.8964948214,4.83426,8.6214494227
 01/01  14:00:00,103.877021936,4.04903509998,0.0,0.0,43.513341876,52.539744,56.6055301196,51.7512701196,4.83426,0.02
 01/01  15:00:00,104.927746069,5.06129387497,0.0,0.0,43.513341876,52.539744,70.1385327228,65.2842727228,4.83426,0.02
 01/01  16:00:00,103.87042471,4.04903509998,0.0,0.0,43.513341876,52.539744,54.7551267061,49.9008667061,4.83426,0.02
 01/01  17:00:00,110.682235502,5.06129387497,0.0,0.0,43.513341876,52.539744,80.5526030714,67.1048393904,4.83426,8.61350368095
 01/01  18:00:00,121.596298649,4.04903509998,0.0,0.0,43.513341876,52.539744,58.5930302959,53.7387702959,4.83426,0.02
 01/01  19:00:00,127.378851781,9.81349202522,0.0,0.0,43.513341876,52.539744,81.0669900444,76.2127300444,4.83426,0.02
 01/01  20:00:00,122.025743144,4.04903509998,0.0,0.0,43.513341876,52.539744,65.5561706734,60.7019106734,4.83426,0.02
 01/01  21:00:00,126.997546061,9.02145900018,0.0,0.0,43.513341876,52.539744,90.1871291122,85.3328691122,4.83426,0.02
 01/01  22:00:00,129.937705059,12.1913759963,0.0,0.0,43.513341876,52.539744,92.7154825399,79.2678252296,4.83426,8.61339731038
 01/01  23:00:00,129.760016231,12.2847959959,0.0,0.0,43.513341876,52.539744,114.585482779,109.731222779,4.83426,0.02
 01/01  24:00:00,132.177461889,13.7438411916,0.0,0.0,43.513341876,52.539744,86.7235304215,81.8692704215,4.83426,0.02
 01/02  01:00:00,129.770382613,12.2847959959,0.0,0.0,43.513341876,52.539744,115.080815269,110.226555269,4.83426,0.02
 01/02  02:00:00,131.193611719,13.7438411916,0.0,0.0,43.513341876,52.539744,98.3156064171,84.8596080396,4.83426,8.62173837754
 01/02  03:00:00,128.980577859,11.4927629709,0.0,0.0,43.513341876,52.539744,119.476648861,114.622388861,4.83426,0.02
 01/02  04:00:00,133.075718372,15.6289200244,0.0,0.0,43.513341876,52.539744,92.2358134426,87.3815534426,4.83426,0.02
 01/02  05:00:00,131.966277779,14.0463096301,0.0,0.0,43.513341876,52.539744,138.190820173,124.734840754,4.83426,8.62171941913
 01/02  06:00:00,135.143590495,17.2916995864,0.0,0.0,43.513341876,52.539744,95.9237262976,91.0694662976,4.83426,0.02
 01/02  07:00:00,196.576916889,72.6987847313,0.0,0.0,43.513341876,53.238744,2691.99198394,2687.13772394,4.83426,0.02
 01/02  08:00:00,364.137947628,72.6987847313,0.0,0.0,220.879908,53.238744,1984.43220977,1953.16370041,4.83426,26.4342493562
 01/02  09:00:00,446.430916345,72.6987847313,0.0,0.0,220.879908,145.652643033,1752.62784956,1680.84733563,36.25695,35.5235639312
 01/02  10:00:00,446.40472602,72.6987847313,0.0,0.0,220.879908,145.652643033,1760.06818296,1669.86026808,36.25695,53.9509648841
 01/02  11:00:00,452.368539192,72.6987847313,0.0,0.0,220.879908,151.653867033,1750.68517919,1657.31392231,48.3426,45.028656873
 01/02  12:00:00,453.362070918,72.6987847313,0.0,0.0,220.879908,151.653867033,1699.5828428,1596.95835421,48.3426,54.2818885872
 01/02  13:00:00,452.292037601,72.6987847313,0.0,0.0,220.879908,151.653867033,1672.90273045,1561.02472512,48.3426,63.5354053239
 01/02  14:00:00,446.285917489,72.6987847313,0.0,0.0,220.879908,145.652643033,1641.61811934,1562.88001371,24.1713,54.5668056226
 01/02  15:00:00,446.255547279,72.6987847313,0.0,0.0,220.879908,145.652643033,1645.8573055,1567.71128886,24.1713,53.9747166376
 01/02  16:00:00,438.386006709,72.6987847313,0.0,0.0,220.879908,137.835547516,1575.00292028,1525.09573454,4.83426,45.0729257469
 01/02  17:00:00,439.399953994,72.6987847313,0.0,0.0,220.879908,133.019064,1555.21163836,1505.70768648,4.83426,44.6696918827
 01/02  18:00:00,371.647507212,72.6987847313,0.0,0.0,220.879908,53.238744,1720.563194,1671.06551078,4.83426,44.6634232195
 01/02  19:00:00,371.663414557,72.6987847313,0.0,0.0,220.879908,53.238744,1759.74916064,1710.05119562,4.83426,44.8637050238
 01/02  20:00:00,372.072215794,72.6987847313,0.0,0.0,220.879908,53.238744,1767.56918291,1754.03194614,4.83426,8.7029767745
 01/02  21:00:00,372.05427319,72.6987847313,0.0,0.0,220.879908,53.238744,1826.30068448,1804.10514258,4.83426,17.3612819002
 01/02  22:00:00,119.106276514,1.53717745805,0.0,0.0,43.513341876,52.539744,16.4748724064,2.94906942772,4.83426,8.69154297869
 01/02  23:00:00,120.124512114,2.72323457638,0.0,0.0,43.513341876,52.539744,18.1791317116,4.69477691617,4.83426,8.65009479547
 01/02  24:00:00,122.946770002,4.39839361317,0.0,0.0,43.513341876,52.539744,14.9513580257,10.0970980257,4.83426,0.02
 01/03  01:00:00,123.167710808,5.66237499183,0.0,0.0,43.513341876,52.539744,29.4375209291,17.1468095618,4.83426,7.45645136727
 01/03  02:00:00,127.948466321,10.4178446035,0.0,0.0,43.513341876,52.539744,36.2498203052,30.2310888049,4.83426,1.18447150031
 01/03  03:00:00,129.441028427,11.8973555245,0.0,0.0,43.513341876,52.539744,48.9648066652,44.1105466652,4.83426,0.02
 01/03  04:00:00,135.337261166,17.7555925991,0.0,0.0,43.513341876,52.539744,76.355778059,71.501518059,4.83426,0.02
 01/03  05:00:00,151.378017508,31.6471479299,0.0,0.0,43.513341876,52.539744,105.603960514,92.1479225214,4.83426,8.62177799269
 01/03  06:00:00,157.761345248,38.341290135,0.0,0.0,43.513341876,52.539744,125.504582577,120.650322577,4.83426,0.02
 01/03  07:00:00,197.495446677,72.6987847313,0.0,0.0,43.513341876,53.238744,3232.0781263,3227.2238663,4.83426,0.02
 01/03  08:00:00,364.352960188,72.6987847313,0.0,0.0,220.879908,53.238744,2771.9266866,2736.73637479,4.83426,30.3560518181
 01/03  09:00:00,446.521701394,72.6987847313,0.0,0.0,220.879908,145.652643033,2381.34109865,2309.43017757,36.25695,35.6539710721
 01/03  10:00:00,446.417622245,72.6987847313,0.0,0.0,220.879908,145.652643033,2157.88920467,2071.80976584,36.25695,49.8224888379
 01/03  11:00:00,452.281798558,72.6987847313,0.0,0.0,220.879908,151.653867033,1932.08491406,1838.71788542,48.3426,45.0244286462
 01/03  12:00:00,453.247908182,72.6987847313,0.0,0.0,220.879908,151.653867033,1681.01517354,1578.37723319,48.3426,54.2953403517
 01/03  13:00:00,452.178433586,72.6987847313,0.0,0.0,220.879908,151.653867033,1563.30467619,1451.43178413,48.3426,63.5302920627
 01/03  14:00:00,446.191702174,72.6987847313,0.0,0.0,220.879908,145.652643033,1528.36407213,1449.60989155,24.1713,54.5828805795
 01/03  15:00:00,446.169762614,72.7045897121,0.0,0.0,220.879908,145.652643033,1501.32061368,1423.16207853,24.1713,53.9872351575
 01/03  16:00:00,438.299151789,72.7004201987,0.0,0.0,220.879908,137.835547516,1425.02593547,1366.11374837,4.83426,54.077927099
 01/03  17:00:00,439.263981983,72.6987847313,0.0,0.0,220.879908,133.019064,1373.05010134,1332.47352347,4.83426,35.7423178711
 01/03  18:00:00,371.498953865,72.6987847313,0.0,0.0,220.879908,53.238744,1591.33232783,1541.82909309,4.83426,44.6689747357
 01/03  19:00:00,371.536569107,72.6987847313,0.0,0.0,220.879908,53.238744,1680.835306,1631.13616615,4.83426,44.8648798593
 01/03  20:00:00,371.532887652,72.6987847313,0.0,0.0,220.879908,53.238744,1717.30531893,1695.08518357,4.83426,17.3858753605
 01/03  21:00:00,371.550135787,72.6987847313,0.0,0.0,220.879908,53.238744,1753.56025125,1740.03481573,4.83426,8.69117552689
 01/03  22:00:00,118.807044009,1.53717745805,0.0,0.0,43.513341876,52.539744,15.4987902525,1.97269437604,4.83426,8.69183587646
 01/03  23:00:00,118.805728137,1.39743405278,0.0,0.0,43.513341876,52.539744,16.4515642714,2.96693899997,4.83426,8.65036527147
 01/03  24:00:00,122.28666171,3.73549335137,0.0,0.0,43.513341876,52.539744,11.0477812042,6.19352120421,4.83426,0.02
 01/04  01:00:00,122.20773,4.71193536178,0.0,0.0,43.513341876,52.539744,20.0031176766,6.54705491251,4.83426,8.62180276411
 01/04  02:00:00,121.90224542,4.39839361317,0.0,0.0,43.513341876,52.539744,15.820386353,10.966126353,4.83426,0.02
 01/04  03:00:00,125.693698849,8.19688067196,0.0,0.0,43.513341876,52.539744,19.0531492719,14.1988892719,4.83426,0.02
 01/04  04:00:00,125.39267848,7.88333892335,0.0,0.0,43.513341876,52.539744,34.8118310848,21.3570266699,4.83426,8.62054441495
 01/04  05:00:00,129.619146571,11.6818259821,0.0,0.0,43.513341876,52.539744,33.0952105293,28.2409505293,4.83426,0.02
 01/04  06:00:00,133.961945783,16.0321609231,0.0,0.0,43.513341876,52.539744,45.6027566896,40.7484966896,4.83426,0.02
 01/04  07:00:00,196.24741738,72.6987847313,0.0,0.0,43.513341876,53.238744,2768.2211922,2754.76523108,4.83426,8.6217011228
 01/04  08:00:00,363.378031538,72.6987847313,0.0,0.0,220.879908,53.238744,2274.74099454,2243.47377526,4.83426,26.4329592869
 01/04  09:00:00,446.31113599,72.6987847313,0.0,0.0,220.879908,145.652643033,1991.46614421,1919.67925407,36.25695,35.5299401367
 01/04  10:00:00,446.29905493,72.6987847313,0.0,0.0,220.879908,145.652643033,1894.4234982,1813.19655499,36.25695,44.9699932116
 01/04  11:00:00,452.269484819,72.6987847313,0.0,0.0,220.879908,151.653867033,1822.35392013,1719.97533368,48.3426,54.0359864545
 01/04  12:00:00,453.304532745,72.6987847313,0.0,0.0,220.879908,151.653867033,1746.88195323,1644.27085524,48.3426,54.2684979876
 01/04  13:00:00,452.249590095,72.6987847313,0.0,0.0,220.879908,151.653867033,1705.19769994,1602.38779746,48.3426,54.467302482
 01/04  14:00:00,446.251542995,72.6987847313,0.0,0.0,220.879908,145.652643033,1643.2883064,1555.43881178,24.1713,63.6781946249
 01/04  15:00:00,446.225007151,72.6987847313,0.0,0.0,220.879908,145.652643033,1578.21812924,1509.05881141,24.1713,44.9880178294
 01/04  16:00:00,438.357290302,72.6987847313,0.0,0.0,220.879908,137.835547516,1516.5989157,1457.67006173,4.83426,54.0945939685
 01/04  17:00:00,439.336433852,72.6987847313,0.0,0.0,220.879908,133.019064,1469.98422387,1420.47238944,4.83426,44.6775744332
 01/04  18:00:00,371.571846858,72.6987847313,0.0,0.0,220.879908,53.238744,1630.99999849,1590.42474755,4.83426,35.7409909353
 01/04  19:00:00,371.599312649,72.6987847313,0.0,0.0,220.879908,53.238744,1706.15907939,1656.45645827,4.83426,44.8683611226
 01/04  20:00:00,372.007037056,72.6987847313,0.0,0.0,220.879908,53.238744,1708.4406415,1686.21806669,4.83426,17.3883148078
 01/04  21:00:00,371.981486377,72.6987847313,0.0,0.0,220.879908,53.238744,1711.95249284,1698.42713522,4.83426,8.69109762745
 01/04  22:00:00,119.13172127,1.53717745805,0.0,0.0,43.513341876,52.539744,24.5056806669,2.30888127897,4.83426,17.362539388
 01/04  23:00:00,119.264851324,1.84000884246,0.0,0.0,43.513341876,52.539744,8.51412764706,3.65986764706,4.83426,0.02
 01/04  24:00:00,123.625284401,5.06129387497,0.0,0.0,43.513341876,52.539744,22.1167047178,8.6442724175,4.83426,8.63817230026
 01/05  01:00:00,121.556614233,4.04903509998,0.0,0.0,43.513341876,52.539744,14.6649052584,9.81064525837,4.83426,0.02
 01/05  02:00:00,127.35504436,9.81349202522,0.0,0.0,43.513341876,52.539744,28.0616908083,23.2074308083,4.83426,0.02
 01/05  03:00:00,129.183315081,11.6525521404,0.0,0.0,43.513341876,52.539744,44.9190531505,31.4629333078,4.83426,8.62185984269
 01/05  04:00:00,136.070861801,18.4946567774,0.0,0.0,43.513341876,52.539744,58.7728975025,53.9186375025,4.83426,0.02
 01/05  05:00:00,136.141927037,18.1476252771,0.0,0.0,43.513341876,52.539744,68.1355861845,63.2813261845,4.83426,0.02
 01/05  06:00:00,148.166010702,30.1397157571,0.0,0.0,43.513341876,52.539744,109.078886821,95.6227384281,4.83426,8.62188839326
 01/05  07:00:00,196.704155819,72.6987847313,0.0,0.0,43.513341876,53.238744,3132.13332471,3127.27906471,4.83426,0.02
 01/05  08:00:00,363.873128783,72.6987847313,0.0,0.0,220.879908,53.238744,2617.7909148,2586.5220582,4.83426,26.434596596
 01/05  09:00:00,446.491261189,72.6987847313,0.0,0.0,220.879908,145.652643033,2353.71966778,2281.93641186,36.25695,35.5263059177
 01/05  10:00:00,446.475424642,72.6987847313,0.0,0.0,220.879908,145.652643033,2285.82683635,2195.61199289,36.25695,53.9578934604
 01/05  11:00:00,452.420030756,72.6987847313,0.0,0.0,220.879908,151.653867033,2203.98887622,2110.59775894,48.3426,45.0485172801
 01/05  12:00:00,453.409072043,72.6987847313,0.0,0.0,220.879908,151.653867033,2106.15521085,2003.51930561,48.3426,54.293305239
 01/05  13:00:00,452.343708394,72.6987847313,0.0,0.0,220.879908,151.653867033,2069.89842943,1957.99178266,48.3426,63.5640467692
 01/05  14:00:00,446.338431064,72.6987847313,0.0,0.0,220.879908,145.652643033,1974.42800949,1895.67397784,24.1713,54.5827316527
 01/05  15:00:00,446.305706216,72.6987847313,0.0,0.0,220.879908,145.652643033,1916.63284077,1838.47253047,24.1713,53.9890103059
 01/05  16:00:00,438.447526337,72.6987847313,0.0,0.0,220.879908,137.835547516,1868.13335252,1818.21250988,4.83426,45.0865826472
 01/05  17:00:00,439.472242742,72.6987847313,0.0,0.0,220.879908,133.019064,1855.05644421,1805.54566743,4.83426,44.6765167777
 01/05  18:00:00,371.740238305,72.6987847313,0.0,0.0,220.879908,53.238744,2052.17986272,2002.66874982,4.83426,44.6768528987
 01/05  19:00:00,371.775678004,72.6987847313,0.0,0.0,220.879908,53.238744,2130.90777917,2081.20024595,4.83426,44.8732732259
 01/05  20:00:00,372.196182696,72.6987847313,0.0,0.0,220.879908,53.238744,2145.51429721,2131.97565751,4.83426,8.70437969921
 01/05  21:00:00,372.178599206,72.6987847313,0.0,0.0,220.879908,53.238744,2184.84994259,2162.65313137,4.83426,17.3625512185
 01/05  22:00:00,119.198113004,1.60704916069,0.0,0.0,43.513341876,52.539744,20.4230734139,6.89670757466,4.83426,8.69210583928
 01/05  23:00:00,121.477231521,4.04903509998,0.0,0.0,43.513341876,52.539744,23.9117161849,10.4273857344,4.83426,8.65007045052
 01/05  24:00:00,125.587847995,6.96217313507,0.0,0.0,43.513341876,52.539744,33.7078793741,28.8536193741,4.83426,0.02
 01/06  01:00:00,127.320352954,9.75167288028,0.0,0.0,43.513341876,52.539744,50.2000354788,36.7439408355,4.83426,8.62183464332
 01/06  02:00:00,137.716966985,20.0787228275,0.0,0.0,43.513341876,52.539744,80.8347627398,75.9805027398,4.83426,0.02
 01/06  03:00:00,146.018195011,28.3926912068,0.0,0.0,43.513341876,52.539744,91.5319748355,86.6777148355,4.83426,0.02
 01/06  04:00:00,150.582288362,32.8770569935,0.0,0.0,43.513341876,52.539744,149.834974868,136.37880807,4.83426,8.62190679775
 01/06  05:00:00,161.904127766,42.0808223445,0.0,0.0,43.513341876,52.539744,145.990037042,141.135777042,4.83426,0.02
 01/06  06:00:00,158.559896839,39.0041903968,0.0,0.0,43.513341876,52.539744,192.148235598,187.293975598,4.83426,0.02
 01/06  07:00:00,197.626327973,72.6987847313,0.0,0.0,43.513341876,53.238744,3606.83531287,3593.3793114,4.83426,8.62174146886
 01/06  08:00:00,365.093283016,72.6987847313,0.0,0.0,220.879908,53.238744,3192.21847101,3160.95021964,4.83426,26.433991369
 01/06  09:00:00,446.815225091,72.6987847313,0.0,0.0,220.879908,145.652643033,2859.24205342,2787.45521495,36.25695,35.5298884736
 01/06  10:00:00,446.675387804,72.6987847313,0.0,0.0,220.879908,145.652643033,2798.71112293,2717.47667763,36.25695,44.977495302
 01/06  11:00:00,452.520780506,72.6987847313,0.0,0.0,220.879908,151.653867033,2686.94452273,2584.55697426,48.3426,54.044948474
 01/06  12:00:00,453.464158816,72.6987847313,0.0,0.0,220.879908,151.653867033,2516.192806,2413.57113282,48.3426,54.2790731804
 01/06  13:00:00,452.344202626,72.6987847313,0.0,0.0,220.879908,151.653867033,2356.8901421,2254.06775769,48.3426,54.4797844062
 01/06  14:00:00,446.33158764,72.6987847313,0.0,0.0,220.879908,145.652643033,2226.36856753,2138.50731174,24.1713,63.6899557876
 01/06  15:00:00,446.284978338,72.6987847313,0.0,0.0,220.879908,145.652643033,2122.89599582,2053.73050876,24.1713,44.9941870646
 01/06  16:00:00,438.41777228,72.6987847313,0.0,0.0,220.879908,137.835547516,2056.98069947,1998.03828375,4.83426,54.1081557199
 01/06  17:00:00,439.457538621,72.6987847313,0.0,0.0,220.879908,133.019064,2026.81037876,1977.29266644,4.83426,44.6834523175
 01/06  18:00:00,371.737724397,72.6987847313,0.0,0.0,220.879908,53.238744,2213.8150678,2173.23507876,4.83426,35.745729034
 01/06  19:00:00,371.793100037,72.6987847313,0.0,0.0,220.879908,53.238744,2320.38642926,2261.70143849,4.83426,53.8507307709
 01/06  20:00:00,371.803735416,72.6987847313,0.0,0.0,220.879908,53.238744,2338.83532304,2325.29743903,4.83426,8.70362401254
 01/06  21:00:00,371.827836958,72.6987847313,0.0,0.0,220.879908,53.238744,2380.70341011,2367.17946472,4.83426,8.68968538954
 01/06  22:00:00,119.956694571,2.66768957957,0.0,0.0,43.513341876,52.539744,33.0365460502,10.839680544,4.83426,17.3626055062
 01/06  23:00:00,121.492612953,4.04903509998,0.0,0.0,43.513341876,52.539744,20.6993849752,15.8451249752,4.83426,0.02
 01/06  24:00:00,128.471300385,9.81349202522,0.0,0.0,43.513341876,52.539744,55.9447096336,42.4720793964,4.83426,8.63837023721
 01/07  01:00:00,133.077546379,15.5053548258,0.0,0.0,43.513341876,52.539744,50.9699602531,46.1157002531,4.83426,0.02
 01/07  02:00:00,138.052652183,20.3955360375,0.0,0.0,43.513341876,52.539744,90.5206410183,85.6663810183,4.83426,0.02
 01/07  03:00:00,150.536317821,32.9480400128,0.0,0.0,43.513341876,52.539744,89.9507205994,76.502805956,4.83426,8.61365464346
 01/07  04:00:00,147.824733032,30.133997766,0.0,0.0,43.513341876,52.539744,132.949536059,128.095276059,4.83426,0.02
 01/07  05:00:00,153.088079944,35.0541695678,0.0,0.0,43.513341876,52.539744,106.62832788,101.77406788,4.83426,0.02
 01/07  06:00:00,157.085943759,38.9596892894,0.0,0.0,43.513341876,52.539744,167.835963825,162.981703825,4.83426,0.02
 01/07  07:00:00,152.737624679,34.6845782082,0.0,0.0,43.513341876,52.539744,132.371890621,127.517630621,4.83426,0.02
 01/07  08:00:00,131.898943268,22.8668400082,0.0,0.0,43.513341876,52.539744,166.408337457,152.960343836,4.83426,8.61373362028
 01/07  09:00:00,113.904147115,13.959370734,0.0,0.0,43.513341876,52.539744,88.0564135111,83.2021535111,4.83426,0.02
 01/07  10:00:00,112.504089937,12.4752057871,0.0,0.0,43.513341876,52.539744,106.220443804,101.366183804,4.83426,0.02
 01/07  11:00:00,111.390276472,11.4629470121,0.0,0.0,43.513341876,52.539744,84.465957777,62.1639254711,4.83426,17.4677723059
 01/07  12:00:00,111.400229137,10.4981626105,0.0,0.0,43.513341876,52.539744,96.8214181845,83.3232441015,4.83426,8.66391408302
 01/07  13:00:00,111.28418673,11.4629470121,0.0,0.0,43.513341876,52.539744,59.6708289678,46.1723249498,4.83426,8.66424401798
 01/07  14:00:00,110.40206433,10.4981626105,0.0,0.0,43.513341876,52.539744,67.1612915719,53.6711151704,4.83426,8.65591640153
 01/07  15:00:00,110.715707085,10.8451210194,0.0,0.0,43.513341876,52.539744,43.0842830475,29.5941398715,4.83426,8.65588317597
 01/07  16:00:00,104.913576044,5.06129387497,0.0,0.0,43.513341876,52.539744,41.1632577224,36.3089977224,4.83426,0.02
 01/07  17:00:00,118.652911489,13.0470130621,0.0,0.0,43.513341876,52.539744,45.8595997943,32.4117285044,4.83426,8.61361128985
 01/07  18:00:00,132.632729498,15.0348312184,0.0,0.0,43.513341876,52.539744,64.614659151,59.760399151,4.83426,0.02
 01/07  19:00:00,132.602405786,15.0110940317,0.0,0.0,43.513341876,52.539744,67.2239937047,62.3697337047,4.83426,0.02
 01/07  20:00:00,148.982791655,30.8687635413,0.0,0.0,43.513341876,52.539744,131.194628304,126.340368304,4.83426,0.02
 01/07  21:00:00,141.888350212,23.8373424008,0.0,0.0,43.513341876,52.539744,111.496472487,106.642212487,4.83426,0.02
 01/07  22:00:00,165.689258289,47.6338780465,0.0,0.0,43.513341876,52.539744,277.827671113,237.61691191,4.83426,35.3764992035
 01/07  23:00:00,160.095420548,42.4459967602,0.0,0.0,43.513341876,52.539744,193.703208461,188.848948461,4.83426,0.02
 01/07  24:00:00,171.924644472,53.0574959502,0.0,0.0,43.513341876,52.539744,313.540825398,308.686565398,4.83426,0.02
 01/08  01:00:00,160.167303359,42.4459967602,0.0,0.0,43.513341876,52.539744,228.536121635,215.088294031,4.83426,8.61356760419
 01/08  02:00:00,171.025594256,53.0574959502,0.0,0.0,43.513341876,52.539744,338.911790671,334.057530671,4.83426,0.02
 01/08  03:00:00,160.229819324,42.4459967602,0.0,0.0,43.513341876,52.539744,240.276657414,235.422397414,4.83426,0.02
 01/08  04:00:00,175.353988683,57.2683508803,0.0,0.0,43.513341876,52.539744,422.371486156,417.517226156,4.83426,0.02
 01/08  05:00:00,161.561546959,43.2881677462,0.0,0.0,43.513341876,52.539744,269.597635221,264.743375221,4.83426,0.02
 01/08  06:00:00,174.426109048,55.8647325702,0.0,0.0,43.513341876,52.539744,437.326695723,423.878705979,4.83426,8.61372974407
 01/08  07:00:00,164.982802279,46.6568516902,0.0,0.0,43.513341876,52.539744,321.23262214,316.37836214,4.83426,0.02
 01/08  08:00:00,160.211358623,50.8399477925,0.0,0.0,43.513341876,52.539744,334.596851716,329.742591716,4.83426,0.02
 01/08  09:00:00,139.236426966,39.1196745236,0.0,0.0,43.513341876,52.539744,208.773946076,203.919686076,4.83426,0.02
 01/08  10:00:00,145.611063062,45.2960773982,0.0,0.0,43.513341876,52.539744,295.336502802,281.880242215,4.83426,8.62200058665
 01/08  11:00:00,136.946509554,36.9021263659,0.0,0.0,43.513341876,52.539744,185.020920203,162.719921935,4.83426,17.4667382682
 01/08  12:00:00,131.469225652,30.387753579,0.0,0.0,43.513341876,52.539744,219.178680841,205.680638538,4.83426,8.66378230279
 01/08  13:00:00,135.475726856,35.5967915676,0.0,0.0,43.513341876,52.539744,115.773248173,110.918988173,4.83426,0.02
 01/08  14:00:00,120.470952783,20.4336179957,0.0,0.0,43.513341876,52.539744,168.255083957,154.756485118,4.83426,8.66433883884
 01/08  15:00:00,117.095819478,17.1655847924,0.0,0.0,43.513341876,52.539744,108.384469439,94.894791761,4.83426,8.65541767753
 01/08  16:00:00,116.326852676,16.3782479749,0.0,0.0,43.513341876,52.539744,134.324103785,120.833930702,4.83426,8.65591308247
 01/08  17:00:00,120.024391761,14.3774676117,0.0,0.0,43.513341876,52.539744,89.2776784029,84.4234184029,4.83426,0.02
 01/08  18:00:00,134.329365207,16.6569792267,0.0,0.0,43.513341876,52.539744,134.283214109,129.428954109,4.83426,0.02
 01/08  19:00:00,134.766400849,17.1655847924,0.0,0.0,43.513341876,52.539744,106.258454488,92.8104395996,4.83426,8.61375488825
 01/08  20:00:00,137.232841237,19.1282831974,0.0,0.0,43.513341876,52.539744,144.389314545,139.535054545,4.83426,0.02
 01/08  21:00:00,130.228465491,12.222976851,0.0,0.0,43.513341876,52.539744,103.007257179,98.1529971788,4.83426,0.02
 01/08  22:00:00,152.923138837,34.9870466467,0.0,0.0,43.513341876,52.539744,216.034341075,175.819887464,4.83426,35.3801936115
 01/08  23:00:00,151.947199807,34.4308223952,0.0,0.0,43.513341876,52.539744,130.009601595,125.155341595,4.83426,0.02
 01/08  24:00:00,155.510157517,36.9068947297,0.0,0.0,43.513341876,52.539744,183.677764221,178.823504221,4.83426,0.02
 01/09  01:00:00,139.055129493,21.5434860142,0.0,0.0,43.513341876,52.539744,123.129564416,118.275304416,4.83426,0.02
 01/09  02:00:00,148.449857082,30.849650406,0.0,0.0,43.513341876,52.539744,180.78113646,167.324847711,4.83426,8.6220287498
 01/09  03:00:00,149.968622951,32.4537792186,0.0,0.0,43.513341876,52.539744,124.848177805,119.993917805,4.83426,0.02
 01/09  04:00:00,153.162850375,35.5443648379,0.0,0.0,43.513341876,52.539744,186.854256851,181.999996851,4.83426,0.02
 01/09  05:00:00,145.553376878,27.5977991862,0.0,0.0,43.513341876,52.539744,140.6035894,127.147430504,4.83426,8.62189889607
 01/09  06:00:00,153.228797419,35.1836073661,0.0,0.0,43.513341876,52.539744,199.167849214,194.313589214,4.83426,0.02
 01/09  07:00:00,196.695750038,72.6987847313,0.0,0.0,43.513341876,53.238744,2747.6261025,2742.7718425,4.83426,0.02
 01/09  08:00:00,364.541274659,72.6987847313,0.0,0.0,220.879908,53.238744,2179.99015424,2148.71378513,4.83426,26.4421091074
 01/09  09:00:00,446.277613061,72.6987847313,0.0,0.0,220.879908,145.652643033,1674.39642784,1602.59844706,36.25695,35.5410307756
 01/09  10:00:00,445.283110651,72.6987847313,0.00205457572667,0.0,220.879908,145.652643033,1439.27821109,1349.03524069,36.25695,53.9860204045
 01/09  11:00:00,450.987126554,72.6987847313,0.00136451213936,0.0,220.879908,151.653867033,1353.60599098,1260.21552322,48.3426,45.0478677517
 01/09  12:00:00,451.851690921,72.6987847313,0.0,0.0,220.879908,151.653867033,1281.69280472,1169.98602822,48.3426,63.364176503
 01/09  13:00:00,450.941064689,72.6987847313,0.0,0.0,220.879908,151.653867033,1272.09773998,1169.27197066,48.3426,54.4831693176
 01/09  14:00:00,444.892503298,72.6987847313,0.0,0.0,220.879908,145.652643033,1225.9181643,1138.02995462,24.1713,63.7169096778
 01/09  15:00:00,444.658702161,72.6987847313,0.0,0.0,220.879908,145.652643033,1128.78743472,1059.60238499,24.1713,45.0137497247
 01/09  16:00:00,436.795923796,72.6987847313,0.0,0.0,220.879908,137.835547516,1063.22144966,1004.27123008,4.83426,54.1159595794
 01/09  17:00:00,438.103079303,72.6987847313,0.0,0.0,220.879908,133.019064,1045.43837511,995.910293334,4.83426,44.6938217716
 01/09  18:00:00,370.547402806,72.6987847313,0.0,0.0,220.879908,53.238744,1178.91458759,1138.32527697,4.83426,35.7550506243
 01/09  19:00:00,370.789728066,72.6987847313,0.0,0.0,220.879908,53.238744,1246.19405306,1187.49903251,4.83426,53.8607605492
 01/09  20:00:00,371.374528392,72.6987847313,0.0,0.0,220.879908,53.238744,1213.23006482,1199.69210014,4.83426,8.70370468016
 01/09  21:00:00,371.340033958,72.6987847313,0.0,0.0,220.879908,53.238744,1214.44505616,1200.91842356,4.83426,8.69237259696
 01/09  22:00:00,118.47827241,0.873396282985,0.0,0.0,43.513341876,52.539744,22.5726394314,0.373370548788,4.83426,17.3650088826
 01/09  23:00:00,118.809872453,1.39743405278,0.0,0.0,43.513341876,52.539744,5.88263165265,1.02837165265,4.83426,0.02
 01/09  24:00:00,120.259029403,1.74679256597,0.0,0.0,43.513341876,52.539744,14.9187254449,1.44619713072,4.83426,8.63826831415
 01/10  01:00:00,118.865356011,1.39743405278,0.0,0.0,43.513341876,52.539744,6.51465956661,1.66039956661,4.83426,0.02
 01/10  02:00:00,119.874640693,2.40969282777,0.0,0.0,43.513341876,52.539744,15.9978689376,2.54184740141,4.83426,8.6217615362
 01/10  03:00:00,122.178511092,4.71193536178,0.0,0.0,43.513341876,52.539744,9.11583596283,4.26157596283,4.83426,0.02
 01/10  04:00:00,121.86376115,4.39839361317,0.0,0.0,43.513341876,52.539744,10.6078040807,5.75354408071,4.83426,0.02
 01/10  05:00:00,124.317433835,4.71193536178,0.0,0.0,43.513341876,52.539744,24.6655016866,11.209197671,4.83426,8.62204401567
 01/10  06:00:00,128.029834527,8.7545752509,0.0,0.0,43.513341876,52.539744,23.4188299028,18.5645699028,4.83426,0.02
 01/10  07:00:00,196.779123058,72.6987847313,0.0,0.0,43.513341876,53.238744,2548.63394676,2543.77968676,4.83426,0.02
 01/10  08:00:00,363.234429584,72.6987847313,0.0,0.0,220.879908,53.238744,2065.36600794,2034.08895814,4.83426,26.4427898
 01/10  09:00:00,446.292274101,72.6987847313,0.0,0.0,220.879908,145.652643033,1805.3897619,1733.59085409,36.25695,35.5419578048
 01/10  10:00:00,446.292266279,72.6987847313,0.0,0.0,220.879908,145.652643033,1727.53046838,1637.28461143,36.25695,53.9889069449
 01/10  11:00:00,452.263234261,72.6987847313,0.0,0.0,220.879908,151.653867033,1627.40234266,1534.00638151,48.3426,45.0533611522
 01/10  12:00:00,453.271397739,72.6987847313,0.0,0.0,220.879908,151.653867033,1528.33838416,1417.25166749,48.3426,62.7441166701
 01/10  13:00:00,452.228369035,72.6987847313,0.0,0.0,220.879908,151.653867033,1457.15367553,1353.68896244,48.3426,55.1221130874
 01/10  14:00:00,446.246775606,72.6987847313,0.0,0.0,220.879908,145.652643033,1416.693683,1328.79891997,24.1713,63.7234630305
 01/10  15:00:00,446.221024099,72.6987847313,0.0,0.0,220.879908,145.652643033,1371.60724184,1302.42056269,24.1713,45.0153791492
 01/10  16:00:00,438.351630836,72.6987847313,0.0,0.0,220.879908,137.835547516,1304.27237872,1245.31663458,4.83426,54.1214841437
 01/10  17:00:00,439.306367422,72.6987847313,0.0,0.0,220.879908,133.019064,1222.59023509,1173.05782794,4.83426,44.6981471427
 01/10  18:00:00,371.519618313,72.6987847313,0.0,0.0,220.879908,53.238744,1349.21036745,1308.61740229,4.83426,35.7587051554
 01/10  19:00:00,371.53047765,72.6987847313,0.0,0.0,220.879908,53.238744,1404.11981386,1345.41853081,4.83426,53.8670230479
 01/10  20:00:00,371.503849941,72.6987847313,0.0,0.0,220.879908,53.238744,1386.38314812,1372.8446205,4.83426,8.70426761399
 01/10  21:00:00,371.500979742,72.6987847313,0.0,0.0,220.879908,53.238744,1399.74106966,1386.21651165,4.83426,8.69029801142
 01/10  22:00:00,118.574014267,1.28098121504,0.0,0.0,43.513341876,52.539744,22.8728960462,0.67311957392,4.83426,17.3655164723
 01/10  23:00:00,119.176180074,1.74679256597,0.0,0.0,43.513341876,52.539744,6.05953107095,1.20527107095,4.83426,0.02
 01/10  24:00:00,119.933247373,1.39743405278,0.0,0.0,43.513341876,52.539744,14.8712370538,1.39842361926,4.83426,8.63855343454
 01/11  01:00:00,119.235186062,1.74679256597,0.0,0.0,43.513341876,52.539744,6.71452139015,1.86026139015,4.83426,0.02
 01/11  02:00:00,120.536858325,3.05239275109,0.0,0.0,43.513341876,52.539744,16.1426151165,2.6863092047,4.83426,8.6220459118
 01/11  03:00:00,121.585652176,4.10334375338,0.0,0.0,43.513341876,52.539744,8.6156192275,3.7613592275,4.83426,0.02
 01/11  04:00:00,122.191258584,4.71193536178,0.0,0.0,43.513341876,52.539744,9.64199510486,4.78773510486,4.83426,0.02
 01/11  05:00:00,122.303249813,4.39839361317,0.0,0.0,43.513341876,52.539744,19.2759289411,5.81961651029,4.83426,8.62205243079
 01/11  06:00:00,122.602083442,4.71193536178,0.0,0.0,43.513341876,52.539744,16.4277750496,11.5735150496,4.83426,0.02
 01/11  07:00:00,195.613385609,72.6987847313,0.0,0.0,43.513341876,53.238744,2154.81393209,2149.95967209,4.83426,0.02
 01/11  08:00:00,363.040804686,72.6987847313,0.0,0.0,220.879908,53.238744,1770.61268967,1739.33592788,4.83426,26.4425017839
 01/11  09:00:00,446.209230231,72.6987847313,0.000969017634491,0.0,220.879908,145.652643033,1500.35153932,1428.55354005,36.25695,35.541049272
 01/11  10:00:00,446.227541894,72.6987847313,0.00192898352195,0.0,220.879908,145.652643033,1407.75503296,1317.50153245,36.25695,53.9965505132
 01/11  11:00:00,452.168769249,72.6987847313,0.00133534212798,0.0,220.879908,151.653867033,1371.35712438,1269.99806385,48.3426,53.0164605298
 01/11  12:00:00,452.90209361,72.6987847313,0.0,0.0,220.879908,151.653867033,1295.40751791,1191.7180174,48.3426,55.3469005132
 01/11  13:00:00,451.948703322,72.6987847313,0.0,0.0,220.879908,151.653867033,1302.36782095,1199.52607444,48.3426,54.4991465066
 01/11  14:00:00,446.180149366,72.6987847313,0.0,0.0,220.879908,145.652643033,1309.32848351,1221.43013561,24.1713,63.7270478977
 01/11  15:00:00,446.231416184,72.6987847313,0.0,0.0,220.879908,145.652643033,1299.04696106,1229.85978199,24.1713,45.0158790665
 01/11  16:00:00,438.363302697,72.6987847313,0.0,0.0,220.879908,137.835547516,1272.62839769,1213.66201825,4.83426,54.1321194301
 01/11  17:00:00,436.312866797,72.6987847313,0.0,0.0,220.879908,133.019064,1191.09387693,1141.55782831,4.83426,44.7017886193
 01/11  18:00:00,371.506450598,72.6987847313,0.0,0.0,220.879908,53.238744,1305.78502837,1256.25781733,4.83426,44.6929510437
 01/11  19:00:00,371.516181121,72.6987847313,0.0,0.0,220.879908,53.238744,1321.81849032,1272.08491954,4.83426,44.8993107824
 01/11  20:00:00,371.91280613,72.6987847313,0.0,0.0,220.879908,53.238744,1290.75720035,1277.21996552,4.83426,8.70297483054
 01/11  21:00:00,371.885337745,72.6987847313,0.0,0.0,220.879908,53.238744,1328.93856151,1306.73951506,4.83426,17.3647864495
 01/11  22:00:00,118.661518915,1.04807553958,0.0,0.0,43.513341876,52.539744,13.816616679,0.289675433477,4.83426,8.69268124557
 01/11  23:00:00,118.65608098,1.22275479618,0.0,0.0,43.513341876,52.539744,14.0266284952,0.541242707547,4.83426,8.65112578765
 01/11  24:00:00,120.285690151,1.74679256597,0.0,0.0,43.513341876,52.539744,5.81611212642,0.961852126419,4.83426,0.02
 01/12  01:00:00,118.889453381,1.39743405278,0.0,0.0,43.513341876,52.539744,5.97154814839,1.11728814839,4.83426,0.02
 01/12  02:00:00,119.232751337,1.74679256597,0.0,0.0,43.513341876,52.539744,14.9815792234,1.52524902254,4.83426,8.6220702009
 01/12  03:00:00,121.538010762,4.05160022726,0.0,0.0,43.513341876,52.539744,7.65154463078,2.79728463078,4.83426,0.02
 01/12  04:00:00,122.100039361,4.61679523983,0.0,0.0,43.513341876,52.539744,8.60311413435,3.74885413435,4.83426,0.02
 01/12  05:00:00,122.403430119,4.49353373512,0.0,0.0,43.513341876,52.539744,18.6569071206,5.20062007818,4.83426,8.62202704246
 01/12  06:00:00,122.503153439,4.61679523983,0.0,0.0,43.513341876,52.539744,13.0601949498,8.20593494978,4.83426,0.02
 01/12  07:00:00,195.562189086,72.6987847313,0.0,0.0,43.513341876,53.238744,2273.71198065,2268.85772065,4.83426,0.02
 01/12  08:00:00,363.071085442,72.6987847313,0.0,0.0,220.879908,53.238744,1938.98811915,1898.90236726,4.83426,35.2514918906
 01/12  09:00:00,446.209862395,72.6987847313,0.0,0.0,220.879908,145.652643033,1650.03455662,1578.23378715,36.25695,35.5438194677
 01/12  10:00:00,446.221892209,72.6987847313,0.00152307745983,0.0,220.879908,145.652643033,1511.46994598,1430.20925747,36.25695,45.0037385074
 01/12  11:00:00,452.192219854,72.6987847313,0.00122571190368,0.0,220.879908,151.653867033,1389.5285331,1287.11407231,48.3426,54.0718607882
 01/12  12:00:00,452.578346757,72.6987847313,0.0,0.0,220.879908,151.653867033,1209.95269325,1107.29529583,48.3426,54.3147974157
 01/12  13:00:00,450.699920868,72.7086085607,0.0,0.0,220.879908,151.653867033,1051.24121699,948.381285113,48.3426,54.5173318773
 01/12  14:00:00,444.606966738,72.9650833457,0.0,0.0,220.879908,145.652643033,949.473365758,861.574318929,24.1713,63.7277468287
 01/12  15:00:00,444.809834309,73.3477025621,0.0,0.0,220.879908,145.652643033,862.466002023,784.281529212,24.1713,54.0131728109
 01/12  16:00:00,436.651604931,73.141444021,0.0,0.0,220.879908,137.835547516,753.265686421,703.309977417,4.83426,45.1214490037
 01/12  17:00:00,434.129683018,72.6987847313,0.0,0.0,220.879908,133.019064,661.963330515,612.428516397,4.83426,44.700554118
 01/12  18:00:00,369.646022317,72.6987847313,0.0,0.0,220.879908,53.238744,924.396664999,874.860079653,4.83426,44.7023253464
 01/12  19:00:00,369.967679667,72.6987847313,0.0,0.0,220.879908,53.238744,1013.4690563,963.73343017,4.83426,44.901366127
 01/12  20:00:00,370.251917426,72.6987847313,0.0,0.0,220.879908,53.238744,941.810962287,919.587617487,4.83426,17.3890847998
 01/12  21:00:00,370.077377365,72.6987847313,0.0,0.0,220.879908,53.238744,901.259134091,887.732124915,4.83426,8.69274917614
 01/12  22:00:00,117.711662934,0.0,0.0,0.0,43.513341876,52.539744,13.526979735,0.0,4.83426,8.69271973504
 01/12  23:00:00,117.488158869,0.0,0.0,0.0,43.513341876,52.539744,13.4850955836,0.0,4.83426,8.65083558362
 01/12  24:00:00,118.562884152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  01:00:00,117.53790027,0.0,0.0,0.0,43.513341876,52.539744,13.4563282862,0.0,4.83426,8.6220682862
 01/13  02:00:00,118.570879212,1.04807553958,0.0,0.0,43.513341876,52.539744,5.19151943836,0.337259438363,4.83426,0.02
 01/13  03:00:00,118.721046688,1.22275479618,0.0,0.0,43.513341876,52.539744,5.34718379644,0.49292379644,4.83426,0.02
 01/13  04:00:00,119.232074574,1.74679256597,0.0,0.0,43.513341876,52.539744,14.156521231,0.700164580572,4.83426,8.62209665043
 01/13  05:00:00,121.000674607,1.39743405278,0.0,0.0,43.513341876,52.539744,5.68619420398,0.831934203982,4.83426,0.02
 01/13  06:00:00,122.344272183,3.07644078049,0.0,0.0,43.513341876,52.539744,6.64161260097,1.78735260097,4.83426,0.02
 01/13  07:00:00,195.500763266,72.6987847313,0.0,0.0,43.513341876,53.238744,1968.03247176,1954.57609116,4.83426,8.6221206056
 01/13  08:00:00,362.844039565,72.6987847313,0.0,0.0,220.879908,53.238744,1683.84906174,1652.56797604,4.83426,26.4468257
 01/13  09:00:00,445.440336043,72.6987847313,0.00153484311371,0.0,220.879908,145.652643033,1294.36198584,1222.559179,36.25695,35.5458568409
 01/13  10:00:00,444.40138786,72.6987847313,0.00229184319907,0.0,220.879908,145.652643033,1040.39736525,959.14709383,36.25695,44.9933214182
 01/13  11:00:00,450.022148289,72.6987847313,0.00159341595179,0.0,220.879908,151.653867033,873.741944716,771.307911904,48.3426,54.0914328126
 01/13  12:00:00,450.830129548,72.6987847313,0.0,0.0,220.879908,151.653867033,712.02797268,609.353070193,48.3426,54.3323024873
 01/13  13:00:00,449.8269996,72.7063236561,0.0,0.0,220.879908,151.653867033,630.20760024,518.254306994,48.3426,63.6106932461
 01/13  14:00:00,444.234394382,73.0996802341,0.0,0.0,220.879908,145.652643033,560.21285286,481.402675838,24.1713,54.6388770224
 01/13  15:00:00,444.208499623,73.1082029745,0.0,0.0,220.879908,145.652643033,515.976706243,437.771908255,24.1713,54.0334979878
 01/13  16:00:00,436.482375357,73.2589720453,0.0,0.0,220.879908,137.835547516,406.026709075,347.063062366,4.83426,54.1293867098
 01/13  17:00:00,433.901718877,72.7067335714,0.0,0.0,220.879908,133.019064,399.630768696,359.030319161,4.83426,35.7661895353
 01/13  18:00:00,369.150269635,72.6987847313,0.0,0.0,220.879908,53.238744,651.902799096,602.36138418,4.83426,44.7071549152
 01/13  19:00:00,369.269492244,72.6987847313,0.0,0.0,220.879908,53.238744,755.551235009,704.788389695,4.83426,45.9285853137
 01/13  20:00:00,369.35164506,72.6987847313,0.0,0.0,220.879908,53.238744,800.020347165,778.79096405,4.83426,16.3951231144
 01/13  21:00:00,369.458137512,72.6987847313,0.0,0.0,220.879908,53.238744,849.327133763,835.800081461,4.83426,8.69279230228
 01/13  22:00:00,117.418797517,0.0,0.0,0.0,43.513341876,52.539744,22.200105907,0.0,4.83426,17.365845907
 01/13  23:00:00,117.501192971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  24:00:00,118.572800607,0.0,0.0,0.0,43.513341876,52.539744,13.4727437072,0.0,4.83426,8.63848370721
 01/14  01:00:00,117.566794968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  02:00:00,117.580818537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  03:00:00,117.600323263,0.0,0.0,0.0,43.513341876,52.539744,13.4479358638,0.0,4.83426,8.61367586376
 01/14  04:00:00,117.598245863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  05:00:00,118.00795717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  06:00:00,117.941078375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  07:00:00,118.987221093,1.04807553958,0.0,0.0,43.513341876,52.539744,5.30157541808,0.447315418077,4.83426,0.02
 01/14  08:00:00,108.832318024,0.0,0.0,0.0,43.513341876,52.539744,13.447959894,0.0,4.83426,8.61369989396
 01/14  09:00:00,100.960703009,1.04807553958,0.0,0.0,43.513341876,52.539744,5.24374041516,0.389480415155,4.83426,0.02
 01/14  10:00:00,100.015639808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  11:00:00,100.050187984,0.0,0.0,0.0,43.513341876,52.539744,22.3050742767,0.0,4.83426,17.4708142767
 01/14  12:00:00,100.920208959,0.0,0.0,0.0,43.513341876,52.539744,13.4989723716,0.0,4.83426,8.66471237164
 01/14  13:00:00,100.025364777,0.0,0.0,0.0,43.513341876,52.539744,13.4984708695,0.0,4.83426,8.66421086949
 01/14  14:00:00,100.104764304,0.0,0.0,0.0,43.513341876,52.539744,13.490250818,0.0,4.83426,8.65599081799
 01/14  15:00:00,100.140959442,0.0,0.0,0.0,43.513341876,52.539744,13.4908186903,0.0,4.83426,8.65655869025
 01/14  16:00:00,100.093188601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  17:00:00,102.78375925,0.0,0.0,0.0,43.513341876,52.539744,13.4481443109,0.0,4.83426,8.61388431092
 01/14  18:00:00,117.636295049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  19:00:00,117.600476969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  20:00:00,118.021962664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  21:00:00,117.989840084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/14  22:00:00,117.786633322,0.0,0.0,0.0,43.513341876,52.539744,40.2241649815,0.0,4.83426,35.3899049815
 01/14  23:00:00,118.846133894,1.39743405278,0.0,0.0,43.513341876,52.539744,5.50946944844,0.655209448439,4.83426,0.02
 01/14  24:00:00,120.724374083,2.28643132307,0.0,0.0,43.513341876,52.539744,5.81694863532,0.962688635323,4.83426,0.02
 01/15  01:00:00,121.274957214,3.83063347332,0.0,0.0,43.513341876,52.539744,15.0075806396,1.55949937214,4.83426,8.61382126746
 01/15  02:00:00,121.70769687,4.26743672663,0.0,0.0,43.513341876,52.539744,6.75983035565,1.90557035565,4.83426,0.02
 01/15  03:00:00,122.281023858,4.84289224832,0.0,0.0,43.513341876,52.539744,7.40658944188,2.55232944188,4.83426,0.02
 01/15  04:00:00,121.704075557,4.26743672663,0.0,0.0,43.513341876,52.539744,8.39015445182,3.53589445181,4.83426,0.02
 01/15  05:00:00,122.709113623,4.84289224832,0.0,0.0,43.513341876,52.539744,10.4231399542,5.56887995424,4.83426,0.02
 01/15  06:00:00,124.08627852,6.24751928924,0.0,0.0,43.513341876,52.539744,22.2981216912,8.84996739049,4.83426,8.61389430076
 01/15  07:00:00,125.484351842,7.61500783596,0.0,0.0,43.513341876,52.539744,16.1736242134,11.3193642134,4.83426,0.02
 01/15  08:00:00,116.20295712,7.4355688268,0.0,0.0,43.513341876,52.539744,12.6757739365,7.82151393655,4.83426,0.02
 01/15  09:00:00,104.647875746,4.84289224832,0.0,0.0,43.513341876,52.539744,13.8090976658,8.95483766581,4.83426,0.02
 01/15  10:00:00,104.094568239,4.26743672663,0.0,0.0,43.513341876,52.539744,22.5587838879,9.10239416411,4.83426,8.62212972375
 01/15  11:00:00,104.659127307,4.84289224832,0.0,0.0,43.513341876,52.539744,32.3265260103,10.0208303766,4.83426,17.4714356337
 01/15  12:00:00,105.01869861,4.26743672663,0.0,0.0,43.513341876,52.539744,22.8886061597,9.38940541051,4.83426,8.6649407492
 01/15  13:00:00,104.595984806,4.84289224832,0.0,0.0,43.513341876,52.539744,23.5297185817,10.0302909518,4.83426,8.66516762983
 01/15  14:00:00,104.089617423,4.26743672663,0.0,0.0,43.513341876,52.539744,23.0608452178,9.56155146188,4.83426,8.66503375592
 01/15  15:00:00,104.687303275,4.84289224832,0.0,0.0,43.513341876,52.539744,16.0352757479,11.1810157479,4.83426,0.02
 01/15  16:00:00,104.083557555,4.26743672663,0.0,0.0,43.513341876,52.539744,25.3805941257,11.8896746309,4.83426,8.65665949475
 01/15  17:00:00,107.450404151,4.84289224832,0.0,0.0,43.513341876,52.539744,20.909449701,16.055189701,4.83426,0.02
 01/15  18:00:00,126.566495061,9.01963487688,0.0,0.0,43.513341876,52.539744,34.3007717662,20.8527465035,4.83426,8.61376526272
 01/15  19:00:00,123.584419726,6.03094178588,0.0,0.0,43.513341876,52.539744,31.5355943065,26.6813343065,4.83426,0.02
 01/15  20:00:00,125.419117137,7.4355688268,0.0,0.0,43.513341876,52.539744,33.7116955782,28.8574355782,4.83426,0.02
 01/15  21:00:00,127.557994943,9.59509039857,0.0,0.0,43.513341876,52.539744,41.3880745649,36.5338145649,4.83426,0.02
 01/15  22:00:00,134.965401593,17.1684568767,0.0,0.0,43.513341876,52.539744,101.600088228,61.3703083968,4.83426,35.3955198312
 01/15  23:00:00,135.104584609,17.6426287307,0.0,0.0,43.513341876,52.539744,69.3299969658,64.4757369658,4.83426,0.02
 01/15  24:00:00,131.360956815,12.8975573135,0.0,0.0,43.513341876,52.539744,80.6080632271,75.7538032271,4.83426,0.02
 01/16  01:00:00,132.957518545,15.48813797,0.0,0.0,43.513341876,52.539744,80.2739631775,75.4197031775,4.83426,0.02
 01/16  02:00:00,145.417033002,27.9393844552,0.0,0.0,43.513341876,52.539744,102.352273686,88.9049892409,4.83426,8.61302444538
 01/16  03:00:00,139.986631276,22.5147907467,0.0,0.0,43.513341876,52.539744,87.7914016418,82.9371416418,4.83426,0.02
 01/16  04:00:00,135.813112746,18.3344260491,0.0,0.0,43.513341876,52.539744,96.9679582659,92.1136982659,4.83426,0.02
 01/16  05:00:00,135.966246286,18.0664435994,0.0,0.0,43.513341876,52.539744,92.7757924879,87.9215324879,4.83426,0.02
 01/16  06:00:00,144.511649327,26.6340496569,0.0,0.0,43.513341876,52.539744,97.6644251678,92.8101651678,4.83426,0.02
 01/16  07:00:00,134.552933331,16.6541071424,0.0,0.0,43.513341876,52.539744,99.9678914378,86.5199159055,4.83426,8.61371553231
 01/16  08:00:00,117.810444477,9.01963487688,0.0,0.0,43.513341876,52.539744,76.7198954996,71.8656354996,4.83426,0.02
 01/16  09:00:00,109.038552909,9.19907388605,0.0,0.0,43.513341876,52.539744,71.9133527604,67.0590927604,4.83426,0.02
 01/16  10:00:00,104.141038063,4.26743672663,0.0,0.0,43.513341876,52.539744,72.7577984528,59.3023784962,4.83426,8.62115995662
 01/16  11:00:00,104.704517906,4.84289224832,0.0,0.0,43.513341876,52.539744,59.1895876427,54.3353276427,4.83426,0.02
 01/16  12:00:00,105.050311046,4.26743672663,0.0,0.0,43.513341876,52.539744,50.0757176114,45.2214576114,4.83426,0.02
 01/16  13:00:00,104.694732301,4.84289224832,0.0,0.0,43.513341876,52.539744,54.4464205733,40.9899526893,4.83426,8.62220788405
 01/16  14:00:00,103.312198312,3.36437876497,0.0,0.0,43.513341876,52.539744,28.2537958728,23.3995358728,4.83426,0.02
 01/16  15:00:00,103.496145499,3.4953356515,0.0,0.0,43.513341876,52.539744,23.6019693625,18.7477093625,4.83426,0.02
 01/16  16:00:00,102.417486886,2.44091024118,0.0,0.0,43.513341876,52.539744,15.1084291629,10.2541691629,4.83426,0.02
 01/16  17:00:00,105.466976523,2.70532619408,0.0,0.0,43.513341876,52.539744,14.9645695595,10.1103095595,4.83426,0.02
 01/16  18:00:00,120.713799796,3.03677632498,0.0,0.0,43.513341876,52.539744,25.6429818058,12.1950103157,4.83426,8.61371149004
 01/16  19:00:00,121.310313512,3.65210652581,0.0,0.0,43.513341876,52.539744,20.4572113858,15.6029513858,4.83426,0.02
 01/16  20:00:00,121.934408174,3.85644746109,0.0,0.0,43.513341876,52.539744,23.4020307922,18.5477707922,4.83426,0.02
 01/16  21:00:00,121.574964918,3.54290571248,0.0,0.0,43.513341876,52.539744,24.056060002,19.201800002,4.83426,0.02
 01/16  22:00:00,122.862848439,5.06129387497,0.0,0.0,43.513341876,52.539744,52.9537086218,39.5056974895,4.83426,8.61375113225
 01/16  23:00:00,121.517084766,4.04903509998,0.0,0.0,43.513341876,52.539744,43.5387485974,38.6844885974,4.83426,0.02
 01/16  24:00:00,123.493893631,5.06129387497,0.0,0.0,43.513341876,52.539744,54.8346536091,49.9803936091,4.83426,0.02
 01/17  01:00:00,121.491419639,4.04903509998,0.0,0.0,43.513341876,52.539744,54.6035193888,49.7492593888,4.83426,0.02
 01/17  02:00:00,122.511328052,5.06129387497,0.0,0.0,43.513341876,52.539744,77.3382217658,63.8818909841,4.83426,8.62207078167
 01/17  03:00:00,126.240584147,8.80123325023,0.0,0.0,43.513341876,52.539744,69.6662631793,64.8120031793,4.83426,0.02
 01/17  04:00:00,122.529212988,5.06129387497,0.0,0.0,43.513341876,52.539744,78.1717118485,73.3174518485,4.83426,0.02
 01/17  05:00:00,128.003773215,8.40521673771,0.0,0.0,43.513341876,52.539744,83.9136941603,70.4572052501,4.83426,8.62222891016
 01/17  06:00:00,129.065756272,9.81349202522,0.0,0.0,43.513341876,52.539744,89.8855143285,85.0312543285,4.83426,0.02
 01/17  07:00:00,196.834677018,72.6987847313,0.00126453493622,0.0,43.513341876,53.238744,2592.32553176,2587.47127176,4.83426,0.02
 01/17  08:00:00,363.125288532,72.6987847313,0.0,0.0,220.879908,53.238744,1780.9026808,1749.61764356,4.83426,26.4507772379
 01/17  09:00:00,445.375152048,72.6987847313,0.0025071707262,0.0,220.879908,145.652643033,1437.13643035,1365.32565748,36.25695,35.5538228638
