Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  10:00:00,444.66140697,72.6987847313,0.00270742438204,0.0,220.879908,145.652643033,1212.93300171,1122.6542136,36.25695,54.0218381133
 01/17  11:00:00,450.113535236,72.6987847313,0.00192303137412,0.0,220.879908,151.653867033,950.442278736,848.010028657,48.3426,54.0896500796
 01/17  12:00:00,450.833605731,72.6987847313,0.0,0.0,220.879908,151.653867033,682.396183073,579.72577952,48.3426,54.3278035528
 01/17  13:00:00,451.575388176,72.6987847313,1.47642745963,0.0,220.879908,151.653867033,419.999425956,317.11925672,48.3426,54.5375692364
 01/17  14:00:00,506.908543099,72.6987847313,61.2594666917,0.0,220.879908,145.652643033,230.497507863,142.570789018,24.1713,63.7554188454
 01/17  15:00:00,561.488030638,72.6987847313,115.588816303,0.0,220.879908,145.652643033,134.029488467,55.8244357194,24.1713,54.0337527476
 01/17  16:00:00,567.292245832,72.6987847313,129.153750837,0.0,220.879908,137.835547516,95.8497035685,45.8868864846,4.83426,45.1285570839
 01/17  17:00:00,534.999339474,72.6987847313,99.3225045548,0.0,220.879908,133.019064,77.5099241574,27.9600331601,4.83426,44.7156309974
 01/17  18:00:00,441.986676822,72.6987847313,71.5902887261,0.0,220.879908,53.238744,129.502343629,79.9524287463,4.83426,44.7156548824
 01/17  19:00:00,430.681408413,72.6987847313,60.4556074462,0.0,220.879908,53.238744,143.03874997,93.2932936708,4.83426,44.9111962994
 01/17  20:00:00,430.626479273,72.6987847313,60.4188886455,0.0,220.879908,53.238744,115.219431822,92.9952053187,4.83426,17.3899665031
 01/17  21:00:00,432.76462814,72.6987847313,62.5235512289,0.0,220.879908,53.238744,112.712733043,99.1850458743,4.83426,8.69342716831
 01/17  22:00:00,117.789772861,0.0,0.0,0.0,43.513341876,52.539744,13.5268801436,0.0,4.83426,8.69262014355
 01/17  23:00:00,117.842026362,0.0,0.0,0.0,43.513341876,52.539744,13.4854179881,0.0,4.83426,8.6511579881
 01/17  24:00:00,118.749339375,0.0,0.0,0.0,43.513341876,52.539744,13.4729792637,0.0,4.83426,8.63871926372
 01/18  01:00:00,117.806097222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  02:00:00,117.799123318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  03:00:00,117.810514904,0.0,0.0,0.0,43.513341876,52.539744,13.4548184189,0.0,4.83426,8.62055841889
 01/18  04:00:00,117.807926439,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  05:00:00,118.258663266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/18  06:00:00,118.024632381,0.0,0.0,0.0,43.513341876,52.539744,13.4564360887,0.0,4.83426,8.62217608866
 01/18  07:00:00,194.358391232,72.6987847313,0.0,0.0,43.513341876,53.238744,1919.77862107,1914.92436107,4.83426,0.02
 01/18  08:00:00,362.747408137,72.6987847313,0.0,0.0,220.879908,53.238744,1657.05860134,1625.77595339,4.83426,26.4483879506
 01/18  09:00:00,446.126534505,72.6987847313,0.0,0.0,220.879908,145.652643033,1599.45136406,1527.63962747,36.25695,35.5547865819
 01/18  10:00:00,446.189562965,72.6987847313,0.0,0.0,220.879908,145.652643033,1673.06903515,1582.79439803,36.25695,54.0176871164
 01/18  11:00:00,452.206960219,72.6987847313,0.0,0.0,220.879908,151.653867033,1727.69584818,1632.52854195,48.3426,46.8247062316
 01/18  12:00:00,453.267764058,72.6987847313,0.0,0.0,220.879908,151.653867033,1790.98951761,1681.01465238,48.3426,61.6322652306
 01/18  13:00:00,452.244286223,72.6987847313,0.0,0.0,220.879908,151.653867033,1864.7247704,1761.84850456,48.3426,54.5336658372
 01/18  14:00:00,446.266238292,72.6987847313,0.0,0.0,220.879908,145.652643033,1915.03438779,1827.10053266,24.1713,63.7625551306
 01/18  15:00:00,446.264274879,72.6987847313,0.0,0.0,220.879908,145.652643033,1967.69481599,1892.47502137,24.1713,51.0484946153
 01/18  16:00:00,438.423205404,72.6987847313,0.0,0.0,220.879908,137.835547516,1981.94389338,1928.97425657,4.83426,48.1353768067
 01/18  17:00:00,436.486046939,72.6987847313,0.0,0.0,220.879908,133.019064,2079.9759903,2030.4252037,4.83426,44.7165265973
 01/18  18:00:00,371.806851748,72.6987847313,0.0,0.0,220.879908,53.238744,2402.2089386,2352.65917701,4.83426,44.7155015827
 01/18  19:00:00,371.86856799,72.6987847313,0.0,0.0,220.879908,53.238744,2538.92505373,2489.17441701,4.83426,44.9163767175
 01/18  20:00:00,372.310450312,72.6987847313,0.0,0.0,220.879908,53.238744,2604.60031135,2582.373708,4.83426,17.3923433408
 01/18  21:00:00,372.321869212,72.6987847313,0.0,0.0,220.879908,53.238744,2658.19241575,2644.66532607,4.83426,8.6928296786
 01/18  22:00:00,120.929949739,3.33058984137,0.0,0.0,43.513341876,52.539744,23.9516096622,10.4236924516,4.83426,8.6936572106
 01/18  23:00:00,124.357686221,6.90035399013,0.0,0.0,43.513341876,52.539744,34.7342436845,21.2484042023,4.83426,8.65157948225
 01/18  24:00:00,131.726331727,13.0450940558,0.0,0.0,43.513341876,52.539744,67.4569843786,53.9837231408,4.83426,8.63900123778
 01/19  01:00:00,138.002287298,20.3717988508,0.0,0.0,43.513341876,52.539744,81.7534435483,76.8991835483,4.83426,0.02
 01/19  02:00:00,153.647292435,35.9373419643,0.0,0.0,43.513341876,52.539744,124.576209096,119.721949096,4.83426,0.02
 01/19  03:00:00,154.970994877,37.2571658465,0.0,0.0,43.513341876,52.539744,158.654511723,145.197947642,4.83426,8.62230408098
 01/19  04:00:00,155.703291023,37.9143851409,0.0,0.0,43.513341876,52.539744,183.624332503,178.770072503,4.83426,0.02
 01/19  05:00:00,167.478000438,49.2733019781,0.0,0.0,43.513341876,52.539744,200.357694566,195.503434566,4.83426,0.02
 01/19  06:00:00,158.948535581,40.686320338,0.0,0.0,43.513341876,52.539744,244.578249888,231.121707227,4.83426,8.62228266048
 01/19  07:00:00,197.031245825,72.6987847313,0.0,0.0,43.513341876,53.238744,3891.07648008,3886.22222008,4.83426,0.02
 01/19  08:00:00,365.424732403,72.6987847313,0.0,0.0,220.879908,53.238744,3489.9701659,3458.686743,4.83426,26.4491629028
 01/19  09:00:00,447.096760696,72.6987847313,0.0,0.0,220.879908,145.652643033,3145.88762374,3074.07687684,36.25695,35.5537968988
 01/19  10:00:00,446.784684655,72.6987847313,0.0,0.0,220.879908,145.652643033,3019.6214439,2929.34723868,36.25695,54.0172552129
 01/19  11:00:00,452.607325604,72.6987847313,0.0,0.0,220.879908,151.653867033,2872.39516764,2778.96785141,48.3426,45.0847162284
 01/19  12:00:00,453.523757193,72.6987847313,0.0,0.0,220.879908,151.653867033,2692.73120449,2580.97827856,48.3426,63.4103259267
 01/19  13:00:00,452.42396169,72.6987847313,0.0,0.0,220.879908,151.653867033,2559.64988754,2456.77313249,48.3426,54.5341550428
 01/19  14:00:00,446.402827003,72.6987847313,0.0,0.0,220.879908,145.652643033,2471.38111042,2383.44324992,24.1713,63.7665604998
 01/19  15:00:00,446.363096978,72.6987847313,0.0,0.0,220.879908,145.652643033,2373.84367399,2304.64049099,24.1713,45.0318830026
 01/19  16:00:00,438.502752324,72.6987847313,0.0,0.0,220.879908,137.835547516,2283.06532073,2224.05865775,4.83426,54.1724029849
 01/19  17:00:00,436.5735971,72.6987847313,0.0,0.0,220.879908,133.019064,2254.64891165,2205.09013522,4.83426,44.7245164282
 01/19  18:00:00,371.853695541,72.6987847313,0.0,0.0,220.879908,53.238744,2440.74250465,2391.18890261,4.83426,44.7193420414
 01/19  19:00:00,371.892179898,72.6987847313,0.0,0.0,220.879908,53.238744,2486.08667511,2436.33336933,4.83426,44.9190457813
 01/19  20:00:00,372.308922054,72.6987847313,0.0,0.0,220.879908,53.238744,2473.87349942,2451.64693557,4.83426,17.3923038458
 01/19  21:00:00,372.274444008,72.6987847313,0.0,0.0,220.879908,53.238744,2436.76440697,2423.2373408,4.83426,8.6928061689
 01/19  22:00:00,120.536982954,2.93284968429,0.0,0.0,43.513341876,52.539744,26.2564157203,12.7300717267,4.83426,8.69208399364
 01/19  23:00:00,121.50114688,4.04903509998,0.0,0.0,43.513341876,52.539744,32.1928641485,18.7069150046,4.83426,8.65168914389
 01/19  24:00:00,128.488117583,9.81349202522,0.0,0.0,43.513341876,52.539744,60.8263363673,47.3530140332,4.83426,8.63906233418
 01/20  01:00:00,134.393807796,16.8106896241,0.0,0.0,43.513341876,52.539744,57.3919157057,52.5376557057,4.83426,0.02
 01/20  02:00:00,138.070791289,20.3955360375,0.0,0.0,43.513341876,52.539744,99.2716318149,94.4173718149,4.83426,0.02
 01/20  03:00:00,150.433095387,32.8277875222,0.0,0.0,43.513341876,52.539744,98.4824052668,85.0258297396,4.83426,8.62231552724
 01/20  04:00:00,155.370327304,37.6504943929,0.0,0.0,43.513341876,52.539744,145.653788861,140.799528861,4.83426,0.02
 01/20  05:00:00,154.435121546,34.6845782082,0.0,0.0,43.513341876,52.539744,117.389329554,112.535069554,4.83426,0.02
 01/20  06:00:00,153.690144946,34.1550016143,0.0,0.0,43.513341876,52.539744,185.387709693,171.931975966,4.83426,8.62147372766
 01/20  07:00:00,197.555406043,72.6987847313,0.0,0.0,43.513341876,53.238744,3331.72501734,3326.87075734,4.83426,0.02
 01/20  08:00:00,361.524325743,72.6987847313,0.0,0.0,220.879908,53.238744,2849.06105275,2817.77716879,4.83426,26.4496239609
 01/20  09:00:00,446.571681901,72.6987847313,0.0,0.0,220.879908,145.652643033,2490.2453539,2418.43304755,36.25695,35.5553563465
 01/20  10:00:00,446.434621891,72.6987847313,0.0,0.0,220.879908,145.652643033,2321.95172091,2231.67438349,36.25695,54.0203874205
 01/20  11:00:00,452.359938607,72.6987847313,0.0,0.0,220.879908,151.653867033,2153.77604416,2060.34592156,48.3426,45.0875225997
 01/20  12:00:00,453.361377526,72.6987847313,0.0,0.0,220.879908,151.653867033,2036.9860672,1925.23122953,48.3426,63.4122376657
 01/20  13:00:00,452.252091075,72.6987847313,0.0,0.0,220.879908,151.653867033,1877.26461259,1774.37021634,48.3426,54.5517962467
 01/20  14:00:00,446.273159474,72.6987847313,0.0,0.0,220.879908,145.652643033,1829.30675904,1741.36476732,24.1713,63.7706917161
 01/20  15:00:00,446.25251962,72.6987847313,0.0,0.0,220.879908,145.652643033,1791.46373243,1717.9684336,24.1713,49.3239988323
 01/20  16:00:00,438.384478286,72.6987847313,0.0,0.0,220.879908,137.835547516,1696.31408254,1641.60386941,4.83426,49.875953136
 01/20  17:00:00,433.409089216,72.6987847313,0.0,0.0,220.879908,133.019064,1647.55814881,1598.0044342,4.83426,44.7194546117
 01/20  18:00:00,371.629250686,72.6987847313,0.0,0.0,220.879908,53.238744,1820.92951071,1771.37742065,4.83426,44.717830065
 01/20  19:00:00,371.658638879,72.6987847313,0.0,0.0,220.879908,53.238744,1884.37631762,1834.61905343,4.83426,44.9230041862
 01/20  20:00:00,371.641021271,72.6987847313,0.0,0.0,220.879908,53.238744,1888.16999636,1865.94228997,4.83426,17.393446383
 01/20  21:00:00,371.645976424,72.6987847313,0.0,0.0,220.879908,53.238744,1894.04580001,1880.51817028,4.83426,8.69336973623
 01/20  22:00:00,118.89297289,1.60704916069,0.0,0.0,43.513341876,52.539744,18.0156455407,4.48724182693,4.83426,8.69414371372
 01/20  23:00:00,120.476257246,3.05276086182,0.0,0.0,43.513341876,52.539744,19.2296070778,5.74435553104,4.83426,8.65099154676
 01/20  24:00:00,123.419539457,4.84289224832,0.0,0.0,43.513341876,52.539744,25.5450497634,12.0717165811,4.83426,8.63907318228
 01/21  01:00:00,121.777799112,4.26743672663,0.0,0.0,43.513341876,52.539744,17.4760002592,12.6217402592,4.83426,0.02
 01/21  02:00:00,126.816899007,9.27827718855,0.0,0.0,43.513341876,52.539744,31.0845317721,26.2302717721,4.83426,0.02
 01/21  03:00:00,125.589406109,8.06919524683,0.0,0.0,43.513341876,52.539744,31.9387766002,27.0845166002,4.83426,0.02
 01/21  04:00:00,135.174341317,17.6045467725,0.0,0.0,43.513341876,52.539744,67.4048088863,53.9565648445,4.83426,8.61398404184
 01/21  05:00:00,130.731559166,12.7581916876,0.0,0.0,43.513341876,52.539744,58.0104290294,53.1561690294,4.83426,0.02
 01/21  06:00:00,142.746942671,24.7324832168,0.0,0.0,43.513341876,52.539744,99.418654339,94.564394339,4.83426,0.02
 01/21  07:00:00,147.101437975,29.1053536276,0.0,0.0,43.513341876,52.539744,84.5424245041,79.6881645041,4.83426,0.02
 01/21  08:00:00,123.022983753,17.0722040201,0.0,0.0,43.513341876,52.539744,103.083169438,98.2289094383,4.83426,0.02
 01/21  09:00:00,113.175538597,13.2654146888,0.0,0.0,43.513341876,52.539744,69.7405711506,56.2923475457,4.83426,8.61396360489
 01/21  10:00:00,111.227986457,11.2682825721,0.0,0.0,43.513341876,52.539744,65.1607748129,60.3065148129,4.83426,0.02
 01/21  11:00:00,104.156984785,4.26743672663,0.0,0.0,43.513341876,52.539744,56.3431963305,34.0365112681,4.83426,17.4724250624
 01/21  12:00:00,105.663087085,4.84289224832,0.0,0.0,43.513341876,52.539744,48.090972345,34.5910199071,4.83426,8.66569243787
 01/21  13:00:00,104.055702861,4.26743672663,0.0,0.0,43.513341876,52.539744,32.3617975823,18.8621153373,4.83426,8.665422245
 01/21  14:00:00,104.696813903,4.84289224832,0.0,0.0,43.513341876,52.539744,32.3709495011,18.8797396474,4.83426,8.6569498537
 01/21  15:00:00,103.92173625,4.04903509998,0.0,0.0,43.513341876,52.539744,15.9982582294,11.1439982294,4.83426,0.02
 01/21  16:00:00,103.703073189,3.8446941647,0.0,0.0,43.513341876,52.539744,23.3031035948,9.81190244431,4.83426,8.65694115048
 01/21  17:00:00,103.482972279,3.83063347332,0.0,0.0,43.513341876,52.539744,15.1123418846,10.2580818846,4.83426,0.02
 01/21  18:00:00,122.634092265,5.06129387497,0.0,0.0,43.513341876,52.539744,30.38145367,16.933285495,4.83426,8.61390817503
 01/21  19:00:00,121.609754629,4.04903509998,0.0,0.0,43.513341876,52.539744,21.1161244423,16.2618644423,4.83426,0.02
 01/21  20:00:00,123.060009367,5.06129387497,0.0,0.0,43.513341876,52.539744,29.7320784597,24.8778184597,4.83426,0.02
 01/21  21:00:00,122.011172792,4.04903509998,0.0,0.0,43.513341876,52.539744,29.4184136813,24.5641536813,4.83426,0.02
 01/21  22:00:00,122.854679231,5.06129387497,0.0,0.0,43.513341876,52.539744,88.3589689922,48.1253336035,4.83426,35.3993753888
 01/21  23:00:00,125.615090146,8.16760683019,0.0,0.0,43.513341876,52.539744,52.9010754028,48.0468154028,4.83426,0.02
 01/21  24:00:00,135.691119006,17.2274039373,0.0,0.0,43.513341876,52.539744,73.6431131832,68.7888531832,4.83426,0.02
 01/22  01:00:00,125.464742431,8.00920022519,0.0,0.0,43.513341876,52.539744,72.5536061688,59.1053633993,4.83426,8.61398276952
 01/22  02:00:00,133.916351858,16.4353709123,0.0,0.0,43.513341876,52.539744,84.6132078444,79.7589478444,4.83426,0.02
 01/22  03:00:00,129.0534317,11.5893504309,0.0,0.0,43.513341876,52.539744,73.9999367895,69.1456767895,4.83426,0.02
 01/22  04:00:00,133.518130253,16.0233528067,0.0,0.0,43.513341876,52.539744,91.4863243641,86.6320643641,4.83426,0.02
 01/22  05:00:00,133.716525222,15.8221680358,0.0,0.0,43.513341876,52.539744,77.7305087977,72.8762487977,4.83426,0.02
 01/22  06:00:00,132.151337255,14.2618391725,0.0,0.0,43.513341876,52.539744,108.689612059,95.2413831438,4.83426,8.61396891499
 01/22  07:00:00,129.165630431,11.2725372209,0.0,0.0,43.513341876,52.539744,82.3930840787,77.5388240787,4.83426,0.02
 01/22  08:00:00,115.635276002,9.81349202522,0.0,0.0,43.513341876,52.539744,85.5239524107,80.6696924107,4.83426,0.02
 01/22  09:00:00,103.882739473,4.04903509998,0.0,0.0,43.513341876,52.539744,55.7993705047,50.9451105047,4.83426,0.02
 01/22  10:00:00,104.951791183,5.06129387497,0.0,0.0,43.513341876,52.539744,66.7522005369,53.2956000867,4.83426,8.62234045024
 01/22  11:00:00,103.914466913,4.04903509998,0.0,0.0,43.513341876,52.539744,56.3420413012,34.0345650644,4.83426,17.4732162368
 01/22  12:00:00,105.842304718,5.06129387497,0.0,0.0,43.513341876,52.539744,48.3653633666,34.867125863,4.83426,8.66397750361
 01/22  13:00:00,103.850812751,4.04903509998,0.0,0.0,43.513341876,52.539744,33.200726822,19.7011199948,4.83426,8.66534682726
 01/22  14:00:00,104.589519789,4.71193536178,0.0,0.0,43.513341876,52.539744,34.9333865045,21.4342480662,4.83426,8.66487843832
 01/22  15:00:00,103.379052587,3.4891960044,0.0,0.0,43.513341876,52.539744,20.0145292911,15.1602692911,4.83426,0.02
 01/22  16:00:00,103.792091451,3.92577359527,0.0,0.0,43.513341876,52.539744,31.4342345917,17.9427895726,4.83426,8.65718501907
 01/22  17:00:00,103.921873682,4.26743672663,0.0,0.0,43.513341876,52.539744,26.3165064051,21.4622464051,4.83426,0.02
 01/22  18:00:00,121.873945821,4.31885447853,0.0,0.0,43.513341876,52.539744,41.4849629698,28.0367191646,4.83426,8.61398380523
 01/22  19:00:00,122.162172205,4.61679523983,0.0,0.0,43.513341876,52.539744,39.9884078244,35.1341478244,4.83426,0.02
 01/22  20:00:00,122.464635092,4.49353373512,0.0,0.0,43.513341876,52.539744,44.8196217065,39.9653617065,4.83426,0.02
 01/22  21:00:00,122.561762921,4.61679523983,0.0,0.0,43.513341876,52.539744,51.7947455529,46.9404855529,4.83426,0.02
 01/22  22:00:00,122.262255636,4.49353373512,0.0,0.0,43.513341876,52.539744,104.41844053,64.1775513097,4.83426,35.4066292201
 01/22  23:00:00,126.018929574,8.57696036503,0.0,0.0,43.513341876,52.539744,79.8769319646,75.0226719646,4.83426,0.02
 01/22  24:00:00,131.674148119,13.2379001967,0.0,0.0,43.513341876,52.539744,84.743404447,79.889144447,4.83426,0.02
 01/23  01:00:00,128.664972332,11.2066709407,0.0,0.0,43.513341876,52.539744,102.833512235,89.3768673222,4.83426,8.62238491322
 01/23  02:00:00,132.140562661,14.6826006209,0.0,0.0,43.513341876,52.539744,94.0083417819,89.1540817819,4.83426,0.02
 01/23  03:00:00,126.836685112,9.36899339008,0.0,0.0,43.513341876,52.539744,101.345982915,96.4917229151,4.83426,0.02
 01/23  04:00:00,133.136222591,15.6711222092,0.0,0.0,43.513341876,52.539744,110.318512402,96.8618599853,4.83426,8.62239241697
 01/23  05:00:00,133.6588423,15.7563017557,0.0,0.0,43.513341876,52.539744,106.452321476,101.598061476,4.83426,0.02
 01/23  06:00:00,128.065185742,10.1961715154,0.0,0.0,43.513341876,52.539744,100.640578083,95.7863180833,4.83426,0.02
 01/23  07:00:00,196.487197572,72.6987847313,0.0,0.0,43.513341876,53.238744,2626.40824289,2612.95168616,4.83426,8.62229673396
 01/23  08:00:00,360.826604734,72.6987847313,0.0,0.0,220.879908,53.238744,1865.49921685,1834.21320549,4.83426,26.4517513645
 01/23  09:00:00,446.350382242,72.6987847313,0.00220541979645,0.0,220.879908,145.652643033,1582.08710378,1510.26692208,36.25695,35.5632316938
 01/23  10:00:00,446.283667432,72.6987847313,0.00199168108368,0.0,220.879908,145.652643033,1498.23420101,1416.95339403,36.25695,45.0238569868
 01/23  11:00:00,451.946774541,72.6987847313,0.0013430691172,0.0,220.879908,151.653867033,1432.92487274,1330.45757206,48.3426,54.124700678
 01/23  12:00:00,452.756429807,72.6987847313,0.0,0.0,220.879908,151.653867033,1368.56515715,1265.84970982,48.3426,54.3728473273
 01/23  13:00:00,451.452471986,72.6987847313,0.0,0.0,220.879908,151.653867033,1316.35410527,1204.36162109,48.3426,63.6498841858
 01/23  14:00:00,445.52314556,72.6987847313,0.0,0.0,220.879908,145.652643033,1308.52071193,1220.55735032,24.1713,63.7920616072
 01/23  15:00:00,445.680052401,72.6987847313,0.0,0.0,220.879908,145.652643033,1288.4154923,1219.18986968,24.1713,45.0543226157
 01/23  16:00:00,438.07457704,72.6987847313,0.0,0.0,220.879908,137.835547516,1244.09655259,1185.08613157,4.83426,54.1761610203
 01/23  17:00:00,433.361125363,72.6987847313,0.0,0.0,220.879908,133.019064,1224.42766091,1174.86159418,4.83426,44.7318067239
 01/23  18:00:00,371.569110927,72.6987847313,0.0,0.0,220.879908,53.238744,1419.40449496,1369.84691988,4.83426,44.7233150807
 01/23  19:00:00,371.587870936,72.6987847313,0.0,0.0,220.879908,53.238744,1498.51000479,1448.74447471,4.83426,44.9312700808
 01/23  20:00:00,372.01135105,72.6987847313,0.0,0.0,220.879908,53.238744,1601.41081563,1579.18473397,4.83426,17.3918216611
 01/23  21:00:00,371.988542402,72.6987847313,0.0,0.0,220.879908,53.238744,1677.0823211,1663.55397739,4.83426,8.69408370866
 01/23  22:00:00,118.979822186,1.39743405278,0.0,0.0,43.513341876,52.539744,14.8828492892,1.35444418042,4.83426,8.69414510881
 01/23  23:00:00,119.161276074,1.74679256597,0.0,0.0,43.513341876,52.539744,15.7976757884,2.31162524754,4.83426,8.65179054083
 01/23  24:00:00,122.861176455,4.32588482421,0.0,0.0,43.513341876,52.539744,19.3872245583,5.91375154733,4.83426,8.63921301093
 01/24  01:00:00,121.887099815,4.39839361317,0.0,0.0,43.513341876,52.539744,12.9302106475,8.0759506475,4.83426,0.02
 01/24  02:00:00,124.118775818,6.61281462188,0.0,0.0,43.513341876,52.539744,22.1706292251,17.3163692251,4.83426,0.02
 01/24  03:00:00,127.603901413,10.1010313935,0.0,0.0,43.513341876,52.539744,35.2362743345,21.7795762067,4.83426,8.62243812783
 01/24  04:00:00,127.319300094,9.78094672204,0.0,0.0,43.513341876,52.539744,46.6949218678,41.8406618678,4.83426,0.02
 01/24  05:00:00,138.896924466,19.2383749815,0.0,0.0,43.513341876,52.539744,54.0351544492,49.1808944492,4.83426,0.02
 01/24  06:00:00,144.498026049,25.1147559473,0.0,0.0,43.513341876,52.539744,102.765495121,89.3088046247,4.83426,8.62243049595
 01/24  07:00:00,197.412767674,72.6987847313,0.0,0.0,43.513341876,53.238744,3211.40767772,3206.55341772,4.83426,0.02
 01/24  08:00:00,361.109942638,72.6987847313,0.0,0.0,220.879908,53.238744,2768.1994162,2736.90853899,4.83426,26.4566172098
 01/24  09:00:00,446.544988175,72.6987847313,0.0,0.0,220.879908,145.652643033,2525.55607752,2453.73249501,36.25695,35.566632513
 01/24  10:00:00,446.49824037,72.6987847313,0.0,0.0,220.879908,145.652643033,2462.94298539,2372.65545348,36.25695,54.0305819135
 01/24  11:00:00,452.40394058,72.6987847313,0.0,0.0,220.879908,151.653867033,2363.21306629,2269.77330254,48.3426,45.0971637537
 01/24  12:00:00,453.37751307,72.6987847313,0.0,0.0,220.879908,151.653867033,2237.00468639,2125.23768128,48.3426,63.4244051137
 01/24  13:00:00,452.268454216,72.6987847313,0.0,0.0,220.879908,151.653867033,2070.04013928,1967.14232437,48.3426,54.5552149067
 01/24  14:00:00,446.265093007,72.6987847313,0.0,0.0,220.879908,145.652643033,1974.07546002,1886.11329025,24.1713,63.7908697749
 01/24  15:00:00,446.232939901,72.6987847313,0.0,0.0,220.879908,145.652643033,1922.41635754,1844.19187511,24.1713,54.0531824353
 01/24  16:00:00,438.363392205,72.6987847313,0.0,0.0,220.879908,137.835547516,1814.75810238,1764.777991,4.83426,45.1458513828
 01/24  17:00:00,433.396892913,72.6987847313,0.0,0.0,220.879908,133.019064,1790.75520153,1741.18819007,4.83426,44.7327514604
 01/24  18:00:00,371.647893203,72.6987847313,0.0,0.0,220.879908,53.238744,2031.38835997,1981.82170351,4.83426,44.7323964626
 01/24  19:00:00,371.705339074,72.6987847313,0.0,0.0,220.879908,53.238744,2160.72345457,2110.96300551,4.83426,44.926189058
 01/24  20:00:00,371.71139323,72.6987847313,0.0,0.0,220.879908,53.238744,2202.45428371,2180.22637883,4.83426,17.3936448819
 01/24  21:00:00,371.740190138,72.6987847313,0.0,0.0,220.879908,53.238744,2243.76531208,2230.23735287,4.83426,8.6936992142
 01/24  22:00:00,118.883966458,1.60704916069,0.0,0.0,43.513341876,52.539744,28.8312438101,6.62780034641,4.83426,17.3691834637
 01/24  23:00:00,122.145777972,4.71193536178,0.0,0.0,43.513341876,52.539744,15.3202713721,10.4660113721,4.83426,0.02
 01/24  24:00:00,126.499046569,7.88333892335,0.0,0.0,43.513341876,52.539744,38.6574237602,25.1838900713,4.83426,8.63927368892
 01/25  01:00:00,127.344537723,9.78094672204,0.0,0.0,43.513341876,52.539744,41.4484057989,36.5941457989,4.83426,0.02
 01/25  02:00:00,136.844905425,19.2383749815,0.0,0.0,43.513341876,52.539744,73.3262067567,59.8694990506,4.83426,8.62244770613
 01/25  03:00:00,135.570191991,17.9678506801,0.0,0.0,43.513341876,52.539744,77.9969187349,73.1426587349,4.83426,0.02
 01/25  04:00:00,153.756992335,36.1237419773,0.0,0.0,43.513341876,52.539744,100.475829365,95.6215693655,4.83426,0.02
 01/25  05:00:00,155.13392435,37.0707658336,0.0,0.0,43.513341876,52.539744,122.080859159,108.624152369,4.83426,8.62244679029
 01/25  06:00:00,153.303085855,35.2554728796,0.0,0.0,43.513341876,52.539744,125.621249227,120.766989227,4.83426,0.02
 01/25  07:00:00,196.771748624,72.6987847313,0.0,0.0,43.513341876,53.238744,3120.61023906,3115.75597906,4.83426,0.02
 01/25  08:00:00,361.045760964,72.6987847313,0.0,0.0,220.879908,53.238744,2583.28466274,2551.99249971,4.83426,26.4579030294
 01/25  09:00:00,446.471751186,72.6987847313,0.0,0.0,220.879908,145.652643033,2227.57244521,2146.8644219,36.25695,44.4510733109
 01/25  10:00:00,446.405727002,72.6987847313,0.0,0.0,220.879908,145.652643033,2035.01008134,1953.70915265,36.25695,45.0439786884
 01/25  11:00:00,452.324695238,72.6987847313,0.0,0.0,220.879908,151.653867033,1859.72185927,1757.26190159,48.3426,54.1173576836
 01/25  12:00:00,453.281286547,72.6987847313,0.0,0.0,220.879908,151.653867033,1591.98517456,1489.27774741,48.3426,54.3648271495
 01/25  13:00:00,452.178075106,72.6987847313,0.0,0.0,220.879908,151.653867033,1387.04998604,1275.03917226,48.3426,63.6682137784
 01/25  14:00:00,445.051019882,72.6987847313,0.0,0.0,220.879908,145.652643033,1146.03468974,1067.18329283,24.1713,54.6800969067
 01/25  15:00:00,444.473150083,72.6987847313,0.0,0.0,220.879908,145.652643033,1038.95708312,960.711732477,24.1713,54.074050648
 01/25  16:00:00,436.479580619,72.6987847313,0.0,0.0,220.879908,137.835547516,933.272695161,874.26693026,4.83426,54.1715049013
 01/25  17:00:00,431.460657898,72.6987847313,0.0,0.0,220.879908,133.019064,835.410311114,785.839639019,4.83426,44.7364120955
 01/25  18:00:00,369.846948952,72.6987847313,0.0,0.0,220.879908,53.238744,1018.08451583,969.321932954,4.83426,43.9283228756
 01/25  19:00:00,370.699141148,72.6987847313,0.0,0.0,220.879908,53.238744,1213.8609724,1163.28258882,4.83426,45.74412358
 01/25  20:00:00,371.525573872,72.6987847313,0.0,0.0,220.879908,53.238744,1175.32627386,1161.7855555,4.83426,8.70645835781
 01/25  21:00:00,371.581296138,72.6987847313,0.0,0.0,220.879908,53.238744,1207.31340329,1185.11106488,4.83426,17.3680784066
 01/25  22:00:00,118.671404131,1.04807553958,0.0,0.0,43.513341876,52.539744,13.818268724,0.290476846292,4.83426,8.69353187771
 01/25  23:00:00,118.483706821,1.04807553958,0.0,0.0,43.513341876,52.539744,13.9911516949,0.505537614541,4.83426,8.65135408038
 01/25  24:00:00,120.286567343,1.74679256597,0.0,0.0,43.513341876,52.539744,6.02142699582,1.16716699582,4.83426,0.02
 01/26  01:00:00,118.885588156,1.39743405278,0.0,0.0,43.513341876,52.539744,14.6881794682,1.23153734102,4.83426,8.62238212718
 01/26  02:00:00,121.115404974,3.62629253804,0.0,0.0,43.513341876,52.539744,7.79943224945,2.94517224945,4.83426,0.02
 01/26  03:00:00,122.200153845,4.71193536178,0.0,0.0,43.513341876,52.539744,9.43032750818,4.57606750818,4.83426,0.02
 01/26  04:00:00,121.893050214,4.39839361317,0.0,0.0,43.513341876,52.539744,21.2683889657,7.81169018113,4.83426,8.62243878457
 01/26  05:00:00,126.593661411,8.67210048699,0.0,0.0,43.513341876,52.539744,16.698932039,11.844672039,4.83426,0.02
 01/26  06:00:00,126.261039351,8.35855873838,0.0,0.0,43.513341876,52.539744,22.2296984199,17.3754384199,4.83426,0.02
 01/26  07:00:00,195.91620861,72.6987847313,0.0,0.0,43.513341876,53.238744,2508.04822769,2494.5916071,4.83426,8.62236058184
 01/26  08:00:00,360.21666118,72.6987847313,0.0,0.0,220.879908,53.238744,2115.17378485,2083.88313054,4.83426,26.4563943122
 01/26  09:00:00,446.271926715,72.6987847313,0.0,0.0,220.879908,145.652643033,1844.75615911,1772.93408341,36.25695,35.5651256916
 01/26  10:00:00,446.273931482,72.6987847313,0.0,0.0,220.879908,145.652643033,1711.04274764,1620.75666128,36.25695,54.0291363505
 01/26  11:00:00,452.257532137,72.6987847313,0.0,0.0,220.879908,151.653867033,1586.29722655,1492.83869026,48.3426,45.1159362885
 01/26  12:00:00,453.289899071,72.6987847313,0.0,0.0,220.879908,151.653867033,1462.66263125,1357.82547651,48.3426,56.4945547344
 01/26  13:00:00,452.049380749,72.6987847313,0.0,0.0,220.879908,151.653867033,1344.10334842,1234.21831152,48.3426,61.5424368989
 01/26  14:00:00,445.283644423,72.6987847313,0.0,0.0,220.879908,145.652643033,1220.77252488,1132.80126794,24.1713,63.7999569397
 01/26  15:00:00,444.758685814,72.6987847313,0.0,0.0,220.879908,145.652643033,1109.24950099,1036.23655293,24.1713,48.8416480649
 01/26  16:00:00,438.004344428,72.6987847313,0.0,0.0,220.879908,137.835547516,1297.1199104,1241.89466141,4.83426,50.3909889865
 01/26  17:00:00,433.363263451,72.6987847313,0.0,0.0,220.879908,133.019064,1454.73232394,1405.16463663,4.83426,44.7334273067
 01/26  18:00:00,371.632257592,72.6987847313,0.0,0.0,220.879908,53.238744,1779.77356151,1730.20646135,4.83426,44.7328401602
 01/26  19:00:00,371.675668731,72.6987847313,0.0,0.0,220.879908,53.238744,1910.60852836,1860.84009595,4.83426,44.9341724126
 01/26  20:00:00,372.063485919,72.6987847313,0.0,0.0,220.879908,53.238744,1893.71851912,1871.49128193,4.83426,17.3929771889
 01/26  21:00:00,372.031226655,72.6987847313,0.0,0.0,220.879908,53.238744,1860.08047925,1846.55285184,4.83426,8.69336740894
 01/26  22:00:00,119.124889481,1.53717745805,0.0,0.0,43.513341876,52.539744,24.6556860425,2.45333233848,4.83426,17.368093704
 01/26  23:00:00,120.699934746,3.27693402485,0.0,0.0,43.513341876,52.539744,9.45130833031,4.59704833031,4.83426,0.02
 01/26  24:00:00,122.962804711,4.39839361317,0.0,0.0,43.513341876,52.539744,22.8809960936,9.40754981853,4.83426,8.63918627507
 01/27  01:00:00,125.400715638,7.88006746194,0.0,0.0,43.513341876,52.539744,19.4152487458,14.5609887458,4.83426,0.02
 01/27  02:00:00,128.284537718,10.7346578135,0.0,0.0,43.513341876,52.539744,43.38299268,29.9262471325,4.83426,8.62248554751
 01/27  03:00:00,128.275537661,10.7313863521,0.0,0.0,43.513341876,52.539744,43.7882399103,38.9339799103,4.83426,0.02
 01/27  04:00:00,137.324231848,19.7326357757,0.0,0.0,43.513341876,52.539744,71.4442696317,66.5900096317,4.83426,0.02
 01/27  05:00:00,147.41867425,27.7018954646,0.0,0.0,43.513341876,52.539744,85.6037207883,80.7494607883,4.83426,0.02
 01/27  06:00:00,152.385768965,32.9176722313,0.0,0.0,43.513341876,52.539744,144.729347663,131.272592431,4.83426,8.62249523255
 01/27  07:00:00,197.519789684,72.6987847313,0.0,0.0,43.513341876,53.238744,3373.28505873,3368.43079873,4.83426,0.02
 01/27  08:00:00,361.43217026,72.6987847313,0.0,0.0,220.879908,53.238744,2900.38813353,2869.09675472,4.83426,26.4571188108
 01/27  09:00:00,446.56371116,72.6987847313,0.0,0.0,220.879908,145.652643033,2551.05441035,2479.22728188,36.25695,35.5701784676
 01/27  10:00:00,446.446448311,72.6987847313,0.0,0.0,220.879908,145.652643033,2404.34823178,2314.03804357,36.25695,54.0532382171
 01/27  11:00:00,452.351249866,72.6987847313,0.0,0.0,220.879908,151.653867033,2247.54620003,2145.08357784,48.3426,54.1200221901
 01/27  12:00:00,453.318826449,72.6987847313,0.0,0.0,220.879908,151.653867033,2063.84315628,1961.13208399,48.3426,54.3684722913
 01/27  13:00:00,452.234040332,72.6987847313,0.0,0.0,220.879908,151.653867033,1949.19140194,1837.17223324,48.3426,63.6765686991
 01/27  14:00:00,446.248123596,72.6987847313,0.0,0.0,220.879908,145.652643033,1885.97536151,1807.11864771,24.1713,54.6854138047
 01/27  15:00:00,446.214398134,72.6987847313,0.0,0.0,220.879908,145.652643033,1824.03287141,1745.78280603,24.1713,54.0787653786
 01/27  16:00:00,438.337821583,72.6987847313,0.0,0.0,220.879908,137.835547516,1709.3182458,1650.30397351,4.83426,54.1800122946
 01/27  17:00:00,433.353938785,72.6987847313,0.0,0.0,220.879908,133.019064,1673.31007883,1623.73528691,4.83426,44.7405319138
 01/27  18:00:00,371.608699019,72.6987847313,0.0,0.0,220.879908,53.238744,1951.55699596,1901.99011575,4.83426,44.7326202093
 01/27  19:00:00,371.671980172,72.6987847313,0.0,0.0,220.879908,53.238744,2110.94862181,2061.16986365,4.83426,44.9444981588
 01/27  20:00:00,371.681506139,72.6987847313,0.0,0.0,220.879908,53.238744,2157.41091702,2143.86973043,4.83426,8.70692658511
 01/27  21:00:00,371.719809295,72.6987847313,0.0,0.0,220.879908,53.238744,2247.08005477,2224.8783474,4.83426,17.3674473766
 01/27  22:00:00,119.21586046,1.93849929159,0.0,0.0,43.513341876,52.539744,20.426047496,6.89691832463,4.83426,8.69486917139
 01/27  23:00:00,122.143302812,4.71193536178,0.0,0.0,43.513341876,52.539744,23.9286351932,10.4422853452,4.83426,8.65208984792
 01/27  24:00:00,127.134740496,8.51696534339,0.0,0.0,43.513341876,52.539744,30.6995808028,25.8453208028,4.83426,0.02
 01/28  01:00:00,129.637639049,12.0748031086,0.0,0.0,43.513341876,52.539744,51.4164210308,37.969554375,4.83426,8.61260665574
 01/28  02:00:00,136.36374988,18.7441141874,0.0,0.0,43.513341876,52.539744,70.1472717833,65.2930117833,4.83426,0.02
 01/28  03:00:00,151.011291334,33.4149364009,0.0,0.0,43.513341876,52.539744,78.1625880163,73.3083280163,4.83426,0.02
 01/28  04:00:00,149.855956444,32.182906456,0.0,0.0,43.513341876,52.539744,117.805626676,112.951366676,4.83426,0.02
 01/28  05:00:00,150.810208042,32.7515050648,0.0,0.0,43.513341876,52.539744,113.928284703,109.074024703,4.83426,0.02
 01/28  06:00:00,160.64747195,42.5358814693,0.0,0.0,43.513341876,52.539744,165.223626755,151.775315274,4.83426,8.61405148078
 01/28  07:00:00,151.44382341,33.3704352934,0.0,0.0,43.513341876,52.539744,136.811508182,131.957248182,4.83426,0.02
 01/28  08:00:00,127.711744568,21.7096789522,0.0,0.0,43.513341876,52.539744,136.139893902,131.285633902,4.83426,0.02
 01/28  09:00:00,119.898945604,19.9448938566,0.0,0.0,43.513341876,52.539744,106.203509043,101.349249043,4.83426,0.02
 01/28  10:00:00,119.415735785,19.4158225657,0.0,0.0,43.513341876,52.539744,123.443862975,109.988359484,4.83426,8.62124349077
 01/28  11:00:00,112.778709341,12.8542762581,0.0,0.0,43.513341876,52.539744,98.4771874014,76.1667729236,4.83426,17.4761544779
 01/28  12:00:00,110.894907066,10.037829684,0.0,0.0,43.513341876,52.539744,88.413496493,74.9149729008,4.83426,8.66426359212
 01/28  13:00:00,104.502984616,4.71193536178,0.0,0.0,43.513341876,52.539744,51.1302999918,37.6299922391,4.83426,8.66604775275
 01/28  14:00:00,104.263506059,4.39839361317,0.0,0.0,43.513341876,52.539744,36.3675041761,31.5132441761,4.83426,0.02
 01/28  15:00:00,104.590700738,4.71193536178,0.0,0.0,43.513341876,52.539744,33.1533942826,19.6623379832,4.83426,8.65679629935
 01/28  16:00:00,103.578107798,3.73549335137,0.0,0.0,43.513341876,52.539744,28.4837201865,14.9919546044,4.83426,8.65750558211
 01/28  17:00:00,102.781123941,3.16364011345,0.0,0.0,43.513341876,52.539744,17.0416301439,12.1873701439,4.83426,0.02
 01/28  18:00:00,118.953748797,4.39839361317,0.0,0.0,43.513341876,52.539744,25.5329944323,20.6787344323,4.83426,0.02
 01/28  19:00:00,122.256911451,4.71193536178,0.0,0.0,43.513341876,52.539744,38.3779881537,24.9296541008,4.83426,8.61407405288
 01/28  20:00:00,122.376368766,4.39839361317,0.0,0.0,43.513341876,52.539744,35.067995561,30.213735561,4.83426,0.02
 01/28  21:00:00,123.723011052,5.76797939517,0.0,0.0,43.513341876,52.539744,41.5686263769,36.7143663769,4.83426,0.02
 01/28  22:00:00,126.539583192,8.7545752509,0.0,0.0,43.513341876,52.539744,96.5578505147,56.313514997,4.83426,35.4100755177
 01/28  23:00:00,133.317732259,15.8642029189,0.0,0.0,43.513341876,52.539744,62.9521607396,58.0979007396,4.83426,0.02
 01/28  24:00:00,127.60312813,9.15059176342,0.0,0.0,43.513341876,52.539744,70.5820155239,65.7277555239,4.83426,0.02
 01/29  01:00:00,132.361475874,14.9010022476,0.0,0.0,43.513341876,52.539744,69.6225122914,64.7682522914,4.83426,0.02
 01/29  02:00:00,127.248050399,9.78421818345,0.0,0.0,43.513341876,52.539744,86.3688025292,72.9204818412,4.83426,8.61406068803
 01/29  03:00:00,136.880632077,19.4124067918,0.0,0.0,43.513341876,52.539744,90.3585908534,85.5043308534,4.83426,0.02
 01/29  04:00:00,148.277372292,30.7440683353,0.0,0.0,43.513341876,52.539744,146.650728596,141.796468596,4.83426,0.02
 01/29  05:00:00,157.276508619,39.2838970473,0.0,0.0,43.513341876,52.539744,170.731095477,165.876835477,4.83426,0.02
 01/29  06:00:00,163.968307268,45.8622037058,0.0,0.0,43.513341876,52.539744,263.936761012,259.082501012,4.83426,0.02
 01/29  07:00:00,156.279694705,38.1795399124,0.0,0.0,43.513341876,52.539744,236.610458472,223.162114543,4.83426,8.61408392897
 01/29  08:00:00,140.330794382,34.2802021232,0.0,0.0,43.513341876,52.539744,225.89501805,221.04075805,4.83426,0.02
 01/29  09:00:00,132.463718023,32.472773813,0.0,0.0,43.513341876,52.539744,151.019060628,146.164800628,4.83426,0.02
 01/29  10:00:00,132.944432923,32.8922638553,0.0,0.0,43.513341876,52.539744,157.947712205,153.093452205,4.83426,0.02
 01/29  11:00:00,114.698194097,14.7321961348,0.0,0.0,43.513341876,52.539744,149.272303716,118.23421801,4.83426,26.2038257059
 01/29  12:00:00,117.771264033,16.8561971343,0.0,0.0,43.513341876,52.539744,130.691587654,125.837327654,4.83426,0.02
 01/29  13:00:00,110.988815442,11.1373256856,0.0,0.0,43.513341876,52.539744,104.862686536,91.3624546409,4.83426,8.66597189461
 01/29  14:00:00,114.230435802,14.283609496,0.0,0.0,43.513341876,52.539744,118.094400367,104.5953471,4.83426,8.66479326684
 01/29  15:00:00,113.009933696,13.1143688621,0.0,0.0,43.513341876,52.539744,80.8920392039,67.4001688841,4.83426,8.65761031977
 01/29  16:00:00,116.440684873,16.5645036755,0.0,0.0,43.513341876,52.539744,90.8697151363,77.3781500858,4.83426,8.65730505045
 01/29  17:00:00,120.97704053,21.3131417395,0.0,0.0,43.513341876,52.539744,84.6912706545,79.8370106545,4.83426,0.02
 01/29  18:00:00,145.497694082,30.8203765642,0.0,0.0,43.513341876,52.539744,131.792954907,126.938694907,4.83426,0.02
 01/29  19:00:00,151.763788425,34.1052010687,0.0,0.0,43.513341876,52.539744,145.924141108,132.475804206,4.83426,8.61407690149
 01/29  20:00:00,149.985462055,31.8088981525,0.0,0.0,43.513341876,52.539744,190.411222442,185.556962442,4.83426,0.02
 01/29  21:00:00,151.63220427,33.5039386158,0.0,0.0,43.513341876,52.539744,180.490755152,175.636495152,4.83426,0.02
 01/29  22:00:00,164.768112703,46.5969694811,0.0,0.0,43.513341876,52.539744,336.018856283,295.769687858,4.83426,35.4149084249
 01/29  23:00:00,166.152651004,48.4015581819,0.0,0.0,43.513341876,52.539744,287.724833781,282.870573781,4.83426,0.02
 01/29  24:00:00,168.811629146,49.9232917177,0.0,0.0,43.513341876,52.539744,306.134945059,301.280685059,4.83426,0.02
 01/30  01:00:00,166.525589662,48.7383421902,0.0,0.0,43.513341876,52.539744,285.047651681,280.193391681,4.83426,0.02
 01/30  02:00:00,171.236281566,53.2919756617,0.0,0.0,43.513341876,52.539744,358.569808034,345.113039816,4.83426,8.62250821715
 01/30  03:00:00,167.618317828,49.7910559227,0.0,0.0,43.513341876,52.539744,312.145392464,307.291132464,4.83426,0.02
 01/30  04:00:00,172.142225704,54.1341466478,0.0,0.0,43.513341876,52.539744,382.113973914,377.259713914,4.83426,0.02
 01/30  05:00:00,167.841222685,49.5103322607,0.0,0.0,43.513341876,52.539744,348.678740757,335.221948686,4.83426,8.62253207082
 01/30  06:00:00,171.532825074,53.0112519997,0.0,0.0,43.513341876,52.539744,408.389020707,403.534760707,4.83426,0.02
 01/30  07:00:00,197.062131636,72.6987847313,0.0,0.0,43.513341876,53.238744,3751.61102972,3746.75676972,4.83426,0.02
 01/30  08:00:00,362.600704661,72.6987847313,0.0,0.0,220.879908,53.238744,3429.85229448,3389.74635131,4.83426,35.2716831685
 01/30  09:00:00,448.003544758,72.6987847313,0.0,0.0,220.879908,145.652643033,3197.82561987,3126.00101363,36.25695,35.5676562332
 01/30  10:00:00,447.366329528,72.6987847313,0.0,0.0,220.879908,145.652643033,3132.678571,3051.37966925,36.25695,45.0419517479
 01/30  11:00:00,453.11079611,72.6987847313,0.0,0.0,220.879908,151.653867033,3092.74377341,2990.26185294,48.3426,54.1393204686
 01/30  12:00:00,454.029451505,72.6987847313,0.0,0.0,220.879908,151.653867033,2987.93385296,2885.20048812,48.3426,54.3907648402
 01/30  13:00:00,452.833621842,72.6987847313,0.0,0.0,220.879908,151.653867033,2885.02412764,2773.00923678,48.3426,63.6722908574
 01/30  14:00:00,446.768801016,72.6987847313,0.0,0.0,220.879908,145.652643033,2826.54552745,2738.55809332,24.1713,63.8161341345
 01/30  15:00:00,446.708335525,72.6987847313,0.0,0.0,220.879908,145.652643033,2775.86745249,2706.6363257,24.1713,45.0598267842
 01/30  16:00:00,438.772123856,72.6987847313,0.0,0.0,220.879908,137.835547516,2658.10882239,2599.07500123,4.83426,54.1995611649
 01/30  17:00:00,433.917688251,72.6987847313,0.0,0.0,220.879908,133.019064,2636.83631208,2587.25732731,4.83426,44.7447247699
 01/30  18:00:00,369.298027607,72.6987847313,0.0,0.0,220.879908,53.238744,2859.05256059,2809.48172402,4.83426,44.7365765726
 01/30  19:00:00,372.378435682,72.6987847313,0.0,0.0,220.879908,53.238744,2982.05282381,2932.27811188,4.83426,44.9404519272
 01/30  20:00:00,372.854917327,72.6987847313,0.0,0.0,220.879908,53.238744,3068.76153669,3046.5334112,4.83426,17.3938654877
 01/30  21:00:00,372.887200108,72.6987847313,0.0,0.0,220.879908,53.238744,3136.80818888,3123.27904487,4.83426,8.69488400873
 01/30  22:00:00,121.335466624,3.66562164873,0.0,0.0,43.513341876,52.539744,53.3941723186,39.8650392734,4.83426,8.69487304515
 01/30  23:00:00,136.560042348,18.9182903101,0.0,0.0,43.513341876,52.539744,113.88543024,100.398907672,4.83426,8.65226256864
 01/30  24:00:00,154.685177568,35.7687024967,0.0,0.0,43.513341876,52.539744,184.281343232,170.807614466,4.83426,8.63946876552
 01/31  01:00:00,166.175252988,48.2730411216,0.0,0.0,43.513341876,52.539744,221.739455817,216.885195817,4.83426,0.02
 01/31  02:00:00,159.656808835,41.6865811945,0.0,0.0,43.513341876,52.539744,255.676473943,250.822213943,4.83426,0.02
 01/31  03:00:00,170.757922613,52.708137437,0.0,0.0,43.513341876,52.539744,312.652598831,299.195790157,4.83426,8.62254867406
 01/31  04:00:00,160.89836355,42.7953552733,0.0,0.0,43.513341876,52.539744,323.127731085,318.273471085,4.83426,0.02
 01/31  05:00:00,173.064499173,52.708137437,0.0,0.0,43.513341876,52.539744,385.515530541,380.661270541,4.83426,0.02
 01/31  06:00:00,162.820033613,42.7953552733,0.0,0.0,43.513341876,52.539744,384.272512416,370.817408323,4.83426,8.6208440927
 01/31  07:00:00,198.079044012,72.6987847313,0.0,0.0,43.513341876,53.238744,4358.81398446,4353.95972446,4.83426,0.02
 01/31  08:00:00,362.869649025,72.6987847313,0.0,0.0,220.879908,53.238744,4026.25379437,3994.95667544,4.83426,26.4628589264
 01/31  09:00:00,448.266367526,72.6987847313,0.0,0.0,220.879908,145.652643033,3739.48133008,3667.65083742,36.25695,35.5735426655
 01/31  10:00:00,447.353441514,72.6987847313,0.0,0.0,220.879908,145.652643033,3477.34266229,3387.0243163,36.25695,54.0613959962
 01/31  11:00:00,452.913485943,72.6987847313,0.0,0.0,220.879908,151.653867033,3209.96898991,3107.49681941,48.3426,54.1295705043
 01/31  12:00:00,453.701936168,72.6987847313,0.0,0.0,220.879908,151.653867033,2934.15329474,2831.43136653,48.3426,54.3793282129
 01/31  13:00:00,452.514184189,72.6987847313,0.0,0.0,220.879908,151.653867033,2768.73614962,2656.7064481,48.3426,63.6871015255
 01/31  14:00:00,446.477099057,72.6987847313,0.0,0.0,220.879908,145.652643033,2655.73492481,2575.42455306,24.1713,56.1390717475
 01/31  15:00:00,446.400517553,72.6987847313,0.0,0.0,220.879908,145.652643033,2553.09783372,2476.26022212,24.1713,52.666311608
 01/31  16:00:00,438.506851782,72.6987847313,0.0,0.0,220.879908,137.835547516,2430.59013174,2371.56289627,4.83426,54.1929754659
 01/31  17:00:00,433.593572584,72.6987847313,0.0,0.0,220.879908,133.019064,2408.9934264,2359.41347747,4.83426,44.7456889323
 01/31  18:00:00,368.923598734,72.6987847313,0.0,0.0,220.879908,53.238744,2654.6697217,2605.09466711,4.83426,44.7407945875
 01/31  19:00:00,372.001159846,72.6987847313,0.0,0.0,220.879908,53.238744,2775.97947412,2726.1945459,4.83426,44.950668221
 01/31  20:00:00,372.034122348,72.6987847313,0.0,0.0,220.879908,53.238744,2814.00261985,2791.77508756,4.83426,17.3932722866
 01/31  21:00:00,372.063856077,72.6987847313,0.0,0.0,220.879908,53.238744,2814.17619314,2800.64713703,4.83426,8.69479611366
 01/31  22:00:00,120.910562844,3.59574994609,0.0,0.0,43.513341876,52.539744,35.7406693639,22.2131136259,4.83426,8.69329573805
 01/31  23:00:00,122.471624759,4.99947473003,0.0,0.0,43.513341876,52.539744,44.4839411935,30.9973708955,4.83426,8.65231029796
 01/31  24:00:00,134.182464972,15.4910100543,0.0,0.0,43.513341876,52.539744,72.6636123146,59.1900132439,4.83426,8.6393390707
 02/01  01:00:00,132.134708834,14.5549151958,0.0,0.0,43.513341876,52.539744,59.3494204189,54.4951604189,4.83426,0.02
 02/01  02:00:00,135.40197055,17.7848664409,0.0,0.0,43.513341876,52.539744,77.2838204773,72.4295604773,4.83426,0.02
 02/01  03:00:00,130.665343639,13.1102147716,0.0,0.0,43.513341876,52.539744,69.6477671781,56.1909777776,4.83426,8.62252940052
 02/01  04:00:00,133.60948636,16.0233528067,0.0,0.0,43.513341876,52.539744,75.9423488316,71.0880888316,4.83426,0.02
 02/01  05:00:00,129.244215125,11.2725372209,0.0,0.0,43.513341876,52.539744,56.6208309037,51.7665709037,4.83426,0.02
 02/01  06:00:00,132.411204882,14.4392867566,0.0,0.0,43.513341876,52.539744,83.4463639466,69.9895491046,4.83426,8.622554842
 02/01  07:00:00,195.716388313,72.6987847313,0.0,0.0,43.513341876,53.238744,2319.79971931,2314.94545931,4.83426,0.02
 02/01  08:00:00,360.221337572,72.6987847313,0.0,0.0,220.879908,53.238744,1779.34445516,1748.04934824,4.83426,26.4608469242
 02/01  09:00:00,445.767789864,72.6987847313,0.00250970550215,0.0,220.879908,145.652643033,1401.17273986,1329.34618206,36.25695,35.5696077948
 02/01  10:00:00,444.814429896,72.6987847313,0.00234625798478,0.0,220.879908,145.652643033,1168.6268741,1078.31761789,36.25695,54.0523062133
 02/01  11:00:00,450.343063515,72.6987847313,0.00151930704952,0.0,220.879908,151.653867033,1020.51329527,918.045039646,48.3426,54.1256556251
 02/01  12:00:00,451.109791827,72.7721512556,0.0,0.0,220.879908,151.653867033,842.243126855,739.530031382,48.3426,54.3704954723
 02/01  13:00:00,450.641234792,73.3766642451,0.0,0.0,220.879908,151.653867033,736.525486839,633.594391171,48.3426,54.5884956675
 02/01  14:00:00,445.233936921,73.9734862745,0.0,0.0,220.879908,145.652643033,689.38195059,601.402959033,24.1713,63.8076915569
 02/01  15:00:00,445.186672788,73.9765817154,0.0,0.0,220.879908,145.652643033,635.64680358,557.391969186,24.1713,54.083534394
 02/01  16:00:00,436.832494454,73.5114415298,0.0,0.0,220.879908,137.835547516,551.189299242,492.16789107,4.83426,54.1871481724
 02/01  17:00:00,431.001922298,72.7346070043,0.0,0.0,220.879908,133.019064,471.234556893,421.655410065,4.83426,44.744886828
 02/01  18:00:00,366.216142923,72.6987847313,0.0,0.0,220.879908,53.238744,665.040427664,621.255305251,4.83426,38.9508624129
 02/01  19:00:00,369.317863869,72.6987847313,0.0,0.0,220.879908,53.238744,771.397657414,715.7927671,4.83426,50.770630314
 02/01  20:00:00,369.929121025,72.6987847313,0.0,0.0,220.879908,53.238744,853.854140806,840.312813989,4.83426,8.70706681743
 02/01  21:00:00,370.123779797,72.6987847313,0.0,0.0,220.879908,53.238744,946.597668682,924.394138516,4.83426,17.3692701655
 02/01  22:00:00,117.713491765,0.0,0.0,0.0,43.513341876,52.539744,13.5285682001,0.0,4.83426,8.69430820011
 02/01  23:00:00,117.492280779,0.0,0.0,0.0,43.513341876,52.539744,13.4860686251,0.0,4.83426,8.6518086251
 02/01  24:00:00,118.552376367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  01:00:00,117.530567154,0.0,0.0,0.0,43.513341876,52.539744,13.4567130785,0.0,4.83426,8.62245307845
 02/02  02:00:00,117.52443071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/02  03:00:00,118.21162616,0.698717026388,0.0,0.0,43.513341876,52.539744,5.11481912915,0.260559129151,4.83426,0.02
 02/02  04:00:00,118.900306648,1.39743405278,0.0,0.0,43.513341876,52.539744,13.9384060103,0.481734598166,4.83426,8.62241141212
 02/02  05:00:00,118.965300661,1.04807553958,0.0,0.0,43.513341876,52.539744,5.30231737978,0.448057379783,4.83426,0.02
 02/02  06:00:00,119.277170184,1.39743405278,0.0,0.0,43.513341876,52.539744,5.67395735869,0.819697358694,4.83426,0.02
 02/02  07:00:00,194.535178442,72.6987847313,0.0,0.0,43.513341876,53.238744,1845.35283516,1831.89620619,4.83426,8.62236896622
 02/02  08:00:00,356.745172336,72.6987847313,0.0,0.0,220.879908,53.238744,1562.65512174,1531.35951866,4.83426,26.4613430829
 02/02  09:00:00,445.737367369,72.6987847313,0.00155714976896,0.0,220.879908,145.652643033,1310.57744754,1238.74703855,36.25695,35.5734589896
 02/02  10:00:00,445.374268103,72.6987847313,0.00189515910437,0.0,220.879908,145.652643033,1243.15019963,1152.84684154,36.25695,54.0464080934
 02/02  11:00:00,451.066658199,72.6987847313,0.00146304626825,0.0,220.879908,151.653867033,1184.81753549,1091.35961563,48.3426,45.115319862
 02/02  12:00:00,451.836917354,72.6987847313,0.0,0.0,220.879908,151.653867033,1121.10791298,1009.31568228,48.3426,63.449630708
