Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  13:00:00,450.472325098,72.6987847313,0.0,0.0,220.879908,151.653867033,1000.69120765,897.768187742,48.3426,54.580419909
 02/02  14:00:00,444.290299857,72.8116510802,0.0,0.0,220.879908,145.652643033,870.535373165,782.549747556,24.1713,63.814325609
 02/02  15:00:00,444.268405099,72.9200040763,0.0,0.0,220.879908,145.652643033,789.285339565,711.036279651,24.1713,54.0777599135
 02/02  16:00:00,436.287924323,72.8296186784,0.0,0.0,220.879908,137.835547516,712.109763329,653.092173818,4.83426,54.1833295113
 02/02  17:00:00,431.117753402,72.6987847313,0.0,0.0,220.879908,133.019064,607.74561736,567.111475418,4.83426,35.7998819419
 02/02  18:00:00,366.384658116,72.6987847313,0.0,0.0,220.879908,53.238744,782.101549338,732.523724147,4.83426,44.7435651911
 02/02  19:00:00,369.458579503,72.6987847313,0.0,0.0,220.879908,53.238744,839.092013427,780.323263886,4.83426,53.9344895407
 02/02  20:00:00,369.858855143,72.6987847313,0.0,0.0,220.879908,53.238744,796.009599549,782.467556588,4.83426,8.70778296114
 02/02  21:00:00,369.88719804,72.6987847313,0.0,0.0,220.879908,53.238744,844.222424704,822.019442078,4.83426,17.3687226267
 02/02  22:00:00,117.758330055,0.0,0.0,0.0,43.513341876,52.539744,13.5290971423,0.0,4.83426,8.69483714231
 02/02  23:00:00,117.529676692,0.0,0.0,0.0,43.513341876,52.539744,13.485876797,0.0,4.83426,8.65161679695
 02/02  24:00:00,118.578388948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  01:00:00,117.577332299,0.0,0.0,0.0,43.513341876,52.539744,13.4567873293,0.0,4.83426,8.62252732933
 02/03  02:00:00,117.579797433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  03:00:00,117.57822328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  04:00:00,117.58669808,0.0,0.0,0.0,43.513341876,52.539744,13.4567487777,0.0,4.83426,8.62248877774
 02/03  05:00:00,119.715527486,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  06:00:00,119.372112442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/03  07:00:00,193.524262301,72.6987847313,0.0,0.0,43.513341876,53.238744,1523.61161462,1510.1549051,4.83426,8.62244952222
 02/03  08:00:00,355.522009135,72.6987847313,0.0,0.0,220.879908,53.238744,1417.96886432,1386.67621648,4.83426,26.4583878372
 02/03  09:00:00,444.8854366,72.6987847313,0.00170249588817,0.0,220.879908,145.652643033,1224.09937516,1152.27173455,36.25695,35.5706906123
 02/03  10:00:00,444.825307004,72.6987847313,0.00216276043036,0.0,220.879908,145.652643033,1157.39979507,1070.03408058,36.25695,51.1087644928
 02/03  11:00:00,450.761287315,72.6987847313,0.00157746055544,0.0,220.879908,151.653867033,1133.15366078,1036.74068479,48.3426,48.070375997
 02/03  12:00:00,451.763910126,72.6987847313,0.0,0.0,220.879908,151.653867033,1110.01560952,1000.9020813,48.3426,60.7709282141
 02/03  13:00:00,450.877862337,72.6987847313,0.0,0.0,220.879908,151.653867033,1130.36478137,1024.73428559,48.3426,57.287895779
 02/03  14:00:00,444.994360209,72.6987847313,0.0,0.0,220.879908,145.652643033,1150.0536692,1062.06396369,24.1713,63.8184055048
 02/03  15:00:00,444.978409437,72.6987847313,0.0,0.0,220.879908,145.652643033,1133.92846129,1055.68372924,24.1713,54.0734320484
 02/03  16:00:00,437.280038312,72.6987847313,0.0,0.0,220.879908,137.835547516,1092.2806553,1038.30256167,4.83426,49.1438336262
 02/03  17:00:00,432.546846261,72.6987847313,0.0,0.0,220.879908,133.019064,1015.75746895,970.135830484,4.83426,40.7873784702
 02/03  18:00:00,368.165208269,72.6987847313,0.0,0.0,220.879908,53.238744,1154.09461369,1104.51449973,4.83426,44.7458539515
 02/03  19:00:00,371.401102564,72.6987847313,0.0,0.0,220.879908,53.238744,1184.59071329,1125.82525074,4.83426,53.931202553
 02/03  20:00:00,371.36635029,72.6987847313,0.0,0.0,220.879908,53.238744,1147.04321206,1133.50197133,4.83426,8.70698073241
 02/03  21:00:00,371.453599747,72.6987847313,0.0,0.0,220.879908,53.238744,1247.29264871,1233.76443898,4.83426,8.69394973395
 02/03  22:00:00,117.317962726,0.0,0.0,0.0,43.513341876,52.539744,22.2035423994,0.0,4.83426,17.3692823994
 02/03  23:00:00,117.428841464,0.0,0.0,0.0,43.513341876,52.539744,13.485974423,0.0,4.83426,8.65171442298
 02/03  24:00:00,118.872517395,0.349358513194,0.0,0.0,43.513341876,52.539744,4.9548661152,0.100606115204,4.83426,0.02
 02/04  01:00:00,119.063161464,1.57211330937,0.0,0.0,43.513341876,52.539744,5.18773159661,0.333471596614,4.83426,0.02
 02/04  02:00:00,120.764617685,3.27079437774,0.0,0.0,43.513341876,52.539744,14.4391664039,0.990791676839,4.83426,8.6141147271
 02/04  03:00:00,122.334235564,4.84289224832,0.0,0.0,43.513341876,52.539744,6.80927557829,1.95501557829,4.83426,0.02
 02/04  04:00:00,122.94282776,5.45548626419,0.0,0.0,43.513341876,52.539744,9.16117037744,4.30691037744,4.83426,0.02
 02/04  05:00:00,128.307383805,10.3871234236,0.0,0.0,43.513341876,52.539744,12.0418302064,7.18757020642,4.83426,0.02
 02/04  06:00:00,127.553347616,9.65326129691,0.0,0.0,43.513341876,52.539744,16.6538722596,11.7996122596,4.83426,0.02
 02/04  07:00:00,130.390406558,12.4464092887,0.0,0.0,43.513341876,52.539744,37.0171034888,23.568716678,4.83426,8.61412681076
 02/04  08:00:00,113.146407388,10.2868877169,0.0,0.0,43.513341876,52.539744,23.340099141,18.485839141,4.83426,0.02
 02/04  09:00:00,104.725787189,4.84289224832,0.0,0.0,43.513341876,52.539744,21.2891356748,16.4348756748,4.83426,0.02
 02/04  10:00:00,104.183293888,4.26743672663,0.0,0.0,43.513341876,52.539744,19.904987588,15.050727588,4.83426,0.02
 02/04  11:00:00,104.738925998,4.84289224832,0.0,0.0,43.513341876,52.539744,36.9385876078,14.6284735295,4.83426,17.4758540783
 02/04  12:00:00,105.080362138,4.26743672663,0.0,0.0,43.513341876,52.539744,24.8264915675,11.3260918042,4.83426,8.66613976327
 02/04  13:00:00,104.651397435,4.84289224832,0.0,0.0,43.513341876,52.539744,24.5771142655,11.0766226015,4.83426,8.66623166399
 02/04  14:00:00,104.135424198,4.26743672663,0.0,0.0,43.513341876,52.539744,22.3484363233,8.85805461016,4.83426,8.65612171311
 02/04  15:00:00,103.613188863,3.73549335137,0.0,0.0,43.513341876,52.539744,19.1440816032,5.6519986237,4.83426,8.65782297948
 02/04  16:00:00,101.234462347,1.39743405278,0.0,0.0,43.513341876,52.539744,15.2905253579,1.80068586245,4.83426,8.65557949541
 02/04  17:00:00,101.376230846,1.74679256597,0.0,0.0,43.513341876,52.539744,7.08570246412,2.23144246412,4.83426,0.02
 02/04  18:00:00,118.404311566,3.82806834604,0.0,0.0,43.513341876,52.539744,14.1096251517,9.25536515172,4.83426,0.02
 02/04  19:00:00,122.629835579,5.06129387497,0.0,0.0,43.513341876,52.539744,19.9788347051,15.1245747051,4.83426,0.02
 02/04  20:00:00,125.221736387,7.21716720014,0.0,0.0,43.513341876,52.539744,37.9172222377,24.4689744861,4.83426,8.61398775168
 02/04  21:00:00,136.162481425,18.1778435674,0.0,0.0,43.513341876,52.539744,37.475969104,32.621709104,4.83426,0.02
 02/04  22:00:00,134.339327052,16.4938764141,0.0,0.0,43.513341876,52.539744,102.448355277,71.0490455424,4.83426,26.5650497342
 02/04  23:00:00,157.019006571,39.498451191,0.0,0.0,43.513341876,52.539744,101.663676573,88.215287477,4.83426,8.61412909576
 02/04  24:00:00,153.604943952,35.0541695678,0.0,0.0,43.513341876,52.539744,118.629182786,113.774922786,4.83426,0.02
 02/05  01:00:00,154.22869079,36.6619728046,0.0,0.0,43.513341876,52.539744,128.032489878,123.178229878,4.83426,0.02
 02/05  02:00:00,160.449829396,42.8200050637,0.0,0.0,43.513341876,52.539744,172.785052999,167.930792999,4.83426,0.02
 02/05  03:00:00,163.776161307,46.1510956641,0.0,0.0,43.513341876,52.539744,175.063357042,161.61506926,4.83426,8.61402778182
 02/05  04:00:00,159.285127559,41.5909784943,0.0,0.0,43.513341876,52.539744,209.170472192,204.316212192,4.83426,0.02
 02/05  05:00:00,166.463271487,48.3686438218,0.0,0.0,43.513341876,52.539744,190.869626886,186.015366886,4.83426,0.02
 02/05  06:00:00,159.732804604,41.5909784943,0.0,0.0,43.513341876,52.539744,230.990366114,226.136106114,4.83426,0.02
 02/05  07:00:00,167.6060768,49.4774179006,0.0,0.0,43.513341876,52.539744,204.389865246,199.535605246,4.83426,0.02
 02/05  08:00:00,141.901050147,38.8791695424,0.0,0.0,43.513341876,52.539744,190.075149275,176.626961674,4.83426,8.61392760075
 02/05  09:00:00,122.608365893,22.636469962,0.0,0.0,43.513341876,52.539744,129.062382881,124.208122881,4.83426,0.02
 02/05  10:00:00,130.561766678,30.5662229466,0.0,0.0,43.513341876,52.539744,128.199517331,123.345257331,4.83426,0.02
 02/05  11:00:00,114.853536797,14.9465097578,0.0,0.0,43.513341876,52.539744,101.569137086,79.2588031465,4.83426,17.4760739396
 02/05  12:00:00,109.806224355,8.99164304137,0.0,0.0,43.513341876,52.539744,77.742016531,64.2414477525,4.83426,8.6663087785
 02/05  13:00:00,107.303480997,7.53259784567,0.0,0.0,43.513341876,52.539744,51.9166511463,38.4162510845,4.83426,8.66614006178
 02/05  14:00:00,103.867487981,4.04903509998,0.0,0.0,43.513341876,52.539744,38.7010392818,25.2004410486,4.83426,8.66633823322
 02/05  15:00:00,104.888610546,5.06129387497,0.0,0.0,43.513341876,52.539744,32.3951056696,18.9031794057,4.83426,8.65766626391
 02/05  16:00:00,103.172019018,3.38613483818,0.0,0.0,43.513341876,52.539744,23.9764203658,10.4847654647,4.83426,8.65739490114
 02/05  17:00:00,103.318990897,3.73549335137,0.0,0.0,43.513341876,52.539744,15.868006781,11.013746781,4.83426,0.02
 02/05  18:00:00,115.586161915,4.04903509998,0.0,0.0,43.513341876,52.539744,19.7905233621,14.9362633621,4.83426,0.02
 02/05  19:00:00,122.580494496,5.06129387497,0.0,0.0,43.513341876,52.539744,25.854132527,20.999872527,4.83426,0.02
 02/05  20:00:00,121.995782569,4.04903509998,0.0,0.0,43.513341876,52.539744,35.6647532172,22.2163590764,4.83426,8.61413414077
 02/05  21:00:00,122.993205042,5.06129387497,0.0,0.0,43.513341876,52.539744,36.9858827173,32.1316227173,4.83426,0.02
 02/05  22:00:00,124.98045524,7.21716720014,0.0,0.0,43.513341876,52.539744,93.1448379948,52.8952884808,4.83426,35.415289514
 02/05  23:00:00,133.875759715,16.4353709123,0.0,0.0,43.513341876,52.539744,68.7343011828,63.8800411828,4.83426,0.02
 02/05  24:00:00,132.181580226,13.7438411916,0.0,0.0,43.513341876,52.539744,76.7038475813,71.8495875813,4.83426,0.02
 02/06  01:00:00,131.011252268,13.552048836,0.0,0.0,43.513341876,52.539744,84.3411979913,79.4869379913,4.83426,0.02
 02/06  02:00:00,132.553214699,15.0872579481,0.0,0.0,43.513341876,52.539744,101.448067887,87.9912742224,4.83426,8.62253366458
 02/06  03:00:00,151.582604767,34.1123583997,0.0,0.0,43.513341876,52.539744,96.7406100182,91.8863500182,4.83426,0.02
 02/06  04:00:00,133.694607918,16.2151451623,0.0,0.0,43.513341876,52.539744,104.954724037,100.100464037,4.83426,0.02
 02/06  05:00:00,152.827345506,34.9107384178,0.0,0.0,43.513341876,52.539744,121.142350563,107.685470817,4.83426,8.62261974647
 02/06  06:00:00,143.619004823,25.7189642132,0.0,0.0,43.513341876,52.539744,122.656620167,117.802360167,4.83426,0.02
 02/06  07:00:00,196.610408391,72.6987847313,0.0,0.0,43.513341876,53.238744,2828.21370011,2823.35944011,4.83426,0.02
 02/06  08:00:00,358.124999616,72.6987847313,0.0,0.0,220.879908,53.238744,2211.49751882,2179.61888067,4.83426,27.0443781515
 02/06  09:00:00,446.38814338,72.6987847313,0.0,0.0,220.879908,145.652643033,1902.09340174,1821.95902894,36.25695,43.8774227962
 02/06  10:00:00,446.296326874,72.6987847313,0.0,0.0,220.879908,145.652643033,1763.09006941,1681.77933855,36.25695,45.0537808564
 02/06  11:00:00,452.232387352,72.6987847313,0.0,0.0,220.879908,151.653867033,1679.2743053,1576.78503339,48.3426,54.1466719102
 02/06  12:00:00,453.228361358,72.6987847313,0.0,0.0,220.879908,151.653867033,1579.53235751,1476.79000172,48.3426,54.3997557993
 02/06  13:00:00,452.173791202,72.6987847313,0.0,0.0,220.879908,151.653867033,1552.52502667,1440.49191824,48.3426,63.6905084301
 02/06  14:00:00,446.188977567,72.6987847313,0.0,0.0,220.879908,145.652643033,1529.74848261,1441.74412958,24.1713,63.8330530245
 02/06  15:00:00,446.16187624,72.6987847313,0.0,0.0,220.879908,145.652643033,1510.08865754,1440.85002742,24.1713,45.0673301219
 02/06  16:00:00,438.297726186,72.6987847313,0.0,0.0,220.879908,137.835547516,1478.35125251,1419.30489805,4.83426,54.2120944558
 02/06  17:00:00,433.293022285,72.6987847313,0.0,0.0,220.879908,133.019064,1447.46388537,1397.88354206,4.83426,44.7460833169
 02/06  18:00:00,365.539841211,72.6987847313,0.0,0.0,220.879908,53.238744,1682.94531474,1633.36436143,4.83426,44.7466933041
 02/06  19:00:00,371.570515885,72.6987847313,0.0,0.0,220.879908,53.238744,1823.93490536,1774.15381221,4.83426,44.9468331425
 02/06  20:00:00,372.011176099,72.6987847313,0.0,0.0,220.879908,53.238744,1905.62271349,1883.39323815,4.83426,17.3952153394
 02/06  21:00:00,372.026305543,72.6987847313,0.0,0.0,220.879908,53.238744,2009.45371635,1995.92499241,4.83426,8.69446394241
 02/06  22:00:00,119.104477911,1.53717745805,0.0,0.0,43.513341876,52.539744,25.4774411036,3.27312959011,4.83426,17.3700515135
 02/06  23:00:00,121.005252972,3.60761461757,0.0,0.0,43.513341876,52.539744,9.94879017092,5.09453017092,4.83426,0.02
 02/06  24:00:00,123.629023726,5.06129387497,0.0,0.0,43.513341876,52.539744,27.7605344403,14.2868853606,4.83426,8.63938907978
 02/07  01:00:00,127.897590927,10.3852993003,0.0,0.0,43.513341876,52.539744,27.5748885518,22.7206285518,4.83426,0.02
 02/07  02:00:00,134.087769411,16.5176136008,0.0,0.0,43.513341876,52.539744,60.9644999215,47.5076569842,4.83426,8.6225829373
 02/07  03:00:00,144.971077614,27.3852007956,0.0,0.0,43.513341876,52.539744,77.2327507374,72.3784907374,4.83426,0.02
 02/07  04:00:00,152.745517333,35.0823236985,0.0,0.0,43.513341876,52.539744,116.303377171,111.449117171,4.83426,0.02
 02/07  05:00:00,161.470442924,41.687845218,0.0,0.0,43.513341876,52.539744,140.299884469,126.842993393,4.83426,8.62263107637
 02/07  06:00:00,159.41503273,39.8914283174,0.0,0.0,43.513341876,52.539744,175.427176857,170.572916857,4.83426,0.02
 02/07  07:00:00,197.618430414,72.6987847313,0.0,0.0,43.513341876,53.238744,3699.15749804,3694.30323804,4.83426,0.02
 02/07  08:00:00,358.944621017,72.6987847313,0.0,0.0,220.879908,53.238744,3267.70726947,3236.40781689,4.83426,26.4651925739
 02/07  09:00:00,446.74621021,72.6987847313,0.0,0.0,220.879908,145.652643033,2860.41238752,2779.69347132,36.25695,44.4619661976
 02/07  10:00:00,446.55276864,72.6987847313,0.0,0.0,220.879908,145.652643033,2661.22627768,2579.91407004,36.25695,45.0552576458
 02/07  11:00:00,452.433106168,72.6987847313,0.0,0.0,220.879908,151.653867033,2501.33290799,2398.84332911,48.3426,54.146978879
 02/07  12:00:00,453.376367281,72.6987847313,0.0,0.0,220.879908,151.653867033,2291.44869248,2188.70595351,48.3426,54.4001389674
 02/07  13:00:00,452.266946731,72.6987847313,0.0,0.0,220.879908,151.653867033,2132.33074617,2020.29423645,48.3426,63.6939097187
 02/07  14:00:00,446.264526085,72.6987847313,0.0,0.0,220.879908,145.652643033,2007.27673632,1919.27097323,24.1713,63.8344630902
 02/07  15:00:00,446.220627956,72.6987847313,0.0,0.0,220.879908,145.652643033,1886.19926226,1816.95985797,24.1713,45.0681042876
 02/07  16:00:00,438.339453352,72.6987847313,0.0,0.0,220.879908,137.835547516,1775.40000979,1716.35294267,4.83426,54.2128071173
 02/07  17:00:00,433.345263279,72.6987847313,0.0,0.0,220.879908,133.019064,1709.84839551,1660.263754,4.83426,44.7503815053
 02/07  18:00:00,365.612366538,72.6987847313,0.0,0.0,220.879908,53.238744,1943.50154686,1893.92000999,4.83426,44.7472768771
 02/07  19:00:00,371.642718849,72.6987847313,0.0,0.0,220.879908,53.238744,2064.86322479,2015.08141229,4.83426,44.947552499
 02/07  20:00:00,371.648616968,72.6987847313,0.0,0.0,220.879908,53.238744,2105.41912189,2083.18956631,4.83426,17.3952955818
 02/07  21:00:00,371.664696005,72.6987847313,0.0,0.0,220.879908,53.238744,2100.79822826,2087.26946531,4.83426,8.69450295284
 02/07  22:00:00,118.87641031,1.60704916069,0.0,0.0,43.513341876,52.539744,27.0154157214,4.81148453381,4.83426,17.3696711876
 02/07  23:00:00,121.327422101,3.91645504762,0.0,0.0,43.513341876,52.539744,12.1198112259,7.2655512259,4.83426,0.02
 02/07  24:00:00,123.647537661,5.06129387497,0.0,0.0,43.513341876,52.539744,29.63629535,16.1626191078,4.83426,8.63941624215
 02/08  01:00:00,125.368998034,7.85079362018,0.0,0.0,43.513341876,52.539744,23.3497912567,18.4955312567,4.83426,0.02
 02/08  02:00:00,129.903074707,12.3479977054,0.0,0.0,43.513341876,52.539744,49.7818324318,36.3249664008,4.83426,8.62260603102
 02/08  03:00:00,134.031274197,16.4938764141,0.0,0.0,43.513341876,52.539744,42.6996673549,37.8454073549,4.83426,0.02
 02/08  04:00:00,137.983609935,20.3955360375,0.0,0.0,43.513341876,52.539744,71.4866997963,66.6324397963,4.83426,0.02
 02/08  05:00:00,134.303247706,16.31642883,0.0,0.0,43.513341876,52.539744,75.0193659844,61.5641220318,4.83426,8.62098395253
 02/08  06:00:00,155.033018944,37.0271472203,0.0,0.0,43.513341876,52.539744,101.061210834,96.206950834,4.83426,0.02
 02/08  07:00:00,196.55255332,72.6987847313,0.0,0.0,43.513341876,53.238744,2942.64941579,2937.79515579,4.83426,0.02
 02/08  08:00:00,357.654055837,72.6987847313,0.0,0.0,220.879908,53.238744,2352.17291947,2320.87317177,4.83426,26.4654877037
 02/08  09:00:00,446.353125548,72.6987847313,0.0,0.0,220.879908,145.652643033,2009.06468937,1928.3424951,36.25695,44.4652442682
 02/08  10:00:00,446.330150364,72.6987847313,0.0,0.0,220.879908,145.652643033,1861.15613696,1779.84365607,36.25695,45.0555308819
 02/08  11:00:00,452.290779264,72.6987847313,0.0,0.0,220.879908,151.653867033,1759.26702569,1656.77631703,48.3426,54.1481086598
 02/08  12:00:00,453.287236849,72.6987847313,0.0,0.0,220.879908,151.653867033,1611.34043185,1508.59634989,48.3426,54.4014819613
 02/08  13:00:00,452.229727899,72.6987847313,0.0,0.0,220.879908,151.653867033,1531.97646709,1419.94058897,48.3426,63.6932781235
 02/08  14:00:00,446.243110575,72.6987847313,0.0,0.0,220.879908,145.652643033,1471.20187788,1383.19513161,24.1713,63.835446277
 02/08  15:00:00,446.212435212,72.6987847313,0.0,0.0,220.879908,145.652643033,1394.34571322,1325.10538436,24.1713,45.069028862
 02/08  16:00:00,438.319437843,72.6987847313,0.0,0.0,220.879908,137.835547516,1263.90068531,1204.85219363,4.83426,54.2142316803
 02/08  17:00:00,433.279111128,72.6987847313,0.0,0.0,220.879908,133.019064,1137.41624695,1087.8347402,4.83426,44.7472467558
 02/08  18:00:00,365.487238916,72.6987847313,0.0,0.0,220.879908,53.238744,1272.68763519,1223.1047789,4.83426,44.7485962892
 02/08  19:00:00,371.487461816,72.6987847313,0.0,0.0,220.879908,53.238744,1351.84241419,1302.06185604,4.83426,44.9462981462
 02/08  20:00:00,371.907600839,72.6987847313,0.0,0.0,220.879908,53.238744,1415.27782883,1393.04788527,4.83426,17.3956835521
 02/08  21:00:00,371.902153338,72.6987847313,0.0,0.0,220.879908,53.238744,1503.06029656,1489.53134551,4.83426,8.69469105882
 02/08  22:00:00,118.97757615,1.39743405278,0.0,0.0,43.513341876,52.539744,23.2477073479,1.04263082588,4.83426,17.370816522
 02/08  23:00:00,119.163515034,1.74679256597,0.0,0.0,43.513341876,52.539744,6.69267696838,1.83841696838,4.83426,0.02
 02/08  24:00:00,121.269113791,2.72323457638,0.0,0.0,43.513341876,52.539744,17.7761104518,4.30224003502,4.83426,8.63961041682
 02/09  01:00:00,121.895604319,4.39839361317,0.0,0.0,43.513341876,52.539744,10.9183261769,6.06406617688,4.83426,0.02
 02/09  02:00:00,126.184260165,8.67210048699,0.0,0.0,43.513341876,52.539744,27.493917803,14.0370696361,4.83426,8.62258816683
 02/09  03:00:00,126.668359185,9.15059176342,0.0,0.0,43.513341876,52.539744,26.1249218623,21.2706618623,4.83426,0.02
 02/09  04:00:00,134.821574647,17.2580603436,0.0,0.0,43.513341876,52.539744,52.4631677281,47.6089077281,4.83426,0.02
 02/09  05:00:00,147.102454353,29.1094326076,0.0,0.0,43.513341876,52.539744,70.6824009487,57.2255394523,4.83426,8.62260149639
 02/09  06:00:00,153.381087303,35.3285096471,0.0,0.0,43.513341876,52.539744,113.172948657,108.318688657,4.83426,0.02
 02/09  07:00:00,196.795843555,72.6987847313,0.0,0.0,43.513341876,53.238744,3323.19751942,3318.34325942,4.83426,0.02
 02/09  08:00:00,358.121916969,72.6987847313,0.0,0.0,220.879908,53.238744,2819.6998706,2784.78659846,4.83426,30.0790121378
 02/09  09:00:00,446.458717866,72.6987847313,0.0,0.0,220.879908,145.652643033,2416.85398201,2339.77711723,36.25695,40.8199147856
 02/09  10:00:00,446.365388545,72.6987847313,0.0,0.0,220.879908,145.652643033,2210.22588986,2128.91244317,36.25695,45.0564966944
 02/09  11:00:00,452.273850356,72.6987847313,0.0,0.0,220.879908,151.653867033,1983.03170679,1880.53900848,48.3426,54.1500983193
 02/09  12:00:00,453.238904896,72.6987847313,0.0,0.0,220.879908,151.653867033,1707.11961378,1604.37319343,48.3426,54.403820342
 02/09  13:00:00,452.169067708,72.6987847313,0.0,0.0,220.879908,151.653867033,1542.40171665,1430.36881767,48.3426,63.6902989771
 02/09  14:00:00,446.190082127,72.6987847313,0.0,0.0,220.879908,145.652643033,1444.0698596,1356.0710605,24.1713,63.8274990983
 02/09  15:00:00,446.172232291,72.6987847313,0.0,0.0,220.879908,145.652643033,1376.20969226,1306.97386511,24.1713,45.0645271502
 02/09  16:00:00,438.303340529,72.6987847313,0.0,0.0,220.879908,137.835547516,1307.18996981,1248.13853607,4.83426,54.2171737425
 02/09  17:00:00,433.268065885,72.6987847313,0.0,0.0,220.879908,133.019064,1212.83683626,1163.25287392,4.83426,44.7497023448
 02/09  18:00:00,365.476999366,72.6987847313,0.0,0.0,220.879908,53.238744,1351.26191464,1301.67700022,4.83426,44.750654419
 02/09  19:00:00,371.472527248,72.6987847313,0.0,0.0,220.879908,53.238744,1393.68322053,1343.90094258,4.83426,44.9480179524
 02/09  20:00:00,371.883953694,72.6987847313,0.0,0.0,220.879908,53.238744,1400.98717697,1378.75650701,4.83426,17.3964099676
 02/09  21:00:00,371.865207875,72.6987847313,0.0,0.0,220.879908,53.238744,1427.50605389,1413.97675843,4.83426,8.69503546287
 02/09  22:00:00,118.866604883,1.28098121504,0.0,0.0,43.513341876,52.539744,22.7209641827,0.516064504724,4.83426,17.370639678
 02/09  23:00:00,119.16530984,1.74679256597,0.0,0.0,43.513341876,52.539744,5.93369847927,1.07943847927,4.83426,0.02
 02/09  24:00:00,119.939042192,1.39743405278,0.0,0.0,43.513341876,52.539744,14.816071216,1.34241551778,4.83426,8.63939569822
 02/10  01:00:00,119.238576144,1.74679256597,0.0,0.0,43.513341876,52.539744,6.74600409771,1.89174409771,4.83426,0.02
 02/10  02:00:00,120.877960677,3.3852481492,0.0,0.0,43.513341876,52.539744,16.8536070279,3.39681633881,4.83426,8.6225306891
 02/10  03:00:00,122.335705271,4.84289224832,0.0,0.0,43.513341876,52.539744,9.89934745105,5.04508745105,4.83426,0.02
 02/10  04:00:00,121.760677507,4.26743672663,0.0,0.0,43.513341876,52.539744,11.9468533138,7.09259331379,4.83426,0.02
 02/10  05:00:00,124.459251421,4.84289224832,0.0,0.0,43.513341876,52.539744,22.3809264508,8.92406213489,4.83426,8.62260431589
 02/10  06:00:00,127.114617392,7.83158533932,0.0,0.0,43.513341876,52.539744,18.6354347267,13.7811747267,4.83426,0.02
 02/10  07:00:00,196.292299804,72.6987847313,0.0,0.0,43.513341876,53.238744,2319.89669879,2315.04243879,4.83426,0.02
 02/10  08:00:00,357.08835268,72.6987847313,0.0,0.0,220.879908,53.238744,1918.32341867,1878.21067586,4.83426,35.2784828085
 02/10  09:00:00,446.216067718,72.6987847313,0.0,0.0,220.879908,145.652643033,1723.84479181,1652.01347759,36.25695,35.5743642161
 02/10  10:00:00,446.250552434,72.6987847313,0.0,0.0,220.879908,145.652643033,1774.19014679,1692.88111282,36.25695,45.0520839766
 02/10  11:00:00,452.210393037,72.6987847313,0.0,0.0,220.879908,151.653867033,1776.79711728,1674.30156622,48.3426,54.1529510668
 02/10  12:00:00,453.215635981,72.6987847313,0.0,0.0,220.879908,151.653867033,1716.96231633,1614.21261402,48.3426,54.4071023123
 02/10  13:00:00,452.162810837,72.6987847313,0.0,0.0,220.879908,151.653867033,1700.27209604,1588.23682268,48.3426,63.6926733596
 02/10  14:00:00,446.209044598,72.7141374603,0.0,0.0,220.879908,145.652643033,1688.12226144,1600.12107285,24.1713,63.8298885956
 02/10  15:00:00,446.204250221,72.727532558,0.0,0.0,220.879908,145.652643033,1680.58285747,1604.80292264,24.1713,51.6086348324
 02/10  16:00:00,438.321920289,72.71217164,0.0,0.0,220.879908,137.835547516,1614.76471135,1562.27396787,4.83426,47.6564834775
 02/10  17:00:00,433.302107537,72.6987847313,0.0,0.0,220.879908,133.019064,1594.6964954,1545.1069872,4.83426,44.7552481971
 02/10  18:00:00,365.549959534,72.6987847313,0.0,0.0,220.879908,53.238744,1831.26519724,1781.68365091,4.83426,44.7472863299
 02/10  19:00:00,371.574249688,72.6987847313,0.0,0.0,220.879908,53.238744,1944.54645692,1887.24490126,4.83426,52.4672956591
 02/10  20:00:00,371.581381458,72.6987847313,0.0,0.0,220.879908,53.238744,1994.44502726,1979.48668349,4.83426,10.1240837748
 02/10  21:00:00,371.603946305,72.6987847313,0.0,0.0,220.879908,53.238744,2036.5486202,2023.0190293,4.83426,8.69533089748
 02/10  22:00:00,118.805720325,1.53717745805,0.0,0.0,43.513341876,52.539744,25.5226777922,3.31951898779,4.83426,17.3688988044
 02/10  23:00:00,119.900429519,2.49869330261,0.0,0.0,43.513341876,52.539744,8.96828979721,4.11402979721,4.83426,0.02
 02/10  24:00:00,122.960625546,4.39839361317,0.0,0.0,43.513341876,52.539744,22.3857858028,8.91183798602,4.83426,8.63968781678
 02/11  01:00:00,124.201817233,6.69201792438,0.0,0.0,43.513341876,52.539744,17.3028394219,12.4485794219,4.83426,0.02
 02/11  02:00:00,127.943236801,10.4178446035,0.0,0.0,43.513341876,52.539744,25.9453395167,21.0910795167,4.83426,0.02
 02/11  03:00:00,133.061359792,15.5346286676,0.0,0.0,43.513341876,52.539744,44.7445193458,31.296139149,4.83426,8.61412019671
 02/11  04:00:00,136.301821321,18.7441141874,0.0,0.0,43.513341876,52.539744,53.6910958521,48.8368358521,4.83426,0.02
 02/11  05:00:00,151.621950561,33.6109402746,0.0,0.0,43.513341876,52.539744,78.4484923256,73.5942323256,4.83426,0.02
 02/11  06:00:00,151.565049907,33.5321855161,0.0,0.0,43.513341876,52.539744,108.299899882,103.445639882,4.83426,0.02
 02/11  07:00:00,152.687743835,34.6127126947,0.0,0.0,43.513341876,52.539744,135.039649571,121.591262094,4.83426,8.61412747642
 02/11  08:00:00,119.710471988,19.7326357757,0.0,0.0,43.513341876,52.539744,105.317731829,100.463471829,4.83426,0.02
 02/11  09:00:00,114.078542271,14.1280102016,0.0,0.0,43.513341876,52.539744,82.1751646312,77.3209046312,4.83426,0.02
 02/11  10:00:00,109.798543813,9.8352623487,0.0,0.0,43.513341876,52.539744,72.3805601816,67.5263001816,4.83426,0.02
 02/11  11:00:00,111.039068814,11.1373256856,0.0,0.0,43.513341876,52.539744,66.3315532727,44.0188561074,4.83426,17.4784371653
 02/11  12:00:00,105.213115981,4.39839361317,0.0,0.0,43.513341876,52.539744,46.4017872763,32.9010592947,4.83426,8.6664679816
 02/11  13:00:00,104.50188591,4.71193536178,0.0,0.0,43.513341876,52.539744,33.4546047895,19.9539600694,4.83426,8.66638472011
 02/11  14:00:00,104.261341321,4.39839361317,0.0,0.0,43.513341876,52.539744,27.3471817309,13.8549817858,4.83426,8.65793994515
 02/11  15:00:00,103.294041529,3.38613483818,0.0,0.0,43.513341876,52.539744,20.8407339829,7.35011997904,4.83426,8.65635400384
 02/11  16:00:00,102.947172834,3.05468470728,0.0,0.0,43.513341876,52.539744,19.3052946211,5.81326209166,4.83426,8.65777252948
 02/11  17:00:00,102.435436164,2.73092995821,0.0,0.0,43.513341876,52.539744,9.53223270365,4.67797270365,4.83426,0.02
 02/11  18:00:00,115.627730856,4.01586382975,0.0,0.0,43.513341876,52.539744,13.1125593352,8.25829933515,4.83426,0.02
 02/11  19:00:00,122.395547418,4.84289224832,0.0,0.0,43.513341876,52.539744,20.10626409,15.25200409,4.83426,0.02
 02/11  20:00:00,122.248096392,4.26743672663,0.0,0.0,43.513341876,52.539744,32.9724856246,19.5241113487,4.83426,8.61411427597
 02/11  21:00:00,122.806085767,4.84289224832,0.0,0.0,43.513341876,52.539744,35.0561514872,30.2018914872,4.83426,0.02
 02/11  22:00:00,133.651514836,15.847321651,0.0,0.0,43.513341876,52.539744,93.755877759,62.3506850187,4.83426,26.5709327403
 02/11  23:00:00,133.974375991,16.4766595583,0.0,0.0,43.513341876,52.539744,98.5488158104,85.1004294491,4.83426,8.61412636123
 02/11  24:00:00,153.32150906,34.8077027831,0.0,0.0,43.513341876,52.539744,115.757104732,110.902844732,4.83426,0.02
 02/12  01:00:00,149.076718309,31.5243490034,0.0,0.0,43.513341876,52.539744,135.600041435,130.745781435,4.83426,0.02
 02/12  02:00:00,154.557377787,36.9813066791,0.0,0.0,43.513341876,52.539744,158.572245668,153.717985668,4.83426,0.02
 02/12  03:00:00,154.945190292,37.3219752107,0.0,0.0,43.513341876,52.539744,191.312046584,177.863628026,4.83426,8.6141585577
 02/12  04:00:00,162.877538357,45.2369860252,0.0,0.0,43.513341876,52.539744,196.365141218,191.510881218,4.83426,0.02
 02/12  05:00:00,160.862853117,42.7455931144,0.0,0.0,43.513341876,52.539744,211.712998406,206.858738406,4.83426,0.02
 02/12  06:00:00,158.172513514,40.0671239345,0.0,0.0,43.513341876,52.539744,226.211705636,221.357445636,4.83426,0.02
 02/12  07:00:00,165.856443843,47.6749502239,0.0,0.0,43.513341876,52.539744,235.644884911,230.790624911,4.83426,0.02
 02/12  08:00:00,135.786865627,35.7522801096,0.0,0.0,43.513341876,52.539744,198.058061158,184.611395404,4.83426,8.61240575347
 02/12  09:00:00,125.314729452,25.3026193026,0.0,0.0,43.513341876,52.539744,145.502415114,140.648155114,4.83426,0.02
 02/12  10:00:00,119.186191498,19.2022622095,0.0,0.0,43.513341876,52.539744,108.714741842,103.860481842,4.83426,0.02
 02/12  11:00:00,114.673938868,14.7281081311,0.0,0.0,43.513341876,52.539744,111.512592815,89.2017680672,4.83426,17.4765647478
 02/12  12:00:00,111.505470211,10.6928270504,0.0,0.0,43.513341876,52.539744,71.0920131307,57.5911979656,4.83426,8.66655516505
 02/12  13:00:00,104.625647402,4.84289224832,0.0,0.0,43.513341876,52.539744,54.5226328665,41.0230179962,4.83426,8.66535487032
 02/12  14:00:00,104.092686016,4.26743672663,0.0,0.0,43.513341876,52.539744,38.9590564508,25.4584101639,4.83426,8.66638628688
 02/12  15:00:00,104.675707929,4.84289224832,0.0,0.0,43.513341876,52.539744,31.6975419555,18.2053261471,4.83426,8.65795580836
 02/12  16:00:00,103.022176657,3.22538955977,0.0,0.0,43.513341876,52.539744,22.5250292952,9.03280053714,4.83426,8.65796875808
 02/12  17:00:00,103.119030581,3.52825164222,0.0,0.0,43.513341876,52.539744,13.5163226125,8.66206261247,4.83426,0.02
 02/12  18:00:00,114.979016544,3.44380506839,0.0,0.0,43.513341876,52.539744,14.9739242674,10.1196642674,4.83426,0.02
 02/12  19:00:00,122.579912379,5.06129387497,0.0,0.0,43.513341876,52.539744,21.6102736302,16.7560136302,4.83426,0.02
 02/12  20:00:00,121.993758074,4.04903509998,0.0,0.0,43.513341876,52.539744,30.7722025218,17.323822216,4.83426,8.61412030576
 02/12  21:00:00,122.989251122,5.06129387497,0.0,0.0,43.513341876,52.539744,30.4206960719,25.5664360719,4.83426,0.02
 02/12  22:00:00,121.794116268,4.04903509998,0.0,0.0,43.513341876,52.539744,75.7296512403,35.4767748283,4.83426,35.418616412
 02/12  23:00:00,132.888778424,15.446849324,0.0,0.0,43.513341876,52.539744,67.0730247308,62.2187647308,4.83426,0.02
 02/12  24:00:00,131.393923745,12.9518081666,0.0,0.0,43.513341876,52.539744,76.8713059031,72.0170459031,4.83426,0.02
 02/13  01:00:00,146.020416399,28.5366808841,0.0,0.0,43.513341876,52.539744,102.981994471,98.1277344709,4.83426,0.02
 02/13  02:00:00,139.324914121,21.8382910153,0.0,0.0,43.513341876,52.539744,113.869241883,100.41239242,4.83426,8.62258946246
 02/13  03:00:00,149.68248392,32.1549852043,0.0,0.0,43.513341876,52.539744,136.559372732,131.705112732,4.83426,0.02
 02/13  04:00:00,152.082910212,34.5577003017,0.0,0.0,43.513341876,52.539744,134.677720836,129.823460836,4.83426,0.02
 02/13  05:00:00,155.02048345,37.0271472203,0.0,0.0,43.513341876,52.539744,170.057593865,156.600727325,4.83426,8.62260654038
 02/13  06:00:00,150.175915891,32.2132742375,0.0,0.0,43.513341876,52.539744,155.935854458,151.081594458,4.83426,0.02
 02/13  07:00:00,196.77081109,72.6987847313,0.0,0.0,43.513341876,53.238744,3088.59140259,3083.73714259,4.83426,0.02
 02/13  08:00:00,355.461880466,72.6987847313,0.0,0.0,220.879908,53.238744,2463.03327044,2427.78581263,4.83426,30.4131978094
 02/13  09:00:00,446.415544533,72.6987847313,0.0,0.0,220.879908,145.652643033,1887.3827123,1810.64178561,36.25695,40.4839766934
 02/13  10:00:00,446.257520722,72.6987847313,0.00135212355577,0.0,220.879908,145.652643033,1560.4726202,1479.15785394,36.25695,45.057816259
 02/13  11:00:00,451.167562612,72.6987847313,0.00104589357271,0.0,220.879908,151.653867033,1247.8546759,1145.36026823,48.3426,54.1518076754
 02/13  12:00:00,451.205178528,72.6987847313,0.0,0.0,220.879908,151.653867033,961.921193812,859.172739821,48.3426,54.4058539913
 02/13  13:00:00,450.024910007,72.817824081,0.0,0.0,220.879908,151.653867033,782.363767917,670.329051139,48.3426,63.6921167779
 02/13  14:00:00,444.566836545,73.400424879,0.0,0.0,220.879908,145.652643033,689.220205561,601.219893428,24.1713,63.8290121331
 02/13  15:00:00,444.897724704,73.7683245341,0.0,0.0,220.879908,145.652643033,627.301088408,558.064026484,24.1713,45.0657619243
 02/13  16:00:00,437.016779621,73.7670137935,0.0,0.0,220.879908,137.835547516,551.897652046,492.843726721,4.83426,54.2196653256
 02/13  17:00:00,430.953386753,72.7475930142,0.0,0.0,220.879908,133.019064,493.545311004,443.959570086,4.83426,44.7514809174
 02/13  18:00:00,360.375917104,72.6987847313,0.0,0.0,220.879908,53.238744,823.944135229,774.356093417,4.83426,44.7537818124
 02/13  19:00:00,369.778516716,72.6987847313,0.0,0.0,220.879908,53.238744,1006.79124231,955.8973142,4.83426,46.0596681153
 02/13  20:00:00,370.438515678,72.6987847313,0.0,0.0,220.879908,53.238744,1011.29377088,990.138957286,4.83426,16.3205535948
 02/13  21:00:00,370.847950613,72.6987847313,0.0,0.0,220.879908,53.238744,1083.53217293,1070.00262276,4.83426,8.69529016811
 02/13  22:00:00,117.609563734,0.0,0.0,0.0,43.513341876,52.539744,22.2040774872,0.0,4.83426,17.3698174872
 02/13  23:00:00,117.399491645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/13  24:00:00,118.507237218,0.0,0.0,0.0,43.513341876,52.539744,13.4737506115,0.0,4.83426,8.6394906115
 02/14  01:00:00,117.471700905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/14  02:00:00,118.896188472,1.39743405278,0.0,0.0,43.513341876,52.539744,13.7927204463,0.335902665973,4.83426,8.6225577803
 02/14  03:00:00,118.889172706,1.39743405278,0.0,0.0,43.513341876,52.539744,5.18765740165,0.333397401647,4.83426,0.02
 02/14  04:00:00,118.885672998,1.39743405278,0.0,0.0,43.513341876,52.539744,5.25450638664,0.400246386642,4.83426,0.02
 02/14  05:00:00,121.004145225,1.39743405278,0.0,0.0,43.513341876,52.539744,13.9424410548,0.485646549661,4.83426,8.62253450512
 02/14  06:00:00,121.34598109,2.07595074068,0.0,0.0,43.513341876,52.539744,5.65387779092,0.799617790923,4.83426,0.02
 02/14  07:00:00,194.238555884,72.6987847313,0.0,0.0,43.513341876,53.238744,1656.04582734,1651.19156734,4.83426,0.02
 02/14  08:00:00,352.409736495,72.6987847313,0.0,0.0,220.879908,53.238744,1427.26305479,1387.15328698,4.83426,35.2755078116
 02/14  09:00:00,444.63200395,72.6987847313,0.00133414495117,0.0,220.879908,145.652643033,1222.35905789,1150.529211,36.25695,35.5728968983
 02/14  10:00:00,444.81997773,72.6987847313,0.00182049245594,0.0,220.879908,145.652643033,1208.77027381,1127.46293513,36.25695,45.0503886748
 02/14  11:00:00,450.694360626,72.6987847313,0.00143600817672,0.0,220.879908,151.653867033,1152.78806142,1050.29010203,48.3426,54.1553593896
 02/14  12:00:00,451.480169861,72.6987847313,0.0,0.0,220.879908,151.653867033,1048.01079071,945.258346978,48.3426,54.4098437346
 02/14  13:00:00,450.35836705,72.6987847313,0.0,0.0,220.879908,151.653867033,1006.61204596,894.579895113,48.3426,63.6895508421
 02/14  14:00:00,444.335342503,72.6987847313,0.0,0.0,220.879908,145.652643033,990.835767143,902.831422584,24.1713,63.8330445585
 02/14  15:00:00,444.404173175,72.6987847313,0.0,0.0,220.879908,145.652643033,1015.48609171,937.237455688,24.1713,54.0773360169
 02/14  16:00:00,436.76663742,72.6987847313,0.0,0.0,220.879908,137.835547516,1020.63182987,970.622484507,4.83426,45.1750853606
 02/14  17:00:00,431.968164147,72.6987847313,0.0,0.0,220.879908,133.019064,967.112624565,917.529640739,4.83426,44.7487238261
 02/14  18:00:00,361.248443406,72.6987847313,0.0,0.0,220.879908,53.238744,1060.63433226,1011.05028751,4.83426,44.7497847488
 02/14  19:00:00,370.407091652,72.6987847313,0.0,0.0,220.879908,53.238744,1132.76446788,1073.99269278,4.83426,53.9375151009
 02/14  20:00:00,370.707684913,72.6987847313,0.0,0.0,220.879908,53.238744,1147.31834423,1133.77691359,4.83426,8.70717064092
 02/14  21:00:00,371.16932084,72.6987847313,0.0,0.0,220.879908,53.238744,1206.36716657,1192.83878056,4.83426,8.69412601088
 02/14  22:00:00,117.328387099,0.0,0.0,0.0,43.513341876,52.539744,22.2039539341,0.0,4.83426,17.3696939341
 02/14  23:00:00,117.426678273,0.0,0.0,0.0,43.513341876,52.539744,13.4860933128,0.0,4.83426,8.6518333128
 02/14  24:00:00,119.218729101,0.698717026388,0.0,0.0,43.513341876,52.539744,5.0346853847,0.180425384698,4.83426,0.02
 02/15  01:00:00,118.712316904,1.22275479618,0.0,0.0,43.513341876,52.539744,5.11152386475,0.257263864753,4.83426,0.02
 02/15  02:00:00,119.059966771,1.57211330937,0.0,0.0,43.513341876,52.539744,13.863458893,0.406632034849,4.83426,8.62256685817
 02/15  03:00:00,119.246310545,1.76503904763,0.0,0.0,43.513341876,52.539744,5.43280061386,0.578540613859,4.83426,0.02
 02/15  04:00:00,122.323883168,4.84032712104,0.0,0.0,43.513341876,52.539744,6.7669018659,1.9126418659,4.83426,0.02
 02/15  05:00:00,121.953848894,4.04903509998,0.0,0.0,43.513341876,52.539744,15.6003601168,2.14494610065,4.83426,8.62115401616
 02/15  06:00:00,122.940030406,5.06129387497,0.0,0.0,43.513341876,52.539744,8.61679262382,3.76253262382,4.83426,0.02
 02/15  07:00:00,195.359273223,72.6987847313,0.0,0.0,43.513341876,53.238744,2226.74670258,2221.89244258,4.83426,0.02
 02/15  08:00:00,354.049498466,72.6987847313,0.0,0.0,220.879908,53.238744,1968.28099934,1928.16947701,4.83426,35.2772623299
 02/15  09:00:00,446.21092974,72.6987847313,0.0,0.0,220.879908,145.652643033,1750.72875356,1678.89341203,36.25695,35.5783915301
 02/15  10:00:00,446.249507457,72.6987847313,0.0,0.0,220.879908,145.652643033,1739.48941867,1658.18422744,36.25695,45.0482412325
 02/15  11:00:00,452.252110615,72.6987847313,0.0,0.0,220.879908,151.653867033,1759.26493039,1656.7646071,48.3426,54.1577232911
 02/15  12:00:00,453.281406128,72.6987847313,0.0,0.0,220.879908,151.653867033,1714.32513096,1611.57024081,48.3426,54.4122901507
 02/15  13:00:00,452.241398393,72.6987847313,0.0,0.0,220.879908,151.653867033,1710.20395183,1598.17226095,48.3426,63.6890908738
 02/15  14:00:00,446.269024459,72.6987847313,0.0,0.0,220.879908,145.652643033,1707.11111663,1619.11199634,24.1713,63.8278202928
 02/15  15:00:00,446.252834255,72.6987847313,0.0,0.0,220.879908,145.652643033,1692.7699952,1614.51926531,24.1713,54.0794298921
 02/15  16:00:00,438.385435228,72.6987847313,0.0,0.0,220.879908,137.835547516,1614.83400639,1561.78071469,4.83426,48.2190317051
 02/15  17:00:00,433.383879353,72.6987847313,0.0,0.0,220.879908,133.019064,1534.57012114,1488.01967643,4.83426,41.7161847103
 02/15  18:00:00,362.623062223,72.6987847313,0.0,0.0,220.879908,53.238744,1666.46870059,1616.8828176,4.83426,44.7516229835
 02/15  19:00:00,371.604909628,72.6987847313,0.0,0.0,220.879908,53.238744,1714.81231476,1656.03869663,4.83426,53.9393581365
 02/15  20:00:00,372.018016042,72.6987847313,0.0,0.0,220.879908,53.238744,1718.70983036,1705.16803005,4.83426,8.70754031355
 02/15  21:00:00,371.996591756,72.6987847313,0.0,0.0,220.879908,53.238744,1751.54417481,1738.015431,4.83426,8.69448381517
 02/15  22:00:00,119.129768855,1.53717745805,0.0,0.0,43.513341876,52.539744,24.1055287057,1.90057267642,4.83426,17.3706960293
 02/15  23:00:00,118.819255909,1.39743405278,0.0,0.0,43.513341876,52.539744,16.3667845256,2.8800910757,4.83426,8.65243344987
 02/15  24:00:00,123.400769832,4.84096840286,0.0,0.0,43.513341876,52.539744,11.7573054835,6.90304548346,4.83426,0.02
 02/16  01:00:00,121.548904981,4.04903509998,0.0,0.0,43.513341876,52.539744,11.0938827011,6.23962270106,4.83426,0.02
 02/16  02:00:00,122.577274406,5.06129387497,0.0,0.0,43.513341876,52.539744,26.1805017833,12.7236097545,4.83426,8.6226320288
 02/16  03:00:00,127.572131707,10.0684860903,0.0,0.0,43.513341876,52.539744,21.4080238008,16.5537638008,4.83426,0.02
 02/16  04:00:00,129.570451638,12.0311844953,0.0,0.0,43.513341876,52.539744,36.3114977755,31.4572377755,4.83426,0.02
 02/16  05:00:00,129.853114247,11.906163641,0.0,0.0,43.513341876,52.539744,49.5678842323,36.1111147128,4.83426,8.6225095195
 02/16  06:00:00,135.906480253,17.9242320668,0.0,0.0,43.513341876,52.539744,72.4813062752,67.6270462752,4.83426,0.02
 02/16  07:00:00,196.613750062,72.6987847313,0.0,0.0,43.513341876,53.238744,2995.65132791,2990.79706791,4.83426,0.02
 02/16  08:00:00,354.740086039,72.6987847313,0.0,0.0,220.879908,53.238744,2539.52684273,2499.4178222,4.83426,35.2747605358
 02/16  09:00:00,446.440496259,72.6987847313,0.0,0.0,220.879908,145.652643033,2244.59997027,2172.76324647,36.25695,35.5797738074
 02/16  10:00:00,446.393456494,72.6987847313,0.0,0.0,220.879908,145.652643033,2097.65870467,2016.35838218,36.25695,45.0433724913
 02/16  11:00:00,452.317180252,72.6987847313,0.0,0.0,220.879908,151.653867033,1995.13506463,1892.63253991,48.3426,54.1599247276
 02/16  12:00:00,453.327663104,72.6987847313,0.0,0.0,220.879908,151.653867033,1862.61676316,1756.75644365,48.3426,57.517719513
 02/16  13:00:00,452.242198124,72.6987847313,0.0,0.0,220.879908,151.653867033,1750.83190177,1641.91768379,48.3426,60.5716179827
 02/16  14:00:00,446.218228149,72.6987847313,0.0,0.0,220.879908,145.652643033,1633.26965646,1545.26963332,24.1713,63.8287231441
 02/16  15:00:00,446.183783956,72.6987847313,0.0,0.0,220.879908,145.652643033,1543.26696687,1465.01447831,24.1713,54.0811885582
 02/16  16:00:00,438.321748335,72.6987847313,0.0,0.0,220.879908,137.835547516,1454.75630114,1395.73400692,4.83426,54.1880342161
 02/16  17:00:00,433.310054145,72.6987847313,0.0,0.0,220.879908,133.019064,1334.98723938,1294.35076897,4.83426,35.8022104045
 02/16  18:00:00,362.550881289,72.6987847313,0.0,0.0,220.879908,53.238744,1498.50024943,1448.91298881,4.83426,44.753000619
 02/16  19:00:00,371.546184368,72.6987847313,0.0,0.0,220.879908,53.238744,1593.61251891,1534.83765939,4.83426,53.9405995219
 02/16  20:00:00,371.964916807,72.6987847313,0.0,0.0,220.879908,53.238744,1608.10912307,1594.56704949,4.83426,8.70781357631
 02/16  21:00:00,371.947629548,72.6987847313,0.0,0.0,220.879908,53.238744,1654.49648658,1632.29343558,4.83426,17.3687909985
 02/16  22:00:00,119.050848482,1.46730575541,0.0,0.0,43.513341876,52.539744,15.1261914648,1.59642450541,4.83426,8.69550695942
 02/16  23:00:00,118.8104057,1.39743405278,0.0,0.0,43.513341876,52.539744,16.047889654,2.56115341678,4.83426,8.65247623719
 02/16  24:00:00,122.179941886,3.62629253804,0.0,0.0,43.513341876,52.539744,10.7342647912,5.88000479123,4.83426,0.02
 02/17  01:00:00,122.211255003,4.71193536178,0.0,0.0,43.513341876,52.539744,19.8740621418,6.41715685038,4.83426,8.62264529145
 02/17  02:00:00,121.905618125,4.39839361317,0.0,0.0,43.513341876,52.539744,15.5764135893,10.7221535893,4.83426,0.02
 02/17  03:00:00,125.70217558,8.19688067196,0.0,0.0,43.513341876,52.539744,20.2583786693,15.4041186693,4.83426,0.02
 02/17  04:00:00,126.667827034,9.15059176342,0.0,0.0,43.513341876,52.539744,38.1403735172,24.6834937369,4.83426,8.62261978037
 02/17  05:00:00,131.326242357,11.6818259821,0.0,0.0,43.513341876,52.539744,33.8483311204,28.9940711204,4.83426,0.02
 02/17  06:00:00,135.529447172,16.2096085073,0.0,0.0,43.513341876,52.539744,47.8026459632,42.9483859632,4.83426,0.02
 02/17  07:00:00,197.045624301,72.6987847313,0.0,0.0,43.513341876,53.238744,2787.28711849,2773.83050101,4.83426,8.62235747854
 02/17  08:00:00,354.43641319,72.6987847313,0.0,0.0,220.879908,53.238744,2293.01801929,2261.72387204,4.83426,26.459887248
 02/17  09:00:00,446.348095642,72.6987847313,0.0,0.0,220.879908,145.652643033,2055.81096732,1983.97766037,36.25695,35.5763569535
 02/17  10:00:00,446.329123959,72.6987847313,0.0,0.0,220.879908,145.652643033,1956.35864665,1867.003169,36.25695,53.0985276504
 02/17  11:00:00,452.296646443,72.6987847313,0.0,0.0,220.879908,151.653867033,1857.28104627,1762.84964545,48.3426,46.0888008136
 02/17  12:00:00,453.301877031,72.6987847313,0.0,0.0,220.879908,151.653867033,1767.76192937,1655.9427778,48.3426,63.4765515681
 02/17  13:00:00,452.243485324,72.6987847313,0.0,0.0,220.879908,151.653867033,1672.46764643,1569.53984477,48.3426,54.5852016599
 02/17  14:00:00,446.256243157,72.6987847313,0.0,0.0,220.879908,145.652643033,1627.71827451,1539.71689919,24.1713,63.8300753193
 02/17  15:00:00,446.218392409,72.6987847313,0.0,0.0,220.879908,145.652643033,1569.35497812,1491.10031958,24.1713,54.0833585452
 02/17  16:00:00,438.347915117,72.6987847313,0.0,0.0,220.879908,137.835547516,1490.65153413,1431.62721224,4.83426,54.1900618837
 02/17  17:00:00,433.318623335,72.6987847313,0.0,0.0,220.879908,133.019064,1390.81450723,1350.17644319,4.83426,35.8038040433
 02/17  18:00:00,362.558491053,72.6987847313,0.0,0.0,220.879908,53.238744,1529.95463764,1480.37142476,4.83426,44.7489528823
 02/17  19:00:00,371.552321244,72.6987847313,0.0,0.0,220.879908,53.238744,1610.86439453,1552.08757603,4.83426,53.9425584975
 02/17  20:00:00,371.542359137,72.6987847313,0.0,0.0,220.879908,53.238744,1637.91302623,1624.37055062,4.83426,8.70821561226
 02/17  21:00:00,371.550543219,72.6987847313,0.0,0.0,220.879908,53.238744,1681.92833107,1659.72451448,4.83426,17.3695565877
 02/17  22:00:00,118.752076858,1.46730575541,0.0,0.0,43.513341876,52.539744,14.7866888847,1.25706448926,4.83426,8.69536439545
 02/17  23:00:00,118.817508416,1.39743405278,0.0,0.0,43.513341876,52.539744,15.1025530927,1.61633646852,4.83426,8.65195662422
 02/17  24:00:00,120.290279354,1.74679256597,0.0,0.0,43.513341876,52.539744,8.32902723325,3.47476723325,4.83426,0.02
 02/18  01:00:00,121.101481999,3.60838415575,0.0,0.0,43.513341876,52.539744,9.17348718559,4.31922718559,4.83426,0.02
 02/18  02:00:00,122.560025446,5.06129387497,0.0,0.0,43.513341876,52.539744,21.065161299,7.61681009583,4.83426,8.61409120313
 02/18  03:00:00,121.532398486,4.04903509998,0.0,0.0,43.513341876,52.539744,11.6136997923,6.7594397923,4.83426,0.02
 02/18  04:00:00,122.558379404,5.06129387497,0.0,0.0,43.513341876,52.539744,17.0212528387,12.1669928387,4.83426,0.02
 02/18  05:00:00,124.337361789,6.4251341751,0.0,0.0,43.513341876,52.539744,18.2809986526,13.4267386526,4.83426,0.02
 02/18  06:00:00,126.92487157,9.02145900018,0.0,0.0,43.513341876,52.539744,35.8525605764,22.4043023966,4.83426,8.61399817987
 02/18  07:00:00,126.720352175,8.80123325023,0.0,0.0,43.513341876,52.539744,28.5508113401,23.6965513401,4.83426,0.02
 02/18  08:00:00,106.516863502,6.64535992506,0.0,0.0,43.513341876,52.539744,27.9840421679,23.1297821679,4.83426,0.02
 02/18  09:00:00,103.907494346,4.04903509998,0.0,0.0,43.513341876,52.539744,17.8663067127,13.0120467127,4.83426,0.02
 02/18  10:00:00,104.955498529,5.06129387497,0.0,0.0,43.513341876,52.539744,17.5316286517,12.6773686517,4.83426,0.02
 02/18  11:00:00,103.589219069,3.71758496908,0.0,0.0,43.513341876,52.539744,38.1306540587,7.09035139518,4.83426,26.2060426635
 02/18  12:00:00,103.532623997,2.72323457638,0.0,0.0,43.513341876,52.539744,9.40612972398,4.55186972398,4.83426,0.02
 02/18  13:00:00,100.884067538,1.04807553958,0.0,0.0,43.513341876,52.539744,15.0776618463,1.57692051361,4.83426,8.66648133269
 02/18  14:00:00,100.631661753,0.698717026388,0.0,0.0,43.513341876,52.539744,14.2235471322,0.731740493671,4.83426,8.65754663854
 02/18  15:00:00,99.9618884742,0.0,0.0,0.0,43.513341876,52.539744,13.4915759988,0.0,4.83426,8.65731599881
 02/18  16:00:00,99.9363683261,0.0,0.0,0.0,43.513341876,52.539744,13.4913459933,0.0,4.83426,8.65708599332
 02/18  17:00:00,99.7368363364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  18:00:00,108.681435634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
