Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  19:00:00,117.623688145,0.0,0.0,0.0,43.513341876,52.539744,13.4483414244,0.0,4.83426,8.6140814244
 02/18  20:00:00,119.079702963,1.04807553958,0.0,0.0,43.513341876,52.539744,5.53102307198,0.676763071983,4.83426,0.02
 02/18  21:00:00,119.038494695,1.04807553958,0.0,0.0,43.513341876,52.539744,5.62323078407,0.76897078407,4.83426,0.02
 02/18  22:00:00,122.536798472,4.72984374407,0.0,0.0,43.513341876,52.539744,45.707388009,5.45921481922,4.83426,35.4139131898
 02/18  23:00:00,121.523149936,4.04903509998,0.0,0.0,43.513341876,52.539744,11.3938731176,6.53961311759,4.83426,0.02
 02/18  24:00:00,123.509094372,5.06129387497,0.0,0.0,43.513341876,52.539744,15.5854726365,10.7312126365,4.83426,0.02
 02/19  01:00:00,121.510301119,4.04903509998,0.0,0.0,43.513341876,52.539744,15.4375937302,10.5833337302,4.83426,0.02
 02/19  02:00:00,122.509276919,5.06129387497,0.0,0.0,43.513341876,52.539744,23.0156342933,18.1613742933,4.83426,0.02
 02/19  03:00:00,121.482102675,4.04903509998,0.0,0.0,43.513341876,52.539744,32.2085480814,18.7603218625,4.83426,8.61396621895
 02/19  04:00:00,122.514387022,5.06129387497,0.0,0.0,43.513341876,52.539744,37.4070846044,32.5528246044,4.83426,0.02
 02/19  05:00:00,126.671897689,8.80123325023,0.0,0.0,43.513341876,52.539744,36.7813676931,31.9271076931,4.83426,0.02
 02/19  06:00:00,126.50048421,8.62544248766,0.0,0.0,43.513341876,52.539744,58.0868599571,53.2325999571,4.83426,0.02
 02/19  07:00:00,132.696921484,17.7992112124,0.0,0.0,43.513341876,52.539744,63.509489912,50.061111129,4.83426,8.61411878305
 02/19  08:00:00,108.074530635,8.22942597514,0.0,0.0,43.513341876,52.539744,54.7847469664,49.9304869664,4.83426,0.02
 02/19  09:00:00,103.87456674,4.04903509998,0.0,0.0,43.513341876,52.539744,34.0698857771,29.2156257771,4.83426,0.02
 02/19  10:00:00,104.924862253,5.06129387497,0.0,0.0,43.513341876,52.539744,31.5382262479,26.6839662479,4.83426,0.02
 02/19  11:00:00,103.890254251,4.04903509998,0.0,0.0,43.513341876,52.539744,38.2097953592,15.8984399709,4.83426,17.4770953883
 02/19  12:00:00,105.484516451,4.71193536178,0.0,0.0,43.513341876,52.539744,26.4529954404,12.9523120557,4.83426,8.66642338466
 02/19  13:00:00,103.136055512,3.35031807359,0.0,0.0,43.513341876,52.539744,18.9840565945,5.48378025123,4.83426,8.66601634323
 02/19  14:00:00,99.8661702673,0.0,0.0,0.0,43.513341876,52.539744,13.5007870595,0.0,4.83426,8.66652705951
 02/19  15:00:00,99.9152255056,0.0,0.0,0.0,43.513341876,52.539744,13.4919445415,0.0,4.83426,8.65768454146
 02/19  16:00:00,99.9048798101,0.0,0.0,0.0,43.513341876,52.539744,13.4917108982,0.0,4.83426,8.65745089822
 02/19  17:00:00,99.6879591572,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,108.622930876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,117.564646115,0.0,0.0,0.0,43.513341876,52.539744,13.4482267447,0.0,4.83426,8.61396674472
 02/19  20:00:00,117.964457923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  21:00:00,119.537069894,1.60493391439,0.0,0.0,43.513341876,52.539744,6.865663,2.011403,4.83426,0.02
 02/19  22:00:00,122.809135198,5.06129387497,0.0,0.0,43.513341876,52.539744,52.6824682579,12.4306411258,4.83426,35.4175671321
 02/19  23:00:00,121.462334742,4.04903509998,0.0,0.0,43.513341876,52.539744,21.2899490367,16.4356890367,4.83426,0.02
 02/19  24:00:00,123.473732744,5.06129387497,0.0,0.0,43.513341876,52.539744,29.360437608,24.506177608,4.83426,0.02
 02/20  01:00:00,121.473483405,4.04903509998,0.0,0.0,43.513341876,52.539744,34.3116314999,29.4573714999,4.83426,0.02
 02/20  02:00:00,122.497989685,5.06129387497,0.0,0.0,43.513341876,52.539744,54.6987566082,41.2504122946,4.83426,8.61408431365
 02/20  03:00:00,132.42519814,14.979493177,0.0,0.0,43.513341876,52.539744,57.7847214738,52.9304614738,4.83426,0.02
 02/20  04:00:00,128.856018642,11.3975580753,0.0,0.0,43.513341876,52.539744,69.5458949237,64.6916349237,4.83426,0.02
 02/20  05:00:00,135.691945692,17.7992112124,0.0,0.0,43.513341876,52.539744,79.3288612544,74.4746012544,4.83426,0.02
 02/20  06:00:00,135.73379266,17.8610303573,0.0,0.0,43.513341876,52.539744,85.0601116126,80.2058516126,4.83426,0.02
 02/20  07:00:00,144.322024253,29.3937005145,0.0,0.0,43.513341876,52.539744,108.140085786,94.6917138833,4.83426,8.61411190282
 02/20  08:00:00,106.48477171,6.64535992506,0.0,0.0,43.513341876,52.539744,69.0843391297,64.2300791297,4.83426,0.02
 02/20  09:00:00,103.890322506,4.04903509998,0.0,0.0,43.513341876,52.539744,48.3610265674,43.5067665674,4.83426,0.02
 02/20  10:00:00,104.965719289,5.06129387497,0.0,0.0,43.513341876,52.539744,36.7216991623,31.8674391623,4.83426,0.02
 02/20  11:00:00,103.957345517,4.04903509998,0.0,0.0,43.513341876,52.539744,32.7520162617,19.2951456781,4.83426,8.62261058355
 02/20  12:00:00,105.305204343,4.48739408802,0.0,0.0,43.513341876,52.539744,18.0365031618,13.1822431618,4.83426,0.02
 02/20  13:00:00,100.872058676,0.990811656022,0.0,0.0,43.513341876,52.539744,6.70778494397,1.85352494397,4.83426,0.02
 02/20  14:00:00,99.9691659564,0.0,0.0,0.0,43.513341876,52.539744,13.4568731922,0.0,4.83426,8.62261319216
 02/20  15:00:00,99.995762499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  16:00:00,99.969073244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  17:00:00,99.7569588759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  18:00:00,108.685112238,0.0,0.0,0.0,43.513341876,52.539744,13.4483378087,0.0,4.83426,8.61407780874
 02/20  19:00:00,117.609069042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  20:00:00,118.033977468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/20  21:00:00,118.328853719,0.349358513194,0.0,0.0,43.513341876,52.539744,5.4157927895,0.561532789499,4.83426,0.02
 02/20  22:00:00,121.241379944,3.5132440338,0.0,0.0,43.513341876,52.539744,11.5670956721,6.71283567214,4.83426,0.02
 02/20  23:00:00,121.581443131,4.16208360422,0.0,0.0,43.513341876,52.539744,25.3443986389,11.896032975,4.83426,8.61410566389
 02/20  24:00:00,123.022550437,4.61679523983,0.0,0.0,43.513341876,52.539744,20.0003156638,15.1460556638,4.83426,0.02
 02/21  01:00:00,121.9210027,4.49353373512,0.0,0.0,43.513341876,52.539744,25.6343014811,20.7800414811,4.83426,0.02
 02/21  02:00:00,122.035874044,4.61679523983,0.0,0.0,43.513341876,52.539744,38.6118600195,25.1552960931,4.83426,8.62230392644
 02/21  03:00:00,121.920478537,4.49353373512,0.0,0.0,43.513341876,52.539744,40.0147747869,35.1605147869,4.83426,0.02
 02/21  04:00:00,122.04292878,4.61679523983,0.0,0.0,43.513341876,52.539744,42.2439743498,37.3897143498,4.83426,0.02
 02/21  05:00:00,133.972542812,14.4038693691,0.0,0.0,43.513341876,52.539744,65.8155177568,52.3586728562,4.83426,8.62258490061
 02/21  06:00:00,128.27783174,9.05218018006,0.0,0.0,43.513341876,52.539744,57.993948534,53.139688534,4.83426,0.02
 02/21  07:00:00,193.705365988,72.6987847313,0.0,0.0,43.513341876,53.238744,2657.08465418,2652.23039418,4.83426,0.02
 02/21  08:00:00,354.327416879,72.6987847313,0.0,0.0,220.879908,53.238744,1824.79963975,1793.50122936,4.83426,26.4641503922
 02/21  09:00:00,446.207674303,72.6987847313,0.00174475889176,0.0,220.879908,145.652643033,1514.5683819,1433.85064842,36.25695,44.4607834867
 02/21  10:00:00,445.765473973,72.6987847313,0.0021320596863,0.0,220.879908,145.652643033,1302.83740309,1221.52214092,36.25695,45.0583121748
 02/21  11:00:00,450.798162552,72.6987847313,0.00141371342709,0.0,220.879908,151.653867033,1139.05341967,1036.56644241,48.3426,54.1443772633
 02/21  12:00:00,451.60637959,72.8154428919,0.0,0.0,220.879908,151.653867033,1021.81109567,919.071445505,48.3426,54.3970501696
 02/21  13:00:00,451.326930867,73.4593617231,0.0,0.0,220.879908,151.653867033,1023.08016976,911.046753541,48.3426,63.6908162141
 02/21  14:00:00,445.773146672,73.7305801168,0.0,0.0,220.879908,145.652643033,1049.51014315,961.507966235,24.1713,63.8308769135
 02/21  15:00:00,445.309574849,73.2977257312,0.0,0.0,220.879908,145.652643033,1028.43482228,959.19134622,24.1713,45.072176062
 02/21  16:00:00,437.308056784,73.085785456,0.0,0.0,220.879908,137.835547516,994.104298832,935.060689007,4.83426,54.2093498254
 02/21  17:00:00,431.955517112,72.6991292201,0.0,0.0,220.879908,133.019064,900.157073966,850.569875733,4.83426,44.7529382331
 02/21  18:00:00,358.232958532,72.6987847313,0.0,0.0,220.879908,53.238744,997.882874478,948.300877992,4.83426,44.7477364867
 02/21  19:00:00,370.367234806,72.6987847313,0.0,0.0,220.879908,53.238744,1044.71237853,994.929426927,4.83426,44.9486916023
 02/21  20:00:00,370.663446301,72.6987847313,0.0,0.0,220.879908,53.238744,1072.62503147,1050.39635396,4.83426,17.3944175119
 02/21  21:00:00,370.811507783,72.6987847313,0.0,0.0,220.879908,53.238744,1086.46878504,1072.94045999,4.83426,8.69406504696
 02/21  22:00:00,117.340613837,0.0,0.0,0.0,43.513341876,52.539744,22.2034932681,0.0,4.83426,17.3692332681
 02/21  23:00:00,117.430147755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/21  24:00:00,118.520473765,0.0,0.0,0.0,43.513341876,52.539744,13.4726598801,0.0,4.83426,8.63839988009
 02/22  01:00:00,117.488935296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  02:00:00,117.489418129,0.0,0.0,0.0,43.513341876,52.539744,13.4568079119,0.0,4.83426,8.62254791194
 02/22  03:00:00,117.483454275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  04:00:00,118.177868852,0.698717026388,0.0,0.0,43.513341876,52.539744,5.00223151071,0.147971510709,4.83426,0.02
 02/22  05:00:00,119.300606229,1.39743405278,0.0,0.0,43.513341876,52.539744,13.7263732252,0.269600249667,4.83426,8.62251297556
 02/22  06:00:00,118.925526039,1.04807553958,0.0,0.0,43.513341876,52.539744,5.08846899418,0.234208994182,4.83426,0.02
 02/22  07:00:00,191.000897772,72.6987847313,0.0,0.0,43.513341876,53.238744,1697.36668743,1692.51242743,4.83426,0.02
 02/22  08:00:00,352.993193605,72.6987847313,0.0,0.0,220.879908,53.238744,1482.26692685,1450.96871741,4.83426,26.4639494321
 02/22  09:00:00,445.172466359,72.6987847313,0.00157468842814,0.0,220.879908,145.652643033,1278.76611925,1198.04620132,36.25695,44.4629679352
 02/22  10:00:00,445.412029572,72.6987847313,0.0,0.0,220.879908,145.652643033,1263.99532586,1182.68087529,36.25695,45.057500574
 02/22  11:00:00,451.868100735,72.6987847313,0.00123861827169,0.0,220.879908,151.653867033,1313.0724362,1210.58757071,48.3426,54.1422654889
 02/22  12:00:00,453.226040179,72.6987847313,0.0,0.0,220.879908,151.653867033,1301.8008812,1199.06375029,48.3426,54.3945309132
 02/22  13:00:00,451.945024182,72.6987847313,0.0,0.0,220.879908,151.653867033,1251.87666469,1139.84401303,48.3426,63.6900516555
 02/22  14:00:00,445.893796669,72.6987847313,0.0,0.0,220.879908,145.652643033,1253.76761591,1165.76827144,24.1713,63.8280444768
 02/22  15:00:00,446.121180934,72.6987847313,0.0,0.0,220.879908,145.652643033,1249.0339953,1179.78869144,24.1713,45.0740038506
 02/22  16:00:00,438.340532281,72.6987847313,0.0,0.0,220.879908,137.835547516,1208.82247661,1149.78139577,4.83426,54.2068208419
 02/22  17:00:00,433.284944354,72.6987847313,0.0,0.0,220.879908,133.019064,1101.20944912,1051.62203092,4.83426,44.7531581955
 02/22  18:00:00,359.494039546,72.6987847313,0.0,0.0,220.879908,53.238744,1216.19127657,1166.60438822,4.83426,44.7526283468
 02/22  19:00:00,371.46313272,72.6987847313,0.0,0.0,220.879908,53.238744,1273.83192826,1224.04963763,4.83426,44.9480306261
 02/22  20:00:00,371.869393902,72.6987847313,0.0,0.0,220.879908,53.238744,1297.71016127,1275.48219572,4.83426,17.3937055509
 02/22  21:00:00,371.847792432,72.6987847313,0.0,0.0,220.879908,53.238744,1346.83441964,1333.30487581,4.83426,8.69528383588
 02/22  22:00:00,117.609037556,0.0,0.0,0.0,43.513341876,52.539744,22.2032813454,0.0,4.83426,17.3690213454
 02/22  23:00:00,117.415238803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/22  24:00:00,119.746952752,1.22275479618,0.0,0.0,43.513341876,52.539744,13.752659598,0.279027219332,4.83426,8.63937237865
 02/23  01:00:00,119.238097899,1.74679256597,0.0,0.0,43.513341876,52.539744,5.24009439264,0.38583439264,4.83426,0.02
 02/23  02:00:00,118.886021791,1.39743405278,0.0,0.0,43.513341876,52.539744,5.27739255157,0.423132551566,4.83426,0.02
 02/23  03:00:00,121.149994245,3.66269280915,0.0,0.0,43.513341876,52.539744,14.7235688646,1.26672495466,4.83426,8.62258390991
 02/23  04:00:00,122.198181054,4.71193536178,0.0,0.0,43.513341876,52.539744,7.27427519167,2.42001519167,4.83426,0.02
 02/23  05:00:00,123.891900947,5.98245966325,0.0,0.0,43.513341876,52.539744,10.0885000481,5.23424004805,4.83426,0.02
 02/23  06:00:00,128.15089515,10.2561665371,0.0,0.0,43.513341876,52.539744,22.6755237622,9.21871217225,4.83426,8.62255158992
 02/23  07:00:00,192.704855782,72.6987847313,0.0,0.0,43.513341876,53.238744,2535.22083415,2530.36657415,4.83426,0.02
 02/23  08:00:00,354.140035151,72.6987847313,0.0,0.0,220.879908,53.238744,2188.12072549,2156.82391392,4.83426,26.4625515716
 02/23  09:00:00,446.209653814,72.6987847313,0.0,0.0,220.879908,145.652643033,1880.33318817,1800.96836699,36.25695,43.1078711731
 02/23  10:00:00,446.203572294,72.6987847313,0.0,0.0,220.879908,145.652643033,1720.95107759,1638.26400838,36.25695,46.430119218
 02/23  11:00:00,452.186186236,72.6987847313,0.0,0.0,220.879908,151.653867033,1641.79104648,1539.30967893,48.3426,54.1387675483
 02/23  12:00:00,453.217904857,72.7099725956,0.0,0.0,220.879908,151.653867033,1543.17736786,1440.44443295,48.3426,54.3903349086
 02/23  13:00:00,452.312812066,72.8509144937,0.0,0.0,220.879908,151.653867033,1476.04533321,1364.0107518,48.3426,63.6919814148
 02/23  14:00:00,446.500919877,73.0125581502,0.0,0.0,220.879908,145.652643033,1441.61567742,1353.61337067,24.1713,63.8310067547
 02/23  15:00:00,446.357446561,72.8880788694,0.0,0.0,220.879908,145.652643033,1414.88289122,1345.63178161,24.1713,45.0798096092
 02/23  16:00:00,438.352493154,72.7449187834,0.0,0.0,220.879908,137.835547516,1354.26001857,1295.22318571,4.83426,54.2025728677
 02/23  17:00:00,433.263402282,72.6987847313,0.0,0.0,220.879908,133.019064,1241.24790828,1191.66386631,4.83426,44.7497819725
 02/23  18:00:00,359.472982837,72.6987847313,0.0,0.0,220.879908,53.238744,1346.46086513,1296.87640589,4.83426,44.7501992369
 02/23  19:00:00,371.439954556,72.6987847313,0.0,0.0,220.879908,53.238744,1368.56169411,1318.7783967,4.83426,44.9490374043
 02/23  20:00:00,371.856112925,72.6987847313,0.0,0.0,220.879908,53.238744,1403.32652525,1381.09611963,4.83426,17.3961456252
 02/23  21:00:00,371.841927688,72.6987847313,0.0,0.0,220.879908,53.238744,1454.62941919,1441.10048511,4.83426,8.69467407886
 02/23  22:00:00,117.586723017,0.0,0.0,0.0,43.513341876,52.539744,13.5293509233,0.0,4.83426,8.69509092333
 02/23  23:00:00,119.153642686,1.74679256597,0.0,0.0,43.513341876,52.539744,13.9488548082,0.462191165687,4.83426,8.6524036425
 02/23  24:00:00,119.932070583,1.39743405278,0.0,0.0,43.513341876,52.539744,13.9245853946,0.450921029266,4.83426,8.63940436537
 02/24  01:00:00,120.200573016,2.7060252512,0.0,0.0,43.513341876,52.539744,6.07785916761,1.22359916761,4.83426,0.02
 02/24  02:00:00,121.76159167,4.26743672663,0.0,0.0,43.513341876,52.539744,6.93575942952,2.08149942952,4.83426,0.02
 02/24  03:00:00,122.348163276,4.84289224832,0.0,0.0,43.513341876,52.539744,18.893658652,5.43684864352,4.83426,8.62255000849
 02/24  04:00:00,125.248088714,7.75238203682,0.0,0.0,43.513341876,52.539744,13.0495842372,8.19532423719,4.83426,0.02
 02/24  05:00:00,131.772969975,12.1295960787,0.0,0.0,43.513341876,52.539744,23.7879051559,18.9336451559,4.83426,0.02
 02/24  06:00:00,137.002085767,17.700799629,0.0,0.0,43.513341876,52.539744,37.0826685366,23.6270202324,4.83426,8.62138830423
 02/24  07:00:00,194.015537136,72.6987847313,0.0,0.0,43.513341876,53.238744,3020.39839296,3015.54413296,4.83426,0.02
 02/24  08:00:00,354.464495197,72.6987847313,0.0,0.0,220.879908,53.238744,2614.33324912,2583.03772279,4.83426,26.4612663386
 02/24  09:00:00,446.347972794,72.6987847313,0.0,0.0,220.879908,145.652643033,2348.8871512,2277.05543767,36.25695,35.5747635292
 02/24  10:00:00,446.35234945,72.6987847313,0.0,0.0,220.879908,145.652643033,2265.31600657,2174.99433856,36.25695,54.0647180087
 02/24  11:00:00,452.306833983,72.6987847313,0.0,0.0,220.879908,151.653867033,2171.1782401,2068.70228363,48.3426,54.1333564783
 02/24  12:00:00,453.320567834,72.6987847313,0.0,0.0,220.879908,151.653867033,2074.38739478,1971.66063734,48.3426,54.3841574436
 02/24  13:00:00,452.250680441,72.6987847313,0.0,0.0,220.879908,151.653867033,2030.70756152,1918.67109745,48.3426,63.6938640775
 02/24  14:00:00,446.251064176,72.6987847313,0.0,0.0,220.879908,145.652643033,1966.15432516,1883.60133318,24.1713,58.3816919802
 02/24  15:00:00,446.219160937,72.6987847313,0.0,0.0,220.879908,145.652643033,1912.60972651,1837.97819263,24.1713,50.4602338763
 02/24  16:00:00,438.3572685,72.6987847313,0.0,0.0,220.879908,137.835547516,1862.81015942,1803.77652469,4.83426,54.1993747367
 02/24  17:00:00,433.37499848,72.6987847313,0.0,0.0,220.879908,133.019064,1829.7163679,1780.13111618,4.83426,44.7509917189
 02/24  18:00:00,359.663359092,72.6987847313,0.0,0.0,220.879908,53.238744,2044.56073435,1994.98466576,4.83426,44.7418085911
 02/24  19:00:00,371.670554127,72.6987847313,0.0,0.0,220.879908,53.238744,2165.9515685,2116.16701342,4.83426,44.9502950812
 02/24  20:00:00,371.68210559,72.6987847313,0.0,0.0,220.879908,53.238744,2225.27891335,2203.05015303,4.83426,17.3945003216
 02/24  21:00:00,371.721349531,72.6987847313,0.0,0.0,220.879908,53.238744,2289.10796053,2275.57984886,4.83426,8.69385166458
 02/24  22:00:00,118.88096996,1.60704916069,0.0,0.0,43.513341876,52.539744,18.8580229123,5.32846493527,4.83426,8.695297977
 02/24  23:00:00,121.47430417,4.04903509998,0.0,0.0,43.513341876,52.539744,22.5171146123,9.03049164151,4.83426,8.65236297078
 02/24  24:00:00,127.160252226,8.54623918515,0.0,0.0,43.513341876,52.539744,37.6297408299,24.1559561532,4.83426,8.63952467665
 02/25  01:00:00,131.863945043,14.3013036952,0.0,0.0,43.513341876,52.539744,43.8285914809,38.9743314809,4.83426,0.02
 02/25  02:00:00,136.948254497,19.3057307815,0.0,0.0,43.513341876,52.539744,78.3419911024,73.4877311024,4.83426,0.02
 02/25  03:00:00,151.425499097,33.7973402876,0.0,0.0,43.513341876,52.539744,95.7849442136,90.9306842136,4.83426,0.02
 02/25  04:00:00,157.099843617,39.3927505794,0.0,0.0,43.513341876,52.539744,136.450157158,131.595897158,4.83426,0.02
 02/25  05:00:00,161.662210553,43.5358020161,0.0,0.0,43.513341876,52.539744,161.551969023,148.103615648,4.83426,8.6140933756
 02/25  06:00:00,159.65955578,41.4944631904,0.0,0.0,43.513341876,52.539744,183.215353698,178.361093698,4.83426,0.02
 02/25  07:00:00,160.326292863,45.1388368891,0.0,0.0,43.513341876,52.539744,191.649856542,186.795596542,4.83426,0.02
 02/25  08:00:00,128.403078048,28.3094267348,0.0,0.0,43.513341876,52.539744,150.167164478,145.312904478,4.83426,0.02
 02/25  09:00:00,112.472112671,12.4514686003,0.0,0.0,43.513341876,52.539744,113.58042704,100.133675187,4.83426,8.61249185303
 02/25  10:00:00,113.995195371,13.9579881695,0.0,0.0,43.513341876,52.539744,101.320733836,96.4664738359,4.83426,0.02
 02/25  11:00:00,113.88824334,13.9342509828,0.0,0.0,43.513341876,52.539744,87.482201947,65.1704310969,4.83426,17.4775108502
 02/25  12:00:00,112.352624622,11.4866841988,0.0,0.0,43.513341876,52.539744,71.1046677689,57.6041741092,4.83426,8.66623365966
 02/25  13:00:00,103.861765044,4.04903509998,0.0,0.0,43.513341876,52.539744,47.1311596543,33.6315353649,4.83426,8.66536428943
 02/25  14:00:00,104.934134935,5.06129387497,0.0,0.0,43.513341876,52.539744,45.2637067205,31.7717944274,4.83426,8.65765229319
 02/25  15:00:00,103.9220667,4.04903509998,0.0,0.0,43.513341876,52.539744,28.3734035375,23.5191435375,4.83426,0.02
 02/25  16:00:00,104.912806309,5.06129387497,0.0,0.0,43.513341876,52.539744,42.9449510429,29.4529675509,4.83426,8.65772349206
 02/25  17:00:00,103.692160463,4.04903509998,0.0,0.0,43.513341876,52.539744,42.8232930396,29.3749357615,4.83426,8.61409727815
 02/25  18:00:00,110.699554048,5.06129387497,0.0,0.0,43.513341876,52.539744,50.8168023622,45.9625423622,4.83426,0.02
 02/25  19:00:00,133.804029896,16.2151451623,0.0,0.0,43.513341876,52.539744,58.9796249861,54.1253649861,4.83426,0.02
 02/25  20:00:00,133.769996495,15.722340024,0.0,0.0,43.513341876,52.539744,83.6144256459,78.7601656459,4.83426,0.02
 02/25  21:00:00,132.849250473,14.8336464476,0.0,0.0,43.513341876,52.539744,84.3298554743,79.4755954743,4.83426,0.02
 02/25  22:00:00,150.89276133,32.9850280313,0.0,0.0,43.513341876,52.539744,184.629083805,144.380744738,4.83426,35.414079067
 02/25  23:00:00,152.737100156,35.1598701794,0.0,0.0,43.513341876,52.539744,156.611889122,151.757629122,4.83426,0.02
 02/25  24:00:00,154.061021762,35.4430811702,0.0,0.0,43.513341876,52.539744,181.244090915,176.389830915,4.83426,0.02
 02/26  01:00:00,150.677966117,33.0625745123,0.0,0.0,43.513341876,52.539744,184.080099434,170.631726832,4.83426,8.61411260195
 02/26  02:00:00,156.060001417,38.4042289911,0.0,0.0,43.513341876,52.539744,189.941279905,185.087019905,4.83426,0.02
 02/26  03:00:00,161.048244069,43.4155495255,0.0,0.0,43.513341876,52.539744,179.457552594,174.603292594,4.83426,0.02
 02/26  04:00:00,157.921911002,40.2521857892,0.0,0.0,43.513341876,52.539744,191.382529809,186.528269809,4.83426,0.02
 02/26  05:00:00,155.947456992,37.8716791313,0.0,0.0,43.513341876,52.539744,185.50699212,180.65273212,4.83426,0.02
 02/26  06:00:00,153.164513763,35.0779067545,0.0,0.0,43.513341876,52.539744,205.903996362,192.455637912,4.83426,8.61409844988
 02/26  07:00:00,156.024664815,43.9098103197,0.0,0.0,43.513341876,52.539744,192.675229793,187.820969793,4.83426,0.02
 02/26  08:00:00,127.619734951,27.6183165964,0.0,0.0,43.513341876,52.539744,146.102222356,141.247962356,4.83426,0.02
 02/26  09:00:00,109.428473366,9.48590383551,0.0,0.0,43.513341876,52.539744,104.252810779,99.3985507793,4.83426,0.02
 02/26  10:00:00,112.42597394,12.4752057871,0.0,0.0,43.513341876,52.539744,107.582054444,94.1252435577,4.83426,8.62255088641
 02/26  11:00:00,106.877311128,7.01459986481,0.0,0.0,43.513341876,52.539744,79.1875282194,56.8777760364,4.83426,17.4754921831
 02/26  12:00:00,108.309056725,7.53259784567,0.0,0.0,43.513341876,52.539744,59.1337197122,45.6332985029,4.83426,8.66616120927
 02/26  13:00:00,103.793369312,4.04903509998,0.0,0.0,43.513341876,52.539744,39.2758671459,25.7754623625,4.83426,8.66614478343
 02/26  14:00:00,104.875546743,5.06129387497,0.0,0.0,43.513341876,52.539744,36.4188489057,22.9186544137,4.83426,8.665934492
 02/26  15:00:00,103.085150744,3.27079437774,0.0,0.0,43.513341876,52.539744,21.3428240562,9.17263015185,4.83426,7.33593390432
 02/26  16:00:00,101.467793613,1.68952868241,0.0,0.0,43.513341876,52.539744,9.35334483117,3.17854143351,4.83426,1.34054339766
 02/26  17:00:00,100.970968359,1.39743405278,0.0,0.0,43.513341876,52.539744,15.4924662287,2.0442923841,4.83426,8.61391384464
 02/26  18:00:00,106.942736378,1.39743405278,0.0,0.0,43.513341876,52.539744,7.00651033902,2.15225033902,4.83426,0.02
 02/26  19:00:00,121.444205033,3.9367644631,0.0,0.0,43.513341876,52.539744,16.5122789172,11.6580189172,4.83426,0.02
 02/26  20:00:00,122.65365724,4.71193536178,0.0,0.0,43.513341876,52.539744,22.4699374797,17.6156774797,4.83426,0.02
 02/26  21:00:00,122.320235769,4.39839361317,0.0,0.0,43.513341876,52.539744,29.8110959463,24.9568359463,4.83426,0.02
 02/26  22:00:00,124.865051612,7.0880344369,0.0,0.0,43.513341876,52.539744,102.803109788,62.5542095662,4.83426,35.4146402213
 02/26  23:00:00,132.84180641,15.379493524,0.0,0.0,43.513341876,52.539744,86.038588099,81.184328099,4.83426,0.02
 02/26  24:00:00,141.378164957,22.8971356334,0.0,0.0,43.513341876,52.539744,112.21869394,107.36443394,4.83426,0.02
 02/27  01:00:00,147.028476711,29.5150417659,0.0,0.0,43.513341876,52.539744,134.519835354,121.063047983,4.83426,8.62252737148
 02/27  02:00:00,150.045333319,32.5021661957,0.0,0.0,43.513341876,52.539744,149.735445637,144.881185637,4.83426,0.02
 02/27  03:00:00,152.583101547,35.0149678985,0.0,0.0,43.513341876,52.539744,165.690129394,160.835869394,4.83426,0.02
 02/27  04:00:00,155.146841286,37.5650266277,0.0,0.0,43.513341876,52.539744,179.749650159,166.292837442,4.83426,8.62255271753
 02/27  05:00:00,153.532686981,35.5092286926,0.0,0.0,43.513341876,52.539744,172.823392608,167.969132608,4.83426,0.02
 02/27  06:00:00,151.519571461,33.490687784,0.0,0.0,43.513341876,52.539744,192.03761855,187.18335855,4.83426,0.02
 02/27  07:00:00,190.770702771,72.6987847313,0.0,0.0,43.513341876,53.238744,3030.4946186,3017.03783796,4.83426,8.62252064335
 02/27  08:00:00,355.519129466,72.6987847313,0.0,0.0,220.879908,53.238744,2398.77143116,2367.4752271,4.83426,26.4619440508
 02/27  09:00:00,446.487705203,72.6987847313,0.0,0.0,220.879908,145.652643033,1986.84406845,1915.01463276,36.25695,35.5724856885
 02/27  10:00:00,446.318867654,72.6987847313,0.0,0.0,220.879908,145.652643033,1757.71638306,1667.41406146,36.25695,54.0453715988
 02/27  11:00:00,452.222737024,72.6987847313,0.0,0.0,220.879908,151.653867033,1555.34541422,1461.89597047,48.3426,45.1068437536
 02/27  12:00:00,453.213170714,72.6987847313,0.0,0.0,220.879908,151.653867033,1392.53897829,1280.75735844,48.3426,63.4390198475
 02/27  13:00:00,452.160274206,72.6987847313,0.0,0.0,220.879908,151.653867033,1308.39677777,1205.47562455,48.3426,54.5785532248
 02/27  14:00:00,446.209857916,72.7435102477,0.0,0.0,220.879908,145.652643033,1275.95830196,1187.97599602,24.1713,63.8110059361
 02/27  15:00:00,446.119095611,72.9615290539,0.0,0.0,220.879908,145.652643033,1205.26076612,1127.01399306,24.1713,54.0754730628
 02/27  16:00:00,437.912473364,72.8846762167,0.0,0.0,220.879908,137.835547516,1114.34025905,1055.32681459,4.83426,54.1791844614
 02/27  17:00:00,432.86926892,72.6987847313,0.0,0.0,220.879908,133.019064,1016.73708947,975.686604383,4.83426,36.2162250897
 02/27  18:00:00,359.441789783,72.6987847313,0.0,0.0,220.879908,53.238744,1172.38182705,1123.22477039,4.83426,44.3227966507
 02/27  19:00:00,371.412299501,72.6987847313,0.0,0.0,220.879908,53.238744,1228.26333988,1169.49783112,4.83426,53.9312487576
 02/27  20:00:00,371.825156063,72.6987847313,0.0,0.0,220.879908,53.238744,1240.08503387,1226.54317888,4.83426,8.70759498612
 02/27  21:00:00,371.810450519,72.6987847313,0.0,0.0,220.879908,53.238744,1304.90110651,1282.69848569,4.83426,17.3683608236
 02/27  22:00:00,117.586795992,0.0,0.0,0.0,43.513341876,52.539744,13.5289035683,0.0,4.83426,8.69464356827
 02/27  23:00:00,117.385192566,0.0,0.0,0.0,43.513341876,52.539744,13.4857261955,0.0,4.83426,8.65146619548
 02/27  24:00:00,119.550763133,1.04807553958,0.0,0.0,43.513341876,52.539744,5.06801453148,0.21375453148,4.83426,0.02
 02/28  01:00:00,119.213840865,1.74679256597,0.0,0.0,43.513341876,52.539744,13.9808247043,0.524173365216,4.83426,8.62239133911
 02/28  02:00:00,118.86322394,1.39743405278,0.0,0.0,43.513341876,52.539744,5.40495191229,0.550691912289,4.83426,0.02
 02/28  03:00:00,122.308440392,4.83879915025,0.0,0.0,43.513341876,52.539744,6.83904238308,1.98478238308,4.83426,0.02
 02/28  04:00:00,121.518619682,4.04903509998,0.0,0.0,43.513341876,52.539744,16.7435837878,3.28679173186,4.83426,8.62253205594
 02/28  05:00:00,126.65168608,7.04137643758,0.0,0.0,43.513341876,52.539744,13.2201886153,8.3659286153,4.83426,0.02
 02/28  06:00:00,128.062891503,8.80123325023,0.0,0.0,43.513341876,52.539744,14.0273971709,9.17313717089,4.83426,0.02
 02/28  07:00:00,190.569531215,72.6987847313,0.0,0.0,43.513341876,53.238744,2605.33911702,2591.88257768,4.83426,8.62227934109
 02/28  08:00:00,354.125171039,72.6987847313,0.0,0.0,220.879908,53.238744,2068.35050528,2037.06003507,4.83426,26.4562102155
 02/28  09:00:00,446.175591858,72.6987847313,0.0,0.0,220.879908,145.652643033,1611.55478579,1539.72635662,36.25695,35.5714791626
 02/28  10:00:00,446.18258596,72.6987847313,0.00149281727909,0.0,220.879908,145.652643033,1445.55090205,1364.26111326,36.25695,45.032838792
 02/28  11:00:00,452.013681883,72.6987847313,0.00105006502638,0.0,220.879908,151.653867033,1325.88661419,1223.3984184,48.3426,54.1455957904
 02/28  12:00:00,452.128148515,72.6987847313,0.0,0.0,220.879908,151.653867033,1140.54490108,1037.80519573,48.3426,54.3971053473
 02/28  13:00:00,450.74016709,72.6987847313,0.0,0.0,220.879908,151.653867033,1089.26501036,977.253587173,48.3426,63.6688231847
 02/28  14:00:00,444.693083544,72.6987847313,0.0,0.0,220.879908,145.652643033,1076.31283786,988.328677737,24.1713,63.8128601186
 02/28  15:00:00,444.679754676,72.6987847313,0.0,0.0,220.879908,145.652643033,1063.05134631,988.270812661,24.1713,50.6092336518
 02/28  16:00:00,436.820388766,72.7000607712,0.0,0.0,220.879908,137.835547516,990.516396317,937.047477107,4.83426,48.6346592096
 02/28  17:00:00,431.760736361,72.6987847313,0.0,0.0,220.879908,133.019064,866.860137546,817.284782751,4.83426,44.7410947946
 02/28  18:00:00,358.630678039,72.6987847313,0.0,0.0,220.879908,53.238744,1083.21114341,1033.63547146,4.83426,44.7414119513
 02/28  19:00:00,371.411092948,72.6987847313,0.0,0.0,220.879908,53.238744,1170.24302285,1120.47160357,4.83426,44.9371592836
 02/28  20:00:00,371.394552779,72.6987847313,0.0,0.0,220.879908,53.238744,1200.46842931,1178.2393549,4.83426,17.3948144161
 02/28  21:00:00,371.408879662,72.6987847313,0.0,0.0,220.879908,53.238744,1286.72000935,1273.19148184,4.83426,8.69426750803
 02/28  22:00:00,117.301351867,0.0,0.0,0.0,43.513341876,52.539744,22.2035341655,0.0,4.83426,17.3692741655
 02/28  23:00:00,117.412138759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/28  24:00:00,118.526914495,0.0,0.0,0.0,43.513341876,52.539744,13.4735793555,0.0,4.83426,8.63931935547
 03/01  01:00:00,117.497132898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/01  02:00:00,118.578945118,1.04807553958,0.0,0.0,43.513341876,52.539744,13.6198159023,0.163017289932,4.83426,8.62253861238
 03/01  03:00:00,118.246952848,0.698717026388,0.0,0.0,43.513341876,52.539744,4.99660879302,0.142348793019,4.83426,0.02
 03/01  04:00:00,118.610940847,1.04807553958,0.0,0.0,43.513341876,52.539744,5.03585274766,0.18159274766,4.83426,0.02
 03/01  05:00:00,119.030598547,1.04807553958,0.0,0.0,43.513341876,52.539744,13.6528863596,0.196148229214,4.83426,8.6224781304
 03/01  06:00:00,119.322924559,1.39743405278,0.0,0.0,43.513341876,52.539744,5.14047184041,0.286211840413,4.83426,0.02
 03/01  07:00:00,187.420602933,72.6987847313,0.0,0.0,43.513341876,53.238744,1583.98002612,1579.12576612,4.83426,0.02
 03/01  08:00:00,352.300248798,72.6987847313,0.000790910862627,0.0,220.879908,53.238744,1337.21235218,1305.91788862,4.83426,26.4602035545
 03/01  09:00:00,444.402829974,72.6987847313,0.00163215720509,0.0,220.879908,145.652643033,1098.23375305,1017.52339401,36.25695,44.4534090459
 03/01  10:00:00,444.200036022,72.6987847313,0.00217594465716,0.0,220.879908,145.652643033,935.910183251,854.605189324,36.25695,45.0480439266
 03/01  11:00:00,450.106824961,72.8157965207,0.00149971316069,0.0,220.879908,151.653867033,804.659157921,702.185827416,48.3426,54.1307305049
 03/01  12:00:00,451.671762382,73.5032056774,0.0,0.0,220.879908,151.653867033,669.649743876,566.926363019,48.3426,54.3807808572
 03/01  13:00:00,451.535881329,74.3621135362,0.0,0.0,220.879908,151.653867033,591.633011742,479.611847429,48.3426,63.6785643126
 03/01  14:00:00,446.229098662,75.0502048007,0.0,0.0,220.879908,145.652643033,537.539312729,449.552160409,24.1713,63.81585232
 03/01  15:00:00,446.689619511,75.5284632366,0.0,0.0,220.879908,145.652643033,504.676732731,435.433923084,24.1713,45.0715096469
 03/01  16:00:00,438.659853748,75.3700685243,0.0,0.0,220.879908,137.835547516,446.674965118,387.651221393,4.83426,54.1894837255
 03/01  17:00:00,431.44789363,73.2512096963,0.0,0.0,220.879908,133.019064,333.18708083,283.607062595,4.83426,44.7457582351
 03/01  18:00:00,357.150155613,72.7370295061,0.0,0.0,220.879908,53.238744,505.885399613,456.310903313,4.83426,44.7402363
 03/01  19:00:00,369.182968175,72.6996707646,0.0,0.0,220.879908,53.238744,655.292309558,605.515000259,4.83426,44.9430492989
 03/01  20:00:00,369.684137576,72.6987847313,0.0,0.0,220.879908,53.238744,722.160008536,699.932099543,4.83426,17.3936489931
 03/01  21:00:00,369.739517906,72.6987847313,0.0,0.0,220.879908,53.238744,770.872756961,757.346165,4.83426,8.6923319612
 03/01  22:00:00,117.752159811,0.0,0.0,0.0,43.513341876,52.539744,13.5285111433,0.0,4.83426,8.69425114332
 03/01  23:00:00,117.526263774,0.0,0.0,0.0,43.513341876,52.539744,13.4859131896,0.0,4.83426,8.65165318963
 03/01  24:00:00,118.579827789,0.0,0.0,0.0,43.513341876,52.539744,13.4731912827,0.0,4.83426,8.63893128266
 03/02  01:00:00,117.56192206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  02:00:00,117.55951336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  03:00:00,117.541382597,0.0,0.0,0.0,43.513341876,52.539744,13.4567252776,0.0,4.83426,8.62246527758
 03/02  04:00:00,117.52183403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  05:00:00,117.937552226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/02  06:00:00,117.902893269,0.0,0.0,0.0,43.513341876,52.539744,13.4566599434,0.0,4.83426,8.62239994339
 03/02  07:00:00,188.413330428,72.6987847313,0.0,0.0,43.513341876,53.238744,1907.73148827,1902.87722827,4.83426,0.02
 03/02  08:00:00,353.595089487,72.6987847313,0.0,0.0,220.879908,53.238744,1508.31794417,1477.027478,4.83426,26.4562061703
 03/02  09:00:00,444.950937269,72.6987847313,0.00151633138179,0.0,220.879908,145.652643033,1154.12475212,1082.30199466,36.25695,35.5658074615
 03/02  10:00:00,444.612929445,72.7771722831,0.00189584095632,0.0,220.879908,145.652643033,1036.93043768,946.627894712,36.25695,54.0455929708
 03/02  11:00:00,451.062256642,73.2459539664,0.00126060202923,0.0,220.879908,151.653867033,1022.6379262,920.177328403,48.3426,54.1179977946
 03/02  12:00:00,452.884967412,74.2044887705,0.0,0.0,220.879908,151.653867033,908.378635386,805.674658741,48.3426,54.3613766455
 03/02  13:00:00,452.7074776,75.2201732195,0.0,0.0,220.879908,151.653867033,795.15696862,692.236739542,48.3426,54.5776290776
 03/02  14:00:00,447.225405798,75.8013455308,0.0,0.0,220.879908,145.652643033,746.796483845,658.83074654,24.1713,63.794437305
 03/02  15:00:00,447.305624807,75.9246962647,0.0,0.0,220.879908,145.652643033,721.939896744,643.695453765,24.1713,54.0731429791
 03/02  16:00:00,438.471966242,74.9878372173,0.0,0.0,220.879908,137.835547516,651.220284686,592.211267106,4.83426,54.17475758
 03/02  17:00:00,431.628425313,73.261105046,0.0,0.0,220.879908,133.019064,536.178440646,486.609085046,4.83426,44.7350956006
 03/02  18:00:00,354.366831862,72.7504014455,0.0,0.0,220.879908,53.238744,680.027976489,639.401558018,4.83426,35.7921584707
 03/02  19:00:00,369.321453261,72.7050987795,0.0,0.0,220.879908,53.238744,743.1033434,684.341903035,4.83426,53.9271803654
 03/02  20:00:00,369.819942603,72.6987847313,0.0,0.0,220.879908,53.238744,765.153477812,751.611631569,4.83426,8.70758624248
 03/02  21:00:00,369.959386281,72.6987847313,0.0,0.0,220.879908,53.238744,855.761404195,833.558807103,4.83426,17.3683370925
 03/02  22:00:00,117.722008416,0.0,0.0,0.0,43.513341876,52.539744,13.5288707939,0.0,4.83426,8.69461079387
 03/02  23:00:00,117.502977467,0.0,0.0,0.0,43.513341876,52.539744,13.4857681553,0.0,4.83426,8.65150815526
 03/02  24:00:00,118.585846635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  01:00:00,117.57384754,0.0,0.0,0.0,43.513341876,52.539744,13.4567414382,0.0,4.83426,8.62248143821
 03/03  02:00:00,117.584448828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  03:00:00,117.572771928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  04:00:00,117.553600045,0.0,0.0,0.0,43.513341876,52.539744,13.4566702606,0.0,4.83426,8.62241026063
 03/03  05:00:00,119.657608964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  06:00:00,119.308058624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/03  07:00:00,189.01358354,72.6987847313,0.00115720573231,0.0,43.513341876,53.238744,1768.53643845,1755.07983817,4.83426,8.62234027949
 03/03  08:00:00,353.719774132,72.6987847313,0.0,0.0,220.879908,53.238744,1504.85119859,1473.56220905,4.83426,26.4547295415
 03/03  09:00:00,445.692459765,72.6987847313,0.00138316112847,0.0,220.879908,145.652643033,1266.08195671,1194.25940392,36.25695,35.5656027894
 03/03  10:00:00,445.038804696,72.7233288626,0.00201572991964,0.0,220.879908,145.652643033,1128.14640522,1046.8618923,36.25695,45.027562921
 03/03  11:00:00,450.939138611,73.0256338007,0.00139071370078,0.0,220.879908,151.653867033,1043.40658962,940.925879963,48.3426,54.138109659
 03/03  12:00:00,452.05711253,73.2376854402,0.0,0.0,220.879908,151.653867033,984.467032917,881.736073111,48.3426,54.388359806
 03/03  13:00:00,451.235699409,73.3909635044,0.0,0.0,220.879908,151.653867033,994.880494752,882.876712613,48.3426,63.6611821395
 03/03  14:00:00,445.122162991,73.3470808507,0.0,0.0,220.879908,145.652643033,963.687271414,875.715161011,24.1713,63.8008104028
 03/03  15:00:00,445.278447225,73.5493558272,0.0,0.0,220.879908,145.652643033,929.155083743,859.931421799,24.1713,45.052361944
 03/03  16:00:00,437.530631176,73.6450079313,0.0,0.0,220.879908,137.835547516,873.02708596,813.997701805,4.83426,54.195124155
 03/03  17:00:00,431.382881394,72.7642385279,0.0,0.0,220.879908,133.019064,696.200958502,646.627883644,4.83426,44.7388148578
 03/03  18:00:00,354.662123534,72.6987847313,0.0,0.0,220.879908,53.238744,850.345744387,800.776346473,4.83426,44.7351379141
 03/03  19:00:00,370.520955675,72.6987847313,0.0,0.0,220.879908,53.238744,1079.5493092,1029.77986002,4.83426,44.9351891765
 03/03  20:00:00,370.979579649,72.6987847313,0.0,0.0,220.879908,53.238744,1069.4846773,1047.25799414,4.83426,17.3924231633
 03/03  21:00:00,371.266091949,72.6987847313,0.0,0.0,220.879908,53.238744,1113.31943448,1099.79052753,4.83426,8.69464695288
 03/03  22:00:00,117.341869083,0.0,0.0,0.0,43.513341876,52.539744,13.5289975863,0.0,4.83426,8.69473758634
 03/03  23:00:00,117.443321538,0.0,0.0,0.0,43.513341876,52.539744,13.4863185857,0.0,4.83426,8.6520585857
 03/03  24:00:00,118.548233333,0.0,0.0,0.0,43.513341876,52.539744,13.4731548164,0.0,4.83426,8.6388948164
 03/04  01:00:00,117.509673918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  02:00:00,117.518114609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  03:00:00,117.510802587,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  04:00:00,117.503281604,0.0,0.0,0.0,43.513341876,52.539744,13.4480980881,0.0,4.83426,8.61383808806
 03/04  05:00:00,117.924623252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  06:00:00,118.939800467,1.04807553958,0.0,0.0,43.513341876,52.539744,5.03007115067,0.175811150672,4.83426,0.02
 03/04  07:00:00,111.399961031,2.44618579109,0.0,0.0,43.513341876,52.539744,5.27801795534,0.423757955342,4.83426,0.02
 03/04  08:00:00,100.317493074,0.43680325331,0.0,0.0,43.513341876,52.539744,4.90070308708,0.0464430870841,4.83426,0.02
 03/04  09:00:00,99.947864075,0.0,0.0,0.0,43.513341876,52.539744,13.4482041016,0.0,4.83426,8.61394410163
 03/04  10:00:00,100.069107401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  11:00:00,100.136136551,0.0,0.0,0.0,43.513341876,52.539744,22.3084704066,0.0,4.83426,17.4742104066
 03/04  12:00:00,101.046579988,0.0,0.0,0.0,43.513341876,52.539744,13.4995611373,0.0,4.83426,8.66530113727
 03/04  13:00:00,100.222773884,0.0,0.0,0.0,43.513341876,52.539744,13.5002456873,0.0,4.83426,8.66598568728
 03/04  14:00:00,100.351390068,0.0,0.0,0.0,43.513341876,52.539744,13.4909073397,0.0,4.83426,8.65664733975
 03/04  15:00:00,100.399068571,0.0,0.0,0.0,43.513341876,52.539744,13.4915811739,0.0,4.83426,8.65732117388
 03/04  16:00:00,100.373245623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  17:00:00,100.158481105,0.0,0.0,0.0,43.513341876,52.539744,13.448109892,0.0,4.83426,8.61384989201
 03/04  18:00:00,103.069277259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  19:00:00,117.914689738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  20:00:00,118.281287307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  21:00:00,118.225499228,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  22:00:00,118.010238864,0.0,0.0,0.0,43.513341876,52.539744,40.2391870355,0.0,4.83426,35.4049270355
 03/04  23:00:00,117.672599189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/04  24:00:00,118.571974753,0.0,0.0,0.0,43.513341876,52.539744,13.4482032385,0.0,4.83426,8.61394323846
 03/05  01:00:00,117.63141644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  02:00:00,117.606889388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  03:00:00,117.595222546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  04:00:00,117.578040178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  05:00:00,117.996954729,0.0,0.0,0.0,43.513341876,52.539744,13.4483012812,0.0,4.83426,8.61404128121
 03/05  06:00:00,117.965625279,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  07:00:00,109.028944582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  08:00:00,99.9890316391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  09:00:00,100.080061735,0.0,0.0,0.0,43.513341876,52.539744,13.4565467332,0.0,4.83426,8.62228673323
 03/05  10:00:00,100.205149263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  11:00:00,100.276137416,0.0,0.0,0.0,43.513341876,52.539744,22.3058559479,0.0,4.83426,17.4715959479
 03/05  12:00:00,101.142607243,0.0,0.0,0.0,43.513341876,52.539744,13.4994239165,0.0,4.83426,8.66516391653
 03/05  13:00:00,100.330326672,0.0,0.0,0.0,43.513341876,52.539744,13.5001024317,0.0,4.83426,8.66584243169
 03/05  14:00:00,100.439770396,0.0,0.0,0.0,43.513341876,52.539744,13.4996806021,0.0,4.83426,8.66542060214
 03/05  15:00:00,118.206158575,0.657837235102,16.8238718875,0.0,43.513341876,52.539744,13.4911667412,0.0,4.83426,8.65690674124
 03/05  16:00:00,161.039469988,1.9887007854,57.8382730369,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  17:00:00,159.927241892,1.94502046007,57.0665038779,0.0,43.513341876,52.539744,13.4465334131,0.0,4.83426,8.61227341306
 03/05  18:00:00,103.118373016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  19:00:00,117.955873754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  20:00:00,118.365845049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  21:00:00,118.308027057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  22:00:00,118.070820075,0.0,0.0,0.0,43.513341876,52.539744,40.2388324947,0.0,4.83426,35.4045724947
 03/05  23:00:00,117.701459922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/05  24:00:00,118.590611203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  01:00:00,117.68732705,0.0,0.0,0.0,43.513341876,52.539744,13.45644994,0.0,4.83426,8.62218993999
 03/06  02:00:00,117.673254958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  03:00:00,117.651295381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  04:00:00,117.615877826,0.0,0.0,0.0,43.513341876,52.539744,13.4563629588,0.0,4.83426,8.62210295879
 03/06  05:00:00,118.016992623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  06:00:00,117.987500761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  07:00:00,183.182566711,72.6987847313,0.0,0.0,43.513341876,53.238744,1159.253815,1145.79715277,4.83426,8.62240223172
 03/06  08:00:00,351.448493714,72.6987847313,0.000979368519802,0.0,220.879908,53.238744,879.054756954,847.762777363,4.83426,26.4577195904
 03/06  09:00:00,443.73295961,72.7185612183,0.0020905038462,0.0,220.879908,145.652643033,508.587301716,436.766962811,36.25695,35.5633889044
 03/06  10:00:00,456.173845605,73.0123688437,11.9226120194,0.0,220.879908,145.652643033,348.710250968,258.42502283,36.25695,54.0282781379
 03/06  11:00:00,537.947922962,74.1030576505,85.5840628362,0.0,220.879908,151.653867033,203.485227535,110.039105944,48.3426,45.1035215916
 03/06  12:00:00,663.259366631,75.7246706457,207.2473628,0.0,220.879908,151.653867033,114.644755938,2.8642254656,48.3426,63.437930472
 03/06  13:00:00,795.803528787,77.2777642548,338.429176625,0.0,220.879908,151.653867033,102.895630323,0.0,48.3426,54.553030323
 03/06  14:00:00,907.809880367,79.553690996,453.71972481,0.0,220.879908,145.652643033,87.9687691232,0.00951930948489,24.1713,63.7879498138
 03/06  15:00:00,1006.64043131,81.3561425146,549.285508888,0.0,220.879908,145.652643033,78.22208214,0.0,24.1713,54.05078214
 03/06  16:00:00,1039.79489445,82.1708143432,587.689741309,0.0,220.879908,137.835547516,50.0004089128,0.0089247216227,4.83426,45.1572241911
 03/06  17:00:00,929.535837219,76.8378706863,488.947297977,0.0,220.879908,133.019064,49.5799436744,0.0147541138803,4.83426,44.7309295606
 03/06  18:00:00,685.765214212,74.1649683257,325.651170877,0.0,220.879908,53.238744,49.5646707104,0.0,4.83426,44.7304107104
 03/06  19:00:00,614.715684089,73.5195186344,241.039681426,0.0,220.879908,53.238744,49.7651235164,0.0,4.83426,44.9308635164
 03/06  20:00:00,556.785245289,73.2114833714,183.457004938,0.0,220.879908,53.238744,24.445126655,2.21810440388,4.83426,17.3927622511
 03/06  21:00:00,532.09849195,73.0061399849,159.23061167,0.0,220.879908,53.238744,35.0739500744,21.5464240991,4.83426,8.69326597535
 03/06  22:00:00,118.245263754,0.0,0.0,0.0,43.513341876,52.539744,22.2016919613,0.0,4.83426,17.3674319613
 03/06  23:00:00,117.930000616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/06  24:00:00,118.826399132,0.0,0.0,0.0,43.513341876,52.539744,13.4734060583,0.0,4.83426,8.63914605834
 03/07  01:00:00,117.926789984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  02:00:00,117.926865379,0.0,0.0,0.0,43.513341876,52.539744,13.4563909776,0.0,4.83426,8.62213097762
 03/07  03:00:00,117.904338635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  04:00:00,117.861922591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  05:00:00,120.051671022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  06:00:00,119.722448348,0.0,0.0,0.0,43.513341876,52.539744,13.4566789737,0.0,4.83426,8.62241897375
 03/07  07:00:00,183.298969868,72.6987847313,0.00220552690341,0.0,43.513341876,53.238744,465.71068726,460.85642726,4.83426,0.02
 03/07  08:00:00,376.913916464,72.6987847313,25.05587872,0.0,220.879908,53.238744,338.261239482,306.971275098,4.83426,26.4557043835
 03/07  09:00:00,544.421347212,73.4130507238,97.9325159757,0.0,220.879908,145.652643033,140.267300312,68.4444490248,36.25695,35.5659012877
 03/07  10:00:00,688.204770747,75.4301730078,238.420534062,0.0,220.879908,145.652643033,90.2996644324,0.0,36.25695,54.0427144324
 03/07  11:00:00,889.232042201,78.6158389703,429.494534076,0.0,220.879908,151.653867033,102.45352981,0.0,48.3426,54.1109298104
 03/07  12:00:00,1053.1394364,81.9131053487,588.054362672,0.0,220.879908,151.653867033,102.696356594,0.0,48.3426,54.3537565941
 03/07  13:00:00,1089.13312541,84.5576244705,620.84098512,0.0,220.879908,151.653867033,104.614539371,0.0,48.3426,56.2719393712
 03/07  14:00:00,1094.04965415,86.6701599716,629.129850643,0.0,220.879908,145.652643033,86.2525883785,0.0100164559966,24.1713,62.0712719225
 03/07  15:00:00,1101.96092903,89.3193313364,634.208104654,0.0,220.879908,145.652643033,78.2339016981,0.0,24.1713,54.0626016981
