Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/07  16:00:00,1103.4769178,90.8768665334,642.082030685,0.0,220.879908,137.835547516,58.9966356666,0.0,4.83426,54.1623756666
 03/07  17:00:00,1117.5318611,83.8103809192,669.110317526,0.0,220.879908,133.019064,48.4382201878,0.0114369355387,4.83426,43.5925232523
 03/07  18:00:00,997.011317775,77.5179507793,632.995932732,0.0,220.879908,53.238744,41.7511878633,0.0,4.83426,36.9169278633
 03/07  19:00:00,840.648387259,75.6702599578,464.395100503,0.0,220.879908,53.238744,58.7471181209,0.0,4.83426,53.9128581209
 03/07  20:00:00,687.969265487,74.745163613,313.380892301,0.0,220.879908,53.238744,13.5408612846,0.0,4.83426,8.70660128457
 03/07  21:00:00,563.281453043,74.069033576,190.258690826,0.0,220.879908,53.238744,22.4503726455,8.92166741627,4.83426,8.69444522924
 03/07  22:00:00,117.949004408,0.0,0.0,0.0,43.513341876,52.539744,22.2023436332,0.0,4.83426,17.3680836332
 03/07  23:00:00,118.019214062,0.0,0.0,0.0,43.513341876,52.539744,13.4858055437,0.0,4.83426,8.65154554375
 03/07  24:00:00,118.956623099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,118.061506661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  02:00:00,118.028380707,0.0,0.0,0.0,43.513341876,52.539744,13.4563921877,0.0,4.83426,8.62213218766
 03/08  03:00:00,117.99599536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.981281739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  05:00:00,118.443847301,0.0,0.0,0.0,43.513341876,52.539744,13.4564174731,0.0,4.83426,8.62215747311
 03/08  06:00:00,118.396143531,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  07:00:00,252.8282907,72.6987847313,69.0597159929,0.0,43.513341876,53.238744,296.431335162,291.577075162,4.83426,0.02
 03/08  08:00:00,446.24536859,72.6987847313,93.0644543299,0.0,220.879908,53.238744,219.325773034,179.226540171,4.83426,35.2649728626
 03/08  09:00:00,594.986696541,74.0028214884,147.275770388,0.0,220.879908,145.652643033,81.9324489537,10.1174770537,36.25695,35.5580219
 03/08  10:00:00,663.818468104,75.345439413,214.381859325,0.0,220.879908,145.652643033,81.2835485102,0.0,36.25695,45.0265985102
 03/08  11:00:00,831.065862809,78.3686340799,371.851428733,0.0,220.879908,151.653867033,102.459697304,0.0,48.3426,54.1170973036
 03/08  12:00:00,1057.2365466,82.4162850182,591.454450243,0.0,220.879908,151.653867033,102.704876559,0.0,48.3426,54.3622765587
 03/08  13:00:00,1086.51125268,84.2642602075,619.205057003,0.0,220.879908,151.653867033,111.996897065,0.0,48.3426,63.6542970653
 03/08  14:00:00,1087.46636736,86.637295836,623.612796365,0.0,220.879908,145.652643033,84.7804793024,0.0101825528401,24.1713,60.5989967495
 03/08  15:00:00,1080.92819511,89.5178623319,612.903210099,0.0,220.879908,145.652643033,72.3827221817,0.0,24.1713,48.2114221817
 03/08  16:00:00,1078.33014644,90.5335576361,619.110273442,0.0,220.879908,137.835547516,59.0036582057,0.0,4.83426,54.1693982057
 03/08  17:00:00,1071.85758305,82.3264528851,627.150556237,0.0,220.879908,133.019064,49.5756502839,0.0116738655247,4.83426,44.7297164183
 03/08  18:00:00,858.466528947,76.5061746664,497.103335617,0.0,220.879908,53.238744,49.5557466363,0.0,4.83426,44.7214866363
 03/08  19:00:00,724.148784231,74.9409432856,349.881882332,0.0,220.879908,53.238744,49.7682120309,0.0,4.83426,44.9339520309
 03/08  20:00:00,648.610447845,74.3152930226,274.831389488,0.0,220.879908,53.238744,13.5405585542,0.0,4.83426,8.70629855424
 03/08  21:00:00,554.445029638,73.8114634285,181.868308302,0.0,220.879908,53.238744,32.5705765234,10.3677042828,4.83426,17.3686122406
 03/08  22:00:00,118.207664346,0.0,0.0,0.0,43.513341876,52.539744,13.5277407582,0.0,4.83426,8.69348075819
 03/08  23:00:00,117.919974258,0.0,0.0,0.0,43.513341876,52.539744,13.4855379835,0.0,4.83426,8.65127798347
 03/08  24:00:00,118.863072992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.930486935,0.0,0.0,0.0,43.513341876,52.539744,13.4563580456,0.0,4.83426,8.6220980456
 03/09  02:00:00,117.924199111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  03:00:00,117.897918015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  04:00:00,117.810969222,0.0,0.0,0.0,43.513341876,52.539744,13.4566306616,0.0,4.83426,8.62237066163
 03/09  05:00:00,118.167401144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  06:00:00,118.101106265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  07:00:00,183.214534565,72.6987847313,0.00300253180273,0.0,43.513341876,53.238744,1226.77906974,1213.3225457,4.83426,8.62226403993
 03/09  08:00:00,352.005757148,72.6987847313,0.0,0.0,220.879908,53.238744,1137.17593369,1105.88906971,4.83426,26.4526039798
 03/09  09:00:00,444.595331077,72.7907390575,0.00141347788756,0.0,220.879908,145.652643033,1039.01396865,967.199651421,36.25695,35.5573672313
 03/09  10:00:00,444.805878951,73.0569628786,0.00182182937051,0.0,220.879908,145.652643033,979.091207972,896.257935545,36.25695,46.5763224267
 03/09  11:00:00,451.039552635,73.472480575,0.00139247659515,0.0,220.879908,151.653867033,901.529091707,800.628080685,48.3426,52.5584110228
 03/09  12:00:00,452.392867135,73.8249980691,0.0,0.0,220.879908,151.653867033,876.203724121,773.491441398,48.3426,54.3696827236
 03/09  13:00:00,451.508580892,73.7936145995,0.0,0.0,220.879908,151.653867033,940.933760779,828.949240462,48.3426,63.6419203172
 03/09  14:00:00,445.644013463,73.8339439264,0.0,0.0,220.879908,145.652643033,961.731419818,873.776902721,24.1713,63.7832170967
 03/09  15:00:00,445.725275209,73.9179744264,0.0,0.0,220.879908,145.652643033,940.74755164,871.528932204,24.1713,45.0473194354
 03/09  16:00:00,438.134470625,74.073509813,0.0,0.0,220.879908,137.835547516,914.434907089,855.429355374,4.83426,54.1712917148
 03/09  17:00:00,431.547285751,72.7285463302,0.0,0.0,220.879908,133.019064,767.956808758,718.395410502,4.83426,44.7271382563
 03/09  18:00:00,354.769290355,72.6987847313,0.0,0.0,220.879908,53.238744,873.103159429,823.544179348,4.83426,44.724720081
 03/09  19:00:00,369.873618906,72.6987847313,0.0,0.0,220.879908,53.238744,929.716087203,879.952970788,4.83426,44.9288564144
 03/09  20:00:00,370.348704314,72.6987847313,0.0,0.0,220.879908,53.238744,925.217899248,902.992556239,4.83426,17.3910830089
 03/09  21:00:00,370.585399709,72.6987847313,0.0,0.0,220.879908,53.238744,990.354959264,976.826990971,4.83426,8.69370829223
 03/09  22:00:00,117.678679894,0.0,0.0,0.0,43.513341876,52.539744,13.5271869625,0.0,4.83426,8.69292696254
 03/09  23:00:00,117.472472367,0.0,0.0,0.0,43.513341876,52.539744,13.4857097477,0.0,4.83426,8.65144974771
 03/09  24:00:00,118.573110267,0.0,0.0,0.0,43.513341876,52.539744,11.2704234858,0.0,4.83426,6.43616348584
 03/10  01:00:00,117.536614946,0.0,0.0,0.0,43.513341876,52.539744,7.0511143068,0.0,4.83426,2.2168543068
 03/10  02:00:00,117.544337838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  03:00:00,117.541233203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  04:00:00,117.533563611,0.0,0.0,0.0,43.513341876,52.539744,13.4565362159,0.0,4.83426,8.6222762159
 03/10  05:00:00,119.648304718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  06:00:00,119.311585563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/10  07:00:00,185.963197414,72.6987847313,0.00129816251077,0.0,43.513341876,53.238744,1689.35553949,1675.89895914,4.83426,8.62232034498
 03/10  08:00:00,353.274757632,72.6987847313,0.0,0.0,220.879908,53.238744,1421.4089384,1390.11958062,4.83426,26.4550977803
 03/10  09:00:00,445.463438408,72.6987847313,0.00121249181352,0.0,220.879908,145.652643033,1263.58208821,1191.76571167,36.25695,35.5594265417
 03/10  10:00:00,445.329181181,72.6987847313,0.00165549783205,0.0,220.879908,145.652643033,1222.50396245,1132.23066361,36.25695,54.0163488346
 03/10  11:00:00,451.219748277,72.6987847313,0.00121461657067,0.0,220.879908,151.653867033,1204.72774571,1111.28762845,48.3426,45.0975172589
 03/10  12:00:00,452.244841513,72.6987847313,0.0,0.0,220.879908,151.653867033,1179.06374907,1074.18207632,48.3426,56.5390727564
 03/10  13:00:00,451.22168826,72.6987847313,0.0,0.0,220.879908,151.653867033,1176.65137713,1066.85280867,48.3426,61.4559684566
 03/10  14:00:00,445.253417336,72.6987847313,0.0,0.0,220.879908,145.652643033,1180.1369357,1092.1912494,24.1713,63.774386299
 03/10  15:00:00,445.053393897,72.6987847313,0.0,0.0,220.879908,145.652643033,1124.55009642,1055.34005342,24.1713,45.0387430026
 03/10  16:00:00,437.06904159,72.6987847313,0.0,0.0,220.879908,137.835547516,1048.95519108,989.948467937,4.83426,54.1724631435
 03/10  17:00:00,432.011447179,72.6987847313,0.0,0.0,220.879908,133.019064,929.417564501,879.856434051,4.83426,44.7268704509
 03/10  18:00:00,355.207571344,72.6987847313,0.0,0.0,220.879908,53.238744,1011.58250331,962.0251778,4.83426,44.7230655141
 03/10  19:00:00,370.331120817,72.6987847313,0.0,0.0,220.879908,53.238744,1058.58045541,1008.82065902,4.83426,44.9255363828
 03/10  20:00:00,370.438701198,72.6987847313,0.0,0.0,220.879908,53.238744,1054.3591378,1032.13295966,4.83426,17.3919181342
 03/10  21:00:00,370.436848053,72.6987847313,0.0,0.0,220.879908,53.238744,1054.68041728,1041.15199665,4.83426,8.69416063547
 03/10  22:00:00,117.356652744,0.0,0.0,0.0,43.513341876,52.539744,13.528451759,0.0,4.83426,8.69419175897
 03/10  23:00:00,117.448430546,0.0,0.0,0.0,43.513341876,52.539744,13.4853216817,0.0,4.83426,8.65106168174
 03/10  24:00:00,118.541825017,0.0,0.0,0.0,43.513341876,52.539744,13.4733090897,0.0,4.83426,8.63904908974
 03/11  01:00:00,117.501881415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  02:00:00,117.509540491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  03:00:00,117.503589759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  04:00:00,117.496617069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  05:00:00,117.918488546,0.0,0.0,0.0,43.513341876,52.539744,13.4481042662,0.0,4.83426,8.61384426623
 03/11  06:00:00,117.884343165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  07:00:00,107.73036831,1.77029915875,0.0,0.0,43.513341876,52.539744,5.41406549975,0.55980549975,4.83426,0.02
 03/11  08:00:00,101.122048209,1.26647716624,0.0,0.0,43.513341876,52.539744,5.08936743159,0.235107431587,4.83426,0.02
 03/11  09:00:00,99.8583324614,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  10:00:00,99.9046941414,0.0,0.0,0.0,43.513341876,52.539744,13.4562934959,0.0,4.83426,8.6220334959
 03/11  11:00:00,99.907709119,0.0,0.0,0.0,43.513341876,52.539744,22.3075837762,0.0,4.83426,17.4733237762
 03/11  12:00:00,100.854514676,0.0,0.0,0.0,43.513341876,52.539744,13.4994402103,0.0,4.83426,8.66518021031
 03/11  13:00:00,99.9176833747,0.0,0.0,0.0,43.513341876,52.539744,13.4989808694,0.0,4.83426,8.66472086936
 03/11  14:00:00,100.006491455,0.0,0.0,0.0,43.513341876,52.539744,13.490477371,0.0,4.83426,8.65621737098
 03/11  15:00:00,100.049292718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  16:00:00,100.026217254,0.0,0.0,0.0,43.513341876,52.539744,13.4910948572,0.0,4.83426,8.65683485722
 03/11  17:00:00,99.8110570472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  18:00:00,99.7864992886,0.0,0.0,0.0,43.513341876,52.539744,13.4481857698,0.0,4.83426,8.61392576984
 03/11  19:00:00,117.676828894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  20:00:00,118.071948946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  21:00:00,118.01581492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  22:00:00,117.791038994,0.0,0.0,0.0,43.513341876,52.539744,40.2309347322,0.0,4.83426,35.3966747322
 03/11  23:00:00,117.447343268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/11  24:00:00,118.434112367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  01:00:00,118.487532896,1.04807553958,0.0,0.0,43.513341876,52.539744,5.10796564046,0.253705640456,4.83426,0.02
 03/12  02:00:00,121.799932085,4.35970138587,0.0,0.0,43.513341876,52.539744,14.6294158377,1.18126319169,4.83426,8.61389264598
 03/12  03:00:00,121.935068894,4.4981176475,0.0,0.0,43.513341876,52.539744,6.628509992,1.774249992,4.83426,0.02
 03/12  04:00:00,127.232561576,9.3644094777,0.0,0.0,43.513341876,52.539744,10.1404259638,5.28616596382,4.83426,0.02
 03/12  05:00:00,125.903023054,8.06226626019,0.0,0.0,43.513341876,52.539744,11.1635026474,6.3092426474,4.83426,0.02
 03/12  06:00:00,127.638035046,9.76042599022,0.0,0.0,43.513341876,52.539744,14.7187182333,9.86445823334,4.83426,0.02
 03/12  07:00:00,113.454497588,7.66624974767,0.0,0.0,43.513341876,52.539744,21.3334181989,7.88521003949,4.83426,8.61394815945
 03/12  08:00:00,104.450842082,4.61221132745,0.0,0.0,43.513341876,52.539744,11.6849307719,6.83067077193,4.83426,0.02
 03/12  09:00:00,104.426907557,4.4981176475,0.0,0.0,43.513341876,52.539744,9.59235736642,4.73809736642,4.83426,0.02
 03/12  10:00:00,102.688723523,2.69578221349,0.0,0.0,43.513341876,52.539744,24.1082837631,1.80145900945,4.83426,17.4725647537
 03/12  11:00:00,100.891452021,0.0,0.0,0.0,43.513341876,52.539744,13.4992329525,0.0,4.83426,8.66497295246
 03/12  12:00:00,99.996033731,0.0,0.0,0.0,43.513341876,52.539744,13.4992747287,0.0,4.83426,8.66501472873
 03/12  13:00:00,100.08499783,0.0,0.0,0.0,43.513341876,52.539744,13.4988068048,0.0,4.83426,8.6645468048
 03/12  14:00:00,100.119813932,0.0,0.0,0.0,43.513341876,52.539744,13.4907154819,0.0,4.83426,8.6564554819
 03/12  15:00:00,100.103737098,0.0,0.0,0.0,43.513341876,52.539744,13.4903766749,0.0,4.83426,8.6561166749
 03/12  16:00:00,99.9116231142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  17:00:00,99.9072613646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  18:00:00,99.8871070546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  19:00:00,118.2100136,0.0,0.0,0.0,43.513341876,52.539744,13.4480329175,0.0,4.83426,8.61377291755
 03/12  20:00:00,118.164417247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  21:00:00,117.958711242,0.0,0.0,0.0,43.513341876,52.539744,31.3847588643,0.0,4.83426,26.5504988643
 03/12  22:00:00,117.594673358,0.0,0.0,0.0,43.513341876,52.539744,13.4479950888,0.0,4.83426,8.61373508881
 03/12  23:00:00,118.508165566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/12  24:00:00,117.580128179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  01:00:00,117.574956607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  02:00:00,117.567640225,0.0,0.0,0.0,43.513341876,52.539744,13.4565350716,0.0,4.83426,8.6222750716
 03/13  03:00:00,117.553397816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  04:00:00,117.974313711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/13  05:00:00,117.94491017,0.0,0.0,0.0,43.513341876,52.539744,13.4563972601,0.0,4.83426,8.62213726009
 03/13  06:00:00,192.591354269,72.6987847313,0.0,0.0,43.513341876,53.238744,1422.67058218,1417.81632218,4.83426,0.02
 03/13  07:00:00,357.985036671,72.6987847313,0.0,0.0,220.879908,53.238744,1303.4260497,1272.14418283,4.83426,26.4476068659
 03/13  08:00:00,444.630470246,72.6987847313,0.00250432416911,0.0,220.879908,145.652643033,1230.58312638,1158.7740554,36.25695,35.5521209768
 03/13  09:00:00,444.795898876,72.6987847313,0.00182061632613,0.0,220.879908,145.652643033,1191.796779,1101.52582324,36.25695,54.0140057637
 03/13  10:00:00,450.530748625,72.6987847313,0.00142164651134,0.0,220.879908,151.653867033,1084.85302315,991.436115078,48.3426,45.0743080692
 03/13  11:00:00,451.256925385,72.6987847313,0.0,0.0,220.879908,151.653867033,970.130393125,858.396691597,48.3426,63.391101528
 03/13  12:00:00,450.183153001,72.6987847313,0.0,0.0,220.879908,151.653867033,925.24095439,822.370292579,48.3426,54.5280618109
 03/13  13:00:00,444.161215643,72.6987847313,0.0,0.0,220.879908,145.652643033,908.272608346,820.344671702,24.1713,63.7566366441
 03/13  14:00:00,444.032398534,72.6987847313,0.0,0.0,220.879908,145.652643033,811.719162065,742.52124531,24.1713,45.0266167548
 03/13  15:00:00,436.087673566,72.6987847313,0.0,0.0,220.879908,137.835547516,686.719779882,627.720719421,4.83426,54.1648004607
 03/13  16:00:00,431.037581254,72.6987847313,0.0,0.0,220.879908,133.019064,566.726874063,517.174753713,4.83426,44.71786035
 03/13  17:00:00,351.267791737,72.6987847313,0.0,0.0,220.879908,53.238744,664.043114873,614.492392031,4.83426,44.7164628428
 03/13  18:00:00,351.343942087,72.6987847313,0.0,0.0,220.879908,53.238744,731.33998439,681.588238603,4.83426,44.9174857878
 03/13  19:00:00,369.972412931,72.6987847313,0.0,0.0,220.879908,53.238744,883.387284832,861.162015788,4.83426,17.3910090443
 03/13  20:00:00,370.368285555,72.6987847313,0.0,0.0,220.879908,53.238744,1008.96806592,995.440095793,4.83426,8.6937101258
 03/13  21:00:00,117.673332115,0.0,0.0,0.0,43.513341876,52.539744,13.5271468056,0.0,4.83426,8.69288680561
 03/13  22:00:00,117.468173857,0.0,0.0,0.0,43.513341876,52.539744,13.4858456112,0.0,4.83426,8.65158561116
 03/13  23:00:00,118.539175756,0.0,0.0,0.0,43.513341876,52.539744,13.4729892032,0.0,4.83426,8.63872920316
 03/13  24:00:00,117.510227546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.515939857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  02:00:00,117.5093793,0.0,0.0,0.0,43.513341876,52.539744,13.4563664441,0.0,4.83426,8.62210644414
 03/14  03:00:00,117.495361867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.615499826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  05:00:00,120.321065231,1.04807553958,0.0,0.0,43.513341876,52.539744,13.777159362,0.320938108334,4.83426,8.62196125367
 03/14  06:00:00,195.395193951,72.6987847313,0.0,0.0,43.513341876,53.238744,1876.90025305,1872.04599305,4.83426,0.02
 03/14  07:00:00,359.836187793,72.6987847313,0.0,0.0,220.879908,53.238744,1623.89502883,1592.60871343,4.83426,26.4520553961
 03/14  08:00:00,445.145146303,72.6987847313,0.00159654638192,0.0,220.879908,145.652643033,1213.7258464,1141.91563937,36.25695,35.5532570255
 03/14  09:00:00,444.149021469,72.6987847313,0.00264671861983,0.0,220.879908,145.652643033,907.361168555,817.101734348,36.25695,54.0024842064
 03/14  10:00:00,449.841064313,72.6987847313,0.00162058296917,0.0,220.879908,151.653867033,661.059173802,567.626840008,48.3426,45.0897337947
 03/14  11:00:00,450.693068994,72.6987847313,0.0,0.0,220.879908,151.653867033,465.843171496,363.147138844,48.3426,54.3534326518
 03/14  12:00:00,449.763986774,72.6987847313,0.0,0.0,220.879908,151.653867033,393.593958051,281.636312803,48.3426,63.6150452486
 03/14  13:00:00,443.810735208,72.7107190531,0.0,0.0,220.879908,145.652643033,374.982794901,287.052744565,24.1713,63.7587503361
 03/14  14:00:00,443.796647357,72.7127138673,0.0,0.0,220.879908,145.652643033,377.974385806,308.767696651,24.1713,45.0353891551
 03/14  15:00:00,436.007636408,72.7569908558,0.0,0.0,220.879908,137.835547516,446.623153684,387.638944548,4.83426,54.1499491365
 03/14  16:00:00,430.951610158,72.6987847313,0.0,0.0,220.879908,133.019064,455.621592585,406.072868954,4.83426,44.7144636309
 03/14  17:00:00,351.206582264,72.6987847313,0.0,0.0,220.879908,53.238744,597.852422639,548.307507283,4.83426,44.7106553563
 03/14  18:00:00,351.227759501,72.6987847313,0.0,0.0,220.879908,53.238744,620.888088977,571.136831576,4.83426,44.9169974017
 03/14  19:00:00,369.126321634,72.6987847313,0.0,0.0,220.879908,53.238744,592.878797389,579.339334984,4.83426,8.70520240552
 03/14  20:00:00,369.124280895,72.6987847313,0.0,0.0,220.879908,53.238744,612.705646053,590.505776343,4.83426,17.3656097094
 03/14  21:00:00,117.492004501,0.0,0.0,0.0,43.513341876,52.539744,13.5265987567,0.0,4.83426,8.69233875666
 03/14  22:00:00,117.566395134,0.0,0.0,0.0,43.513341876,52.539744,13.4855038612,0.0,4.83426,8.65124386123
 03/14  23:00:00,118.621546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.657181292,0.0,0.0,0.0,43.513341876,52.539744,13.4563900579,0.0,4.83426,8.62213005787
 03/15  01:00:00,117.654329616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.63881161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.60478727,0.0,0.0,0.0,43.513341876,52.539744,13.4562292718,0.0,4.83426,8.62196927183
 03/15  04:00:00,118.020976083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.990650156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.569837347,72.6987847313,0.0,0.0,43.513341876,53.238744,1477.13399007,1463.67753558,4.83426,8.62219448956
 03/15  07:00:00,357.992474163,72.6987847313,0.0,0.0,220.879908,53.238744,1250.31062175,1219.03170139,4.83426,26.4446603609
 03/15  08:00:00,444.009971906,72.6987847313,0.0018604290043,0.0,220.879908,145.652643033,879.848401564,808.041543351,36.25695,35.5499082121
 03/15  09:00:00,443.836002741,72.6987847313,0.00254845312263,0.0,220.879908,145.652643033,646.080390654,564.816224629,36.25695,45.0072160248
 03/15  10:00:00,453.767447395,72.7268118058,3.91639126792,0.0,220.879908,151.653867033,426.647824898,324.212969303,48.3426,54.0922555949
 03/15  11:00:00,517.27284763,73.0733180463,65.373123667,0.0,220.879908,151.653867033,225.170620565,122.493177666,48.3426,54.3348428991
 03/15  12:00:00,607.128062068,73.4074633228,154.689255809,0.0,220.879908,151.653867033,127.724656821,15.7575719383,48.3426,63.6244848828
 03/15  13:00:00,603.613645616,73.8022068863,156.822486473,0.0,220.879908,145.652643033,93.0893883624,14.2692845344,24.1713,54.648803828
 03/15  14:00:00,626.741329627,74.4303206667,179.209779074,0.0,220.879908,145.652643033,83.833889526,5.6244899713,24.1713,54.0380995547
 03/15  15:00:00,668.642893425,74.960455017,228.129117031,0.0,220.879908,137.835547516,58.9715368067,0.0,4.83426,54.1372768067
 03/15  16:00:00,543.878527015,72.9652208111,111.499521055,0.0,220.879908,133.019064,59.1651018673,18.5521596586,4.83426,35.7786822086
 03/15  17:00:00,356.392109139,72.7039081719,5.25533571473,0.0,220.879908,53.238744,200.663512449,151.117464101,4.83426,44.7117883479
 03/15  18:00:00,351.073828258,72.6987847313,0.0,0.0,220.879908,53.238744,327.020086359,277.279738155,4.83426,44.9060882041
 03/15  19:00:00,369.437857679,72.6987847313,0.0,0.0,220.879908,53.238744,399.211298085,376.984744987,4.83426,17.3922930984
 03/15  20:00:00,369.478207003,72.6987847313,0.0,0.0,220.879908,53.238744,525.592239964,512.064951223,4.83426,8.69302874052
 03/15  21:00:00,117.810302454,0.0,0.0,0.0,43.513341876,52.539744,22.2005030579,0.0,4.83426,17.3662430579
 03/15  22:00:00,117.582543889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  23:00:00,118.629313938,0.0,0.0,0.0,43.513341876,52.539744,13.4728775839,0.0,4.83426,8.6386175839
 03/15  24:00:00,117.641451595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.640499562,0.0,0.0,0.0,43.513341876,52.539744,13.4562487991,0.0,4.83426,8.62198879914
 03/16  02:00:00,117.611793949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  03:00:00,117.58759702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,117.990194004,0.0,0.0,0.0,43.513341876,52.539744,13.4564635873,0.0,4.83426,8.62220358725
 03/16  05:00:00,117.945155136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  06:00:00,193.582191712,72.6987847313,0.00151112921808,0.0,43.513341876,53.238744,1718.90997765,1714.05571765,4.83426,0.02
 03/16  07:00:00,359.366477261,72.6987847313,0.0,0.0,220.879908,53.238744,1464.39675613,1433.11426113,4.83426,26.4482349976
 03/16  08:00:00,446.03395041,72.6987847313,0.00130558598087,0.0,220.879908,145.652643033,1298.91855994,1227.11027741,36.25695,35.5513325247
 03/16  09:00:00,446.098008265,72.6987847313,0.00181689231408,0.0,220.879908,145.652643033,1264.74778376,1174.48168601,36.25695,54.0091477494
 03/16  10:00:00,451.358496418,72.7181716545,0.00127214350155,0.0,220.879908,151.653867033,1158.27389051,1055.85512831,48.3426,54.0761621999
 03/16  11:00:00,451.96212508,72.984280079,0.0,0.0,220.879908,151.653867033,1000.3998323,897.745448474,48.3426,54.3117838293
 03/16  12:00:00,451.544229801,73.8059074453,0.0,0.0,220.879908,151.653867033,909.873595015,807.012356475,48.3426,54.5186385397
 03/16  13:00:00,446.27209739,74.6874418519,0.0,0.0,220.879908,145.652643033,837.044328898,749.131012401,24.1713,63.7420164968
 03/16  14:00:00,446.570010178,75.1125631297,0.0,0.0,220.879908,145.652643033,761.311144024,692.121666401,24.1713,45.0181776229
 03/16  15:00:00,439.090353531,75.5606586753,0.0,0.0,220.879908,137.835547516,661.00448428,602.016984736,4.83426,54.1532395438
 03/16  16:00:00,432.000410189,73.6630050446,0.0,0.0,220.879908,133.019064,494.697843381,445.152952133,4.83426,44.7106312477
 03/16  17:00:00,351.31839761,72.800656576,0.0,0.0,220.879908,53.238744,593.969559981,544.428539381,4.83426,44.7067606
 03/16  18:00:00,351.394366614,72.7411157232,0.0,0.0,220.879908,53.238744,715.850243116,666.109889654,4.83426,44.9060934622
 03/16  19:00:00,369.907253332,72.7019362995,0.0,0.0,220.879908,53.238744,818.065710226,795.842401629,4.83426,17.3890485974
 03/16  20:00:00,370.386186817,72.6987847313,0.0,0.0,220.879908,53.238744,974.36741867,960.840454621,4.83426,8.69270404938
 03/16  21:00:00,117.644091085,0.0,0.0,0.0,43.513341876,52.539744,13.5276776941,0.0,4.83426,8.69341769409
 03/16  22:00:00,117.433571629,0.0,0.0,0.0,43.513341876,52.539744,13.4849632529,0.0,4.83426,8.6507032529
 03/16  23:00:00,118.553663947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  24:00:00,117.515786972,0.0,0.0,0.0,43.513341876,52.539744,13.4561188269,0.0,4.83426,8.62185882692
 03/17  01:00:00,117.529851914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  02:00:00,117.527928963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.519660532,0.0,0.0,0.0,43.513341876,52.539744,13.456319922,0.0,4.83426,8.62205992203
 03/17  04:00:00,119.634351483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  05:00:00,119.295794038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,195.150914789,72.6987847313,0.0,0.0,43.513341876,53.238744,1974.19037425,1960.73403308,4.83426,8.62208116119
 03/17  07:00:00,356.772713846,72.6987847313,0.0,0.0,220.879908,53.238744,1743.83386731,1712.55327387,4.83426,26.4463334467
 03/17  08:00:00,446.1034365,72.6987847313,0.0,0.0,220.879908,145.652643033,1468.52061375,1396.71824781,36.25695,35.5454159413
 03/17  09:00:00,445.996714297,72.6987847313,0.00161980092704,0.0,220.879908,145.652643033,1289.25117583,1208.00158077,36.25695,44.9926450575
 03/17  10:00:00,451.035882365,72.7332928254,0.00113331956456,0.0,220.879908,151.653867033,1128.75154536,1026.31859523,48.3426,54.0903501284
 03/17  11:00:00,451.894482426,73.088382678,0.0,0.0,220.879908,151.653867033,969.594480653,866.920383004,48.3426,54.3314976484
 03/17  12:00:00,451.444391644,73.8763919988,0.0,0.0,220.879908,151.653867033,879.925677383,767.972281088,48.3426,63.6107962949
 03/17  13:00:00,446.309904678,74.7975551401,0.0,0.0,220.879908,145.652643033,819.413849611,740.608865195,24.1713,54.6336844154
 03/17  14:00:00,446.901271012,75.5010289698,0.0,0.0,220.879908,145.652643033,748.889435042,670.685183835,24.1713,54.0329512067
 03/17  15:00:00,439.351521379,75.8630408946,0.0,0.0,220.879908,137.835547516,647.221891977,588.258696865,4.83426,54.1289351123
 03/17  16:00:00,432.167301483,73.8261947917,0.0,0.0,220.879908,133.019064,492.12684381,451.524785102,4.83426,35.7677987076
 03/17  17:00:00,351.352060297,72.8324353501,0.0,0.0,220.879908,53.238744,597.366155122,547.825437611,4.83426,44.7064575103
 03/17  18:00:00,351.414605343,72.7540163106,0.0,0.0,220.879908,53.238744,718.989808735,669.255613117,4.83426,44.8999356176
 03/17  19:00:00,369.562389573,72.7060378543,0.0,0.0,220.879908,53.238744,850.67325668,828.44740472,4.83426,17.3915919599
 03/17  20:00:00,369.71452357,72.6987847313,0.0,0.0,220.879908,53.238744,887.148523047,873.621573925,4.83426,8.69268912162
 03/17  21:00:00,117.401302631,0.0,0.0,0.0,43.513341876,52.539744,22.1997674869,0.0,4.83426,17.3655074869
 03/17  22:00:00,117.504350373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  23:00:00,118.585622477,0.0,0.0,0.0,43.513341876,52.539744,13.4726363828,0.0,4.83426,8.63837638275
 03/17  24:00:00,117.569654635,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.581899448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  02:00:00,117.572600883,0.0,0.0,0.0,43.513341876,52.539744,13.4479105554,0.0,4.83426,8.61365055541
 03/18  03:00:00,117.561180597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,117.975423935,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.935973426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  06:00:00,117.952577863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,102.879424069,0.0,0.0,0.0,43.513341876,52.539744,13.4479165607,0.0,4.83426,8.61365656065
 03/18  08:00:00,99.8776932407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,99.8943100576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  10:00:00,99.8807752338,0.0,0.0,0.0,43.513341876,52.539744,22.300901614,0.0,4.83426,17.466641614
 03/18  11:00:00,100.822331204,0.0,0.0,0.0,43.513341876,52.539744,13.4983703262,0.0,4.83426,8.66411032616
 03/18  12:00:00,99.8352204072,0.0,0.0,0.0,43.513341876,52.539744,13.4989250975,0.0,4.83426,8.66466509753
 03/18  13:00:00,99.9214825306,0.0,0.0,0.0,43.513341876,52.539744,13.4907063994,0.0,4.83426,8.65644639942
 03/18  14:00:00,99.9608364175,0.0,0.0,0.0,43.513341876,52.539744,13.4903084229,0.0,4.83426,8.65604842287
 03/18  15:00:00,99.9395571874,0.0,0.0,0.0,43.513341876,52.539744,13.4899142408,0.0,4.83426,8.65565424076
 03/18  16:00:00,99.7367907756,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  17:00:00,99.7396507193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,99.7480291624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,118.104787695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.073189414,0.0,0.0,0.0,43.513341876,52.539744,13.4479387558,0.0,4.83426,8.61367875576
 03/18  21:00:00,117.871348308,0.0,0.0,0.0,43.513341876,52.539744,31.3757816342,0.0,4.83426,26.5415216342
 03/18  22:00:00,117.524453854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  23:00:00,118.466885877,0.0,0.0,0.0,43.513341876,52.539744,13.4478933387,0.0,4.83426,8.61363333866
 03/18  24:00:00,117.500770443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  01:00:00,119.803678665,2.30995335464,0.0,0.0,43.513341876,52.539744,5.64083913267,0.786579132669,4.83426,0.02
 03/19  02:00:00,121.909501281,4.42805529185,0.0,0.0,43.513341876,52.539744,6.6120981087,1.7578381087,4.83426,0.02
 03/19  03:00:00,121.522400593,4.04903509998,0.0,0.0,43.513341876,52.539744,6.56355331504,1.70929331504,4.83426,0.02
 03/19  04:00:00,122.437947608,4.53725610518,0.0,0.0,43.513341876,52.539744,15.6986473255,2.25059739628,4.83426,8.61378992926
 03/19  05:00:00,122.144936133,4.28194077544,0.0,0.0,43.513341876,52.539744,7.44864959778,2.59438959778,4.83426,0.02
 03/19  06:00:00,122.599082579,4.71193536178,0.0,0.0,43.513341876,52.539744,8.5427258893,3.6884658893,4.83426,0.02
 03/19  07:00:00,107.095144909,4.28194077544,0.0,0.0,43.513341876,52.539744,7.93111445246,3.07685445246,4.83426,0.02
 03/19  08:00:00,104.539567052,4.71193536178,0.0,0.0,43.513341876,52.539744,18.5008844235,5.04456254389,4.83426,8.62206187957
 03/19  09:00:00,104.077917626,4.22371435657,0.0,0.0,43.513341876,52.539744,8.80886273495,3.95460273495,4.83426,0.02
 03/19  10:00:00,104.388918949,4.53725610518,0.0,0.0,43.513341876,52.539744,27.1906553411,4.88801666659,4.83426,17.4683786745
 03/19  11:00:00,105.173428873,4.39839361317,0.0,0.0,43.513341876,52.539744,19.5979665048,6.09901443883,4.83426,8.66469206597
 03/19  12:00:00,104.33693437,4.53725610518,0.0,0.0,43.513341876,52.539744,19.1185974373,5.61965208367,4.83426,8.66468535363
 03/19  13:00:00,103.246520221,3.3720741468,0.0,0.0,43.513341876,52.539744,16.7943421074,3.29542057924,4.83426,8.66466152817
 03/19  14:00:00,103.51208828,3.60453646483,0.0,0.0,43.513341876,52.539744,8.0147619061,3.1605019061,4.83426,0.02
 03/19  15:00:00,103.314553354,3.42985720823,0.0,0.0,43.513341876,52.539744,16.4385694264,2.94827614649,4.83426,8.65603327988
 03/19  16:00:00,103.391133913,3.69967658678,0.0,0.0,43.513341876,52.539744,8.19927759427,3.34501759427,4.83426,0.02
 03/19  17:00:00,103.168990234,3.48127496013,0.0,0.0,43.513341876,52.539744,16.8481725217,3.4001285439,4.83426,8.61378397783
 03/19  18:00:00,103.331341437,3.65595421673,0.0,0.0,43.513341876,52.539744,8.95200379959,4.09774379959,4.83426,0.02
 03/19  19:00:00,121.491906444,3.47357957829,0.0,0.0,43.513341876,52.539744,10.0232972082,5.16903720819,4.83426,0.02
 03/19  20:00:00,122.308472989,4.31885447853,0.0,0.0,43.513341876,52.539744,13.0085860186,8.1543260186,4.83426,0.02
 03/19  21:00:00,122.420220081,4.61679523983,0.0,0.0,43.513341876,52.539744,53.7084792629,13.4848549145,4.83426,35.3893643484
 03/19  22:00:00,121.964465804,4.49353373512,0.0,0.0,43.513341876,52.539744,21.6427600491,16.7885000491,4.83426,0.02
 03/19  23:00:00,123.05656422,4.61679523983,0.0,0.0,43.513341876,52.539744,24.0961043463,19.2418443463,4.83426,0.02
 03/19  24:00:00,121.968825431,4.49353373512,0.0,0.0,43.513341876,52.539744,28.062618493,23.208358493,4.83426,0.02
 03/20  01:00:00,122.094126103,4.61679523983,0.0,0.0,43.513341876,52.539744,38.8407252056,25.3844545097,4.83426,8.62201069594
 03/20  02:00:00,126.199205436,8.71770986868,0.0,0.0,43.513341876,52.539744,35.40218612,30.54792612,4.83426,0.02
 03/20  03:00:00,122.09817611,4.61679523983,0.0,0.0,43.513341876,52.539744,36.4792198807,31.6249598807,4.83426,0.02
 03/20  04:00:00,126.762688136,8.84971537285,0.0,0.0,43.513341876,52.539744,50.6870717425,37.2307814208,4.83426,8.62203032165
 03/20  05:00:00,122.507091003,4.61679523983,0.0,0.0,43.513341876,52.539744,41.0516864815,36.1974264815,4.83426,0.02
 03/20  06:00:00,194.501587827,72.6987847313,0.00211635862609,0.0,43.513341876,53.238744,2179.9841014,2175.1298414,4.83426,0.02
 03/20  07:00:00,355.755842915,72.6987847313,0.0,0.0,220.879908,53.238744,1560.77648928,1520.96921161,4.83426,34.9730176684
 03/20  08:00:00,444.666136302,72.6987847313,0.00251336999892,0.0,220.879908,145.652643033,1284.46226522,1212.39089757,36.25695,35.8144176513
 03/20  09:00:00,444.512349644,72.6987847313,0.00202979372262,0.0,220.879908,145.652643033,1174.93117803,1093.6753952,36.25695,44.9988328244
 03/20  10:00:00,450.441951489,72.6987847313,0.00143057371901,0.0,220.879908,151.653867033,1138.41882053,1036.01604287,48.3426,54.0601776595
 03/20  11:00:00,451.34215616,72.6987847313,0.0,0.0,220.879908,151.653867033,1050.58539095,947.945540604,48.3426,54.2972503491
 03/20  12:00:00,450.164986346,72.6987847313,0.0,0.0,220.879908,151.653867033,949.774031093,846.93010178,48.3426,54.5013293126
 03/20  13:00:00,444.071959784,72.6987847313,0.0,0.0,220.879908,145.652643033,885.755569132,797.865926735,24.1713,63.7183423968
 03/20  14:00:00,443.962019334,72.6987847313,0.0,0.0,220.879908,145.652643033,789.845215664,720.667571648,24.1713,45.0063440167
 03/20  15:00:00,436.045097403,72.6987847313,0.0,0.0,220.879908,137.835547516,665.663175753,606.696455121,4.83426,54.1324606311
 03/20  16:00:00,431.040103411,72.6987847313,0.0,0.0,220.879908,133.019064,553.112548849,503.581497159,4.83426,44.6967916902
 03/20  17:00:00,351.315833835,72.6987847313,0.0,0.0,220.879908,53.238744,688.448831607,638.918456206,4.83426,44.6961154011
 03/20  18:00:00,351.345550902,72.6987847313,0.0,0.0,220.879908,53.238744,718.359313987,668.628382615,4.83426,44.8966713722
 03/20  19:00:00,366.6852848,72.6987847313,0.0,0.0,220.879908,53.238744,690.355014183,676.816370035,4.83426,8.70438414789
 03/20  20:00:00,369.645856576,72.6987847313,0.0,0.0,220.879908,53.238744,709.93797519,687.739693215,4.83426,17.3640219754
 03/20  21:00:00,117.809233058,0.0,0.0,0.0,43.513341876,52.539744,13.5257237204,0.0,4.83426,8.69146372043
 03/20  22:00:00,117.571758811,0.0,0.0,0.0,43.513341876,52.539744,13.4849296985,0.0,4.83426,8.65066969847
 03/20  23:00:00,118.595376928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.62221659,0.0,0.0,0.0,43.513341876,52.539744,13.4560136607,0.0,4.83426,8.62175366073
 03/21  01:00:00,117.617844357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.613329333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  03:00:00,117.609087679,0.0,0.0,0.0,43.513341876,52.539744,13.4561707912,0.0,4.83426,8.62191079124
 03/21  04:00:00,119.729352892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.3925995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  06:00:00,192.995658404,72.6987847313,0.0,0.0,43.513341876,53.238744,1286.54537203,1273.0894097,4.83426,8.62170233153
 03/21  07:00:00,354.614295685,72.6987847313,0.0,0.0,220.879908,53.238744,1049.73354065,1018.46259527,4.83426,26.4366853826
 03/21  08:00:00,443.943941752,72.6987847313,0.00209197994663,0.0,220.879908,145.652643033,884.301735784,812.509265915,36.25695,35.5355198687
 03/21  09:00:00,443.970534289,72.6987847313,0.0027765376151,0.0,220.879908,145.652643033,833.550328131,752.304254764,36.25695,44.9891233666
 03/21  10:00:00,449.943231096,72.6987847313,0.00194999035548,0.0,220.879908,151.653867033,786.807745697,684.405267155,48.3426,54.0598785421
 03/21  11:00:00,450.81557475,72.6987847313,0.0,0.0,220.879908,151.653867033,644.581687501,541.942378584,48.3426,54.2967089173
 03/21  12:00:00,449.853962728,72.6987847313,0.0,0.0,220.879908,151.653867033,557.110671087,454.267468618,48.3426,54.5006024689
 03/21  13:00:00,443.870854787,72.6987847313,0.0,0.0,220.879908,145.652643033,520.754853665,432.876329397,24.1713,63.7072242674
 03/21  14:00:00,443.851746932,72.7001911513,0.0,0.0,220.879908,145.652643033,430.288840775,361.115326823,24.1713,45.0022139525
 03/21  15:00:00,436.03309957,72.7464206796,0.0,0.0,220.879908,137.835547516,308.263595709,249.298533802,4.83426,54.1308019064
 03/21  16:00:00,430.927526621,72.6987847313,0.0,0.0,220.879908,133.019064,183.234785454,133.705777444,4.83426,44.69474801
 03/21  17:00:00,351.135261977,72.6987847313,0.0,0.0,220.879908,53.238744,246.655610807,197.130914152,4.83426,44.690436655
 03/21  18:00:00,351.139845707,72.6987847313,0.0,0.0,220.879908,53.238744,256.449018819,206.724311862,4.83426,44.8904469577
 03/21  19:00:00,366.059501653,72.6987847313,0.0,0.0,220.879908,53.238744,267.780424249,254.241764758,4.83426,8.70439949145
 03/21  20:00:00,369.047967285,72.6987847313,0.0,0.0,220.879908,53.238744,329.902702576,307.704375831,4.83426,17.3640667455
 03/21  21:00:00,117.639988846,0.0,0.0,0.0,43.513341876,52.539744,13.5257265888,0.0,4.83426,8.69146658883
 03/21  22:00:00,117.714112381,0.0,0.0,0.0,43.513341876,52.539744,13.4849924356,0.0,4.83426,8.65073243556
 03/21  23:00:00,118.679979399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.756217956,0.0,0.0,0.0,43.513341876,52.539744,13.4561120529,0.0,4.83426,8.62185205286
 03/22  01:00:00,117.748047619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.73837535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.733672879,0.0,0.0,0.0,43.513341876,52.539744,13.456258132,0.0,4.83426,8.62199813204
 03/22  04:00:00,118.157746422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,118.12608511,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,191.691799815,72.6987847313,0.0,0.0,43.513341876,53.238744,822.897758114,809.441718815,4.83426,8.62177929899
 03/22  07:00:00,354.329320136,72.6987847313,0.0,0.0,220.879908,53.238744,711.959819018,680.689833735,4.83426,26.4357252835
 03/22  08:00:00,443.778904099,72.6987847313,0.00217252430941,0.0,220.879908,145.652643033,612.06704936,540.276508449,36.25695,35.5335909102
 03/22  09:00:00,443.832800656,72.6987847313,0.00264370571785,0.0,220.879908,145.652643033,587.567321865,506.32502438,36.25695,44.9853474856
 03/22  10:00:00,449.83986645,72.6987847313,0.00194709774947,0.0,220.879908,151.653867033,582.450629909,480.053116118,48.3426,54.0549137912
 03/22  11:00:00,450.755836524,72.7065281275,0.0,0.0,220.879908,151.653867033,515.448263215,412.814820596,48.3426,54.2908426193
 03/22  12:00:00,449.957439774,72.8286094006,0.0,0.0,220.879908,151.653867033,458.205177695,355.368898506,48.3426,54.4936791897
 03/22  13:00:00,444.461030478,73.2973903415,0.0,0.0,220.879908,145.652643033,422.277266007,334.40175153,24.1713,63.7042144769
 03/22  14:00:00,444.856527473,73.6999573217,0.0,0.0,220.879908,145.652643033,357.156593807,287.986965807,24.1713,44.9983280002
 03/22  15:00:00,437.391013092,74.0927337728,0.0,0.0,220.879908,137.835547516,272.500629405,213.543125736,4.83426,54.1232436698
 03/22  16:00:00,431.036064067,72.8017114306,0.0,0.0,220.879908,133.019064,148.809290718,99.281325306,4.83426,44.6937054121
 03/22  17:00:00,351.13943776,72.6987847313,0.0,0.0,220.879908,53.238744,219.163086698,169.640458525,4.83426,44.6883681727
 03/22  18:00:00,351.146808267,72.6987847313,0.0,0.0,220.879908,53.238744,267.885972713,218.16176925,4.83426,44.8899434627
 03/22  19:00:00,366.486455181,72.6987847313,0.0,0.0,220.879908,53.238744,302.935307318,289.397458536,4.83426,8.70358878199
 03/22  20:00:00,369.453665357,72.6987847313,0.0,0.0,220.879908,53.238744,373.444387002,351.24617519,4.83426,17.3639518121
 03/22  21:00:00,117.946048182,0.0,0.0,0.0,43.513341876,52.539744,13.5264158477,0.0,4.83426,8.6921558477
 03/22  22:00:00,117.715320251,0.0,0.0,0.0,43.513341876,52.539744,13.4850651316,0.0,4.83426,8.6508051316
 03/22  23:00:00,118.702258026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  24:00:00,117.778838363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.766910278,0.0,0.0,0.0,43.513341876,52.539744,13.4561104681,0.0,4.83426,8.62185046807
 03/23  02:00:00,117.756591658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.743481058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,118.168849507,0.0,0.0,0.0,43.513341876,52.539744,13.4547213883,0.0,4.83426,8.6204613883
 03/23  05:00:00,118.142077644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,191.645738157,72.6987847313,0.00158027656088,0.0,43.513341876,53.238744,793.966530219,789.112270219,4.83426,0.02
 03/23  07:00:00,351.334420752,72.6987847313,0.0,0.0,220.879908,53.238744,712.168262521,672.087343817,4.83426,35.2466587041
 03/23  08:00:00,443.768582712,72.6987847313,0.00248889096063,0.0,220.879908,145.652643033,499.649637747,427.860911513,36.25695,35.5317762345
 03/23  09:00:00,443.824336148,72.699431269,0.0,0.0,220.879908,145.652643033,433.333998191,352.08851546,36.25695,44.9885327309
 03/23  10:00:00,459.073987025,72.8602806234,8.95752425654,0.0,220.879908,151.653867033,371.234728602,268.844248948,48.3426,54.0478796539
 03/23  11:00:00,539.194776677,73.6106813593,86.1716551179,0.0,220.879908,151.653867033,220.393219155,117.772132659,48.3426,54.2784864958
 03/23  12:00:00,618.661106306,75.5128460757,163.199330742,0.0,220.879908,151.653867033,122.722003046,19.9002109098,48.3426,54.4791921366
 03/23  13:00:00,715.932989091,77.8970608341,263.064612011,0.0,220.879908,145.652643033,87.8800471801,0.00542948187232,24.1713,63.7033176982
 03/23  14:00:00,807.438834398,79.8952716967,352.089145466,0.0,220.879908,145.652643033,69.1759573456,0.0,24.1713,45.0046573456
 03/23  15:00:00,903.064108586,81.4869061571,453.43627973,0.0,220.879908,137.835547516,58.9458869278,0.0,4.83426,54.1116269278
 03/23  16:00:00,858.820146211,76.8649591111,418.697290923,0.0,220.879908,133.019064,49.5336688632,0.0122045053893,4.83426,44.6872043578
 03/23  17:00:00,649.356097195,74.4797781602,291.857197412,0.0,220.879908,53.238744,40.5855865732,0.0,4.83426,35.7513265732
 03/23  18:00:00,548.977336054,73.8791266036,193.125807458,0.0,220.879908,53.238744,61.5811896956,2.89387356234,4.83426,53.8530561333
 03/23  19:00:00,516.331615424,73.3391784581,146.243568294,0.0,220.879908,53.238744,31.7389005788,18.2012542583,4.83426,8.70338632049
 03/23  20:00:00,478.925437132,73.0891352244,106.712370613,0.0,220.879908,53.238744,60.7581127116,47.2317848899,4.83426,8.69206782166
 03/23  21:00:00,118.193739527,0.0,0.0,0.0,43.513341876,52.539744,22.1984509916,0.0,4.83426,17.3641909916
 03/23  22:00:00,117.929191349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  23:00:00,118.86404196,0.0,0.0,0.0,43.513341876,52.539744,13.4723321496,0.0,4.83426,8.63807214961
 03/23  24:00:00,117.953518709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  01:00:00,117.935222273,0.0,0.0,0.0,43.513341876,52.539744,13.4561991369,0.0,4.83426,8.6219391369
 03/24  02:00:00,117.921910516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.91651471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  04:00:00,120.157814088,0.0,0.0,0.0,43.513341876,52.539744,13.4559577757,0.0,4.83426,8.62169777571
 03/24  05:00:00,119.770762387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  06:00:00,192.273270546,72.6987847313,0.00246541446818,0.0,43.513341876,53.238744,421.787817213,416.933557213,4.83426,0.02
 03/24  07:00:00,351.3157572,72.6987847313,0.0,0.0,220.879908,53.238744,414.864314093,383.592537904,4.83426,26.4375161889
 03/24  08:00:00,455.851877311,73.1095202399,11.3625127822,0.0,220.879908,145.652643033,288.897691637,217.108707481,36.25695,35.5320341565
 03/24  09:00:00,511.895358835,74.2618262768,65.1922289992,0.0,220.879908,145.652643033,194.947267039,104.722522054,36.25695,53.9677949848
 03/24  10:00:00,606.616166556,75.4681526763,151.874615629,0.0,220.879908,151.653867033,106.47374632,13.0849266827,48.3426,45.0462196375
 03/24  11:00:00,707.095858198,75.6441455714,250.523780753,0.0,220.879908,151.653867033,102.657172435,0.00946033079735,48.3426,54.305112104
 03/24  12:00:00,716.691519269,76.2213400134,260.330604684,0.0,220.879908,151.653867033,111.903334057,0.0,48.3426,63.5607340574
 03/24  13:00:00,729.831281479,78.650826039,276.930019189,0.0,220.879908,145.652643033,78.7774630855,0.00672982212279,24.1713,54.5994332634
 03/24  14:00:00,824.728166447,79.0098435546,370.831056272,0.0,220.879908,145.652643033,78.1724167543,0.0,24.1713,54.0011167543
 03/24  15:00:00,959.865770415,82.7582056827,509.406425143,0.0,220.879908,137.835547516,58.926999109,0.0,4.83426,54.092739109
 03/24  16:00:00,954.678261437,78.0829862969,513.80425059,0.0,220.879908,133.019064,40.5939496423,0.0108533445818,4.83426,35.7488362977
 03/24  17:00:00,780.607823761,75.08155039,422.569445797,0.0,220.879908,53.238744,49.5161132351,0.0,4.83426,44.6818532351
 03/24  18:00:00,689.321579012,74.4230306077,332.393378122,0.0,220.879908,53.238744,49.7130587011,0.0,4.83426,44.8787987011
 03/24  19:00:00,578.011931507,73.7857866289,207.821819376,0.0,220.879908,53.238744,23.2374110293,1.01471152541,4.83426,17.3884395039
