Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  20:00:00,505.099683628,73.4112980964,133.163428308,0.0,220.879908,53.238744,43.108694805,29.5834892424,4.83426,8.6909455626
 03/24  21:00:00,117.938449149,0.0,0.0,0.0,43.513341876,52.539744,13.5258139951,0.0,4.83426,8.69155399512
 03/24  22:00:00,118.003937502,0.0,0.0,0.0,43.513341876,52.539744,13.4842517027,0.0,4.83426,8.64999170269
 03/24  23:00:00,118.872118818,0.0,0.0,0.0,43.513341876,52.539744,13.4723484327,0.0,4.83426,8.63808843267
 03/24  24:00:00,117.91491678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  01:00:00,117.85766275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  02:00:00,117.81283681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  03:00:00,117.788870476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  04:00:00,118.209707489,0.0,0.0,0.0,43.513341876,52.539744,13.4478646035,0.0,4.83426,8.61360460347
 03/25  05:00:00,118.160723915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  06:00:00,118.151866387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  07:00:00,100.10411307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  08:00:00,100.161040485,0.0,0.0,0.0,43.513341876,52.539744,13.4478024234,0.0,4.83426,8.61354242342
 03/25  09:00:00,100.259445927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  10:00:00,100.321342132,0.0,0.0,0.0,43.513341876,52.539744,22.2952366857,0.0,4.83426,17.4609766857
 03/25  11:00:00,101.205069701,0.0,0.0,0.0,43.513341876,52.539744,13.497962357,0.0,4.83426,8.66370235699
 03/25  12:00:00,100.378793046,0.0,0.0,0.0,43.513341876,52.539744,13.4973679772,0.0,4.83426,8.66310797723
 03/25  13:00:00,105.687559594,0.22255376657,4.90126730504,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,153.381514433,2.01161478301,50.1594291536,0.0,43.513341876,52.539744,13.4898447448,0.0,4.83426,8.65558474482
 03/25  15:00:00,165.222785206,2.16419458763,61.789240686,0.0,43.513341876,52.539744,13.4887598397,0.0,4.83426,8.65449983974
 03/25  16:00:00,175.107405682,2.47933560472,71.4914657539,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,162.996919017,2.12460414695,59.8926009309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  18:00:00,150.723267106,1.86722067786,48.0358950181,0.0,43.513341876,52.539744,13.4479405598,0.0,4.83426,8.61368055978
 03/25  19:00:00,115.610349781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.485000479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,118.230548637,0.0,0.0,0.0,43.513341876,52.539744,40.2045232045,0.0,4.83426,35.3702632045
 03/25  22:00:00,117.838470954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  23:00:00,118.674841627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  24:00:00,117.741694065,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  01:00:00,117.688866895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  02:00:00,117.680777119,0.0,0.0,0.0,43.513341876,52.539744,13.4478198201,0.0,4.83426,8.6135598201
 03/26  03:00:00,117.64943948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  04:00:00,118.081327451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  05:00:00,118.046067891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  06:00:00,118.055455459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  07:00:00,100.014609309,0.0,0.0,0.0,43.513341876,52.539744,13.4477466781,0.0,4.83426,8.61348667811
 03/26  08:00:00,100.094508091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  09:00:00,100.254710564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  10:00:00,100.384382811,0.0,0.0,0.0,43.513341876,52.539744,22.2976338762,0.0,4.83426,17.4633738762
 03/26  11:00:00,101.300478184,0.0,0.0,0.0,43.513341876,52.539744,13.4977700195,0.0,4.83426,8.6635100195
 03/26  12:00:00,100.490267072,0.0,0.0,0.0,43.513341876,52.539744,13.498222515,0.0,4.83426,8.66396251502
 03/26  13:00:00,100.571918866,0.0,0.0,0.0,43.513341876,52.539744,13.4976073959,0.0,4.83426,8.6633473959
 03/26  14:00:00,100.604436191,0.0,0.0,0.0,43.513341876,52.539744,13.4894048689,0.0,4.83426,8.65514486893
 03/26  15:00:00,100.575054239,0.0,0.0,0.0,43.513341876,52.539744,13.4898482315,0.0,4.83426,8.65558823152
 03/26  16:00:00,100.365790286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,100.35243616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,100.275670205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,115.626745494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  20:00:00,118.502739091,0.0,0.0,0.0,43.513341876,52.539744,13.4479269619,0.0,4.83426,8.61366696193
 03/26  21:00:00,118.180743032,0.0,0.0,0.0,43.513341876,52.539744,31.3655667666,0.0,4.83426,26.5313067666
 03/26  22:00:00,117.775365168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  23:00:00,118.639336758,0.0,0.0,0.0,43.513341876,52.539744,13.4477328747,0.0,4.83426,8.61347287472
 03/26  24:00:00,117.71558811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  01:00:00,117.696266651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  02:00:00,117.680005509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  03:00:00,117.655586457,0.0,0.0,0.0,43.513341876,52.539744,13.4559119864,0.0,4.83426,8.62165198637
 03/27  04:00:00,118.061201907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  05:00:00,118.023045122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  06:00:00,192.056470401,72.6987847313,0.00137609283651,0.0,43.513341876,53.238744,1348.12459352,1334.66858291,4.83426,8.62175060277
 03/27  07:00:00,351.619533903,72.6987847313,0.0,0.0,220.879908,53.238744,1086.00875458,1054.74185077,4.83426,26.4326438113
 03/27  08:00:00,443.849631678,72.6987847313,0.00283421879172,0.0,220.879908,145.652643033,758.600240032,686.81461759,36.25695,35.5286724425
 03/27  09:00:00,443.896354178,72.804095769,0.00255206900362,0.0,220.879908,145.652643033,549.871600309,468.651684614,36.25695,44.9629656951
 03/27  10:00:00,454.143813527,73.3770488527,3.63839310181,0.0,220.879908,151.653867033,378.72380213,276.349302635,48.3426,54.0318994954
 03/27  11:00:00,460.957287054,74.1863122043,8.66183882172,0.0,220.879908,151.653867033,287.102587614,184.496319535,48.3426,54.263668079
 03/27  12:00:00,484.682964858,74.3518266941,32.7886937218,0.0,220.879908,151.653867033,251.363018331,148.558810002,48.3426,54.4616083292
 03/27  13:00:00,515.00688026,75.7335054662,67.2648138898,0.0,220.879908,145.652643033,201.473308316,113.626836593,24.1713,63.675171723
 03/27  14:00:00,541.058548584,75.9570157118,92.892393874,0.0,220.879908,145.652643033,152.46329512,83.3061634502,24.1713,44.9858316697
 03/27  15:00:00,549.34577526,76.2215216708,108.676710186,0.0,220.879908,137.835547516,113.915591128,54.9909332361,4.83426,54.0903978923
 03/27  16:00:00,537.829487645,73.9757757716,104.503013338,0.0,220.879908,133.019064,67.7814793882,18.2744828132,4.83426,44.672736575
 03/27  17:00:00,436.28701623,72.974123841,83.9008764554,0.0,220.879908,53.238744,89.2073235087,48.6304069779,4.83426,35.7426565308
 03/27  18:00:00,402.415020869,72.8395852737,50.5171122449,0.0,220.879908,53.238744,124.114508494,74.4174143946,4.83426,44.8628340993
 03/27  19:00:00,375.781694395,72.7694801426,9.16119203346,0.0,220.879908,53.238744,146.705460307,124.484251678,4.83426,17.3869486291
 03/27  20:00:00,369.390711961,72.7359810421,0.0,0.0,220.879908,53.238744,250.318947365,236.794239799,4.83426,8.69044756678
 03/27  21:00:00,117.889881161,0.0,0.0,0.0,43.513341876,52.539744,13.5252814066,0.0,4.83426,8.69102140664
 03/27  22:00:00,117.645544244,0.0,0.0,0.0,43.513341876,52.539744,13.4845901688,0.0,4.83426,8.65033016876
 03/27  23:00:00,118.632233815,0.0,0.0,0.0,43.513341876,52.539744,13.4722786876,0.0,4.83426,8.63801868763
 03/27  24:00:00,117.593432547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.599069627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  02:00:00,117.581183609,0.0,0.0,0.0,43.513341876,52.539744,13.4560450447,0.0,4.83426,8.62178504474
 03/28  03:00:00,117.55623554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  04:00:00,119.668555261,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  05:00:00,119.332103511,0.0,0.0,0.0,43.513341876,52.539744,13.4557593428,0.0,4.83426,8.62149934282
 03/28  06:00:00,194.845565967,72.6987847313,0.0,0.0,43.513341876,53.238744,1915.53170681,1910.67744681,4.83426,0.02
 03/28  07:00:00,353.698575124,72.6987847313,0.0,0.0,220.879908,53.238744,1554.74807697,1523.48649438,4.83426,26.4273225903
 03/28  08:00:00,445.734097995,72.6987847313,0.00135550415624,0.0,220.879908,145.652643033,1247.5400733,1175.75822194,36.25695,35.5249013608
 03/28  09:00:00,444.573497884,72.6987847313,0.00203306186671,0.0,220.879908,145.652643033,1004.13709697,922.92632818,36.25695,44.9538187868
 03/28  10:00:00,450.263843477,72.8375937113,0.00138962216215,0.0,220.879908,151.653867033,852.605619004,750.225444401,48.3426,54.0375746036
 03/28  11:00:00,451.568682735,73.3311698485,0.0,0.0,220.879908,151.653867033,701.621796073,599.010633663,48.3426,54.2685624098
 03/28  12:00:00,451.500569309,74.3005140737,0.0,0.0,220.879908,151.653867033,603.022057041,500.212188009,48.3426,54.4672690324
 03/28  13:00:00,446.524792526,75.3391708071,0.0,0.0,220.879908,145.652643033,532.935082753,445.107312442,24.1713,63.6564703103
 03/28  14:00:00,447.404609582,76.2765026727,0.0,0.0,220.879908,145.652643033,424.52711556,355.381171825,24.1713,44.9746437357
 03/28  15:00:00,440.14640952,76.9054613244,0.0,0.0,220.879908,137.835547516,300.72214981,241.796475946,4.83426,54.0914138643
 03/28  16:00:00,432.421358227,74.2566696055,0.0,0.0,220.879908,133.019064,168.722682786,119.217886407,4.83426,44.6705363788
 03/28  17:00:00,351.42593935,73.0640947825,0.0,0.0,220.879908,53.238744,248.191711421,207.622005866,4.83426,35.7354455555
 03/28  18:00:00,351.262223805,72.8870591269,0.0,0.0,220.879908,53.238744,332.20451624,273.539588666,4.83426,53.8306675739
 03/28  19:00:00,366.178121541,72.7738364185,0.0,0.0,220.879908,53.238744,521.006554081,507.469848898,4.83426,8.70244518249
 03/28  20:00:00,369.201607154,72.7285308503,0.0,0.0,220.879908,53.238744,641.521558345,627.99613242,4.83426,8.69116592452
 03/28  21:00:00,117.456354534,0.0,0.0,0.0,43.513341876,52.539744,22.1963286731,0.0,4.83426,17.3620686731
 03/28  22:00:00,117.51339622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.602716892,0.0,0.0,0.0,43.513341876,52.539744,13.4723814858,0.0,4.83426,8.63812148578
 03/28  24:00:00,117.585151302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.580162515,0.0,0.0,0.0,43.513341876,52.539744,13.4556951057,0.0,4.83426,8.62143510571
 03/29  02:00:00,117.558452197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.544341014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,117.964247784,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  05:00:00,117.928020177,0.0,0.0,0.0,43.513341876,52.539744,13.4557673327,0.0,4.83426,8.62150733275
 03/29  06:00:00,191.255632771,72.6987847313,0.0,0.0,43.513341876,53.238744,1968.24002498,1963.38576498,4.83426,0.02
 03/29  07:00:00,353.559958308,72.6987847313,0.0,0.0,220.879908,53.238744,1492.07355761,1460.81009978,4.83426,26.4291978291
 03/29  08:00:00,444.440326083,72.6987847313,0.00206040485163,0.0,220.879908,145.652643033,1002.81622881,931.041032379,36.25695,35.5182464343
 03/29  09:00:00,443.953330764,72.6988097672,0.0024095857999,0.0,220.879908,145.652643033,759.484697057,669.290791828,36.25695,53.9369552289
 03/29  10:00:00,450.031040439,72.8847876606,0.00157966745271,0.0,220.879908,151.653867033,611.303672261,517.928937229,48.3426,45.0321350314
 03/29  11:00:00,451.593984279,73.5694419191,0.0,0.0,220.879908,151.653867033,461.111703643,358.503342543,48.3426,54.2657611001
 03/29  12:00:00,451.821859443,74.7428484105,0.0,0.0,220.879908,151.653867033,356.847360044,254.040816837,48.3426,54.4639432064
 03/29  13:00:00,455.213841242,76.2635663564,7.72508190102,0.0,220.879908,145.652643033,294.889090781,207.075621773,24.1713,63.6421690077
 03/29  14:00:00,471.591957287,77.8907106877,22.271464304,0.0,220.879908,145.652643033,243.271084001,174.128958116,24.1713,44.9708258849
 03/29  15:00:00,476.052075309,78.8913260497,33.4549796009,0.0,220.879908,137.835547516,175.181535418,116.260094778,4.83426,54.0871806407
 03/29  16:00:00,484.517779628,75.4460374977,50.2336883392,0.0,220.879908,133.019064,78.4955418669,28.9941467221,4.83426,44.6671351448
 03/29  17:00:00,398.756768327,73.8601063197,45.9102094027,0.0,220.879908,53.238744,107.982684713,67.4142286392,4.83426,35.7341960735
 03/29  18:00:00,358.333290659,73.4492695657,6.42130593033,0.0,220.879908,53.238744,183.572081309,124.912451623,4.83426,53.8253696861
 03/29  19:00:00,363.808370543,73.0755153762,0.0,0.0,220.879908,53.238744,239.460395813,225.924721957,4.83426,8.70141385588
 03/29  20:00:00,369.586733311,72.8601150501,0.0,0.0,220.879908,53.238744,406.147183768,392.622048767,4.83426,8.69087500173
 03/29  21:00:00,117.851037192,0.0,0.0,0.0,43.513341876,52.539744,22.1961449673,0.0,4.83426,17.3618849673
 03/29  22:00:00,117.635443632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  23:00:00,118.656848702,0.0,0.0,0.0,43.513341876,52.539744,13.4721575135,0.0,4.83426,8.63789751346
 03/29  24:00:00,117.664250772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.688855662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.674471972,0.0,0.0,0.0,43.513341876,52.539744,13.4558605083,0.0,4.83426,8.62160050835
 03/30  03:00:00,117.639120716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.026571957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  05:00:00,117.999129724,0.0,0.0,0.0,43.513341876,52.539744,13.45592008,0.0,4.83426,8.62166007996
 03/30  06:00:00,189.430552606,72.6987847313,0.00167096594335,0.0,43.513341876,53.238744,1393.45330116,1388.59904116,4.83426,0.02
 03/30  07:00:00,352.2042948,72.6987847313,0.0,0.0,220.879908,53.238744,1262.87169195,1231.61027239,4.83426,26.4271595532
 03/30  08:00:00,444.252866598,72.6987847313,0.00272011504867,0.0,220.879908,145.652643033,957.229769811,885.451833701,36.25695,35.5209861099
 03/30  09:00:00,443.987190414,72.7848464045,0.00265935720798,0.0,220.879908,145.652643033,669.532101931,586.699756918,36.25695,46.5753950127
 03/30  10:00:00,450.399969463,73.2874739742,0.00175205637692,0.0,220.879908,151.653867033,486.116670264,385.37938305,48.3426,52.3946872132
 03/30  11:00:00,457.313075643,74.301525055,4.92031638371,0.0,220.879908,151.653867033,319.158744503,216.559315286,48.3426,54.2568292179
 03/30  12:00:00,484.469302714,76.1590106668,30.7767655668,0.0,220.879908,151.653867033,246.763840636,143.967765602,48.3426,54.4534750336
 03/30  13:00:00,503.962893064,78.5767775376,53.5531357461,0.0,220.879908,145.652643033,219.032246939,131.217827528,24.1713,63.643119411
 03/30  14:00:00,550.419887965,80.414387688,97.8044801716,0.0,220.879908,145.652643033,147.783848468,78.643374985,24.1713,44.9691734832
 03/30  15:00:00,598.047243009,81.6195019644,151.756203,0.0,220.879908,137.835547516,84.7045829422,25.7943317951,4.83426,54.0759911472
 03/30  16:00:00,563.781288297,76.5913840368,127.82106524,0.0,220.879908,133.019064,68.4670174736,18.9727556644,4.83426,44.6600018092
 03/30  17:00:00,434.52092792,74.229074763,81.0553898578,0.0,220.879908,53.238744,92.0373596484,51.4698945278,4.83426,35.7332051207
 03/30  18:00:00,394.444038087,73.6619746695,41.8952771711,0.0,220.879908,53.238744,127.476519091,77.7915610359,4.83426,44.8506980552
 03/30  19:00:00,368.347195533,73.2358987475,4.30003588931,0.0,220.879908,53.238744,141.499815291,119.279884555,4.83426,17.3856707353
 03/30  20:00:00,369.681632284,72.9923227105,0.0,0.0,220.879908,53.238744,212.955170125,199.431082228,4.83426,8.68982789649
 03/30  21:00:00,117.905943605,0.0,0.0,0.0,43.513341876,52.539744,13.5246162012,0.0,4.83426,8.69035620115
 03/30  22:00:00,117.631903882,0.0,0.0,0.0,43.513341876,52.539744,13.4841247347,0.0,4.83426,8.64986473473
 03/30  23:00:00,118.675964671,0.0,0.0,0.0,43.513341876,52.539744,13.4718475319,0.0,4.83426,8.63758753194
 03/30  24:00:00,117.687372269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  01:00:00,117.678520726,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.660089414,0.0,0.0,0.0,43.513341876,52.539744,13.4556707878,0.0,4.83426,8.62141078783
 03/31  03:00:00,117.613727467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.699368207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.352322443,0.0,0.0,0.0,43.513341876,52.539744,13.4557179281,0.0,4.83426,8.62145792813
 03/31  06:00:00,190.569970764,72.6987847313,0.00192390710368,0.0,43.513341876,53.238744,1475.15333256,1470.29907256,4.83426,0.02
 03/31  07:00:00,351.938769102,72.6987847313,0.0,0.0,220.879908,53.238744,1150.75288131,1119.49005232,4.83426,26.4285689983
 03/31  08:00:00,443.896869997,72.6987847313,0.00340911225186,0.0,220.879908,145.652643033,738.803236716,667.031188264,36.25695,35.5150984521
 03/31  09:00:00,443.950166281,72.8710827205,0.00275568327037,0.0,220.879908,145.652643033,422.309030931,341.108131944,36.25695,44.9439489863
 03/31  10:00:00,494.7198532,73.5118482678,43.5355952698,0.0,220.879908,151.653867033,275.067876629,172.710040256,48.3426,54.0152363735
 03/31  11:00:00,551.96307697,74.8958716157,97.8000864702,0.0,220.879908,151.653867033,169.614190091,67.0237954303,48.3426,54.2477946603
 03/31  12:00:00,628.324917184,77.4097894565,171.983519896,0.0,220.879908,151.653867033,111.164257455,8.38382234467,48.3426,54.4378351099
 03/31  13:00:00,694.949304455,80.0899579708,241.629910308,0.0,220.879908,145.652643033,87.8377196237,0.0203463318691,24.1713,63.6460732918
 03/31  14:00:00,746.7153195,82.0933945082,291.269782873,0.0,220.879908,145.652643033,69.1406040126,0.0,24.1713,44.9693040126
 03/31  15:00:00,801.434519558,84.0141961693,351.701187849,0.0,220.879908,137.835547516,58.8968264944,0.0,4.83426,54.0625664944
 03/31  16:00:00,785.530923702,78.6842099897,346.191965126,0.0,220.879908,133.019064,40.5730175913,0.0111777624448,4.83426,35.7275798289
 03/31  17:00:00,617.054352377,75.776687979,260.693400352,0.0,220.879908,53.238744,50.0014088013,0.507577670383,4.83426,44.6595711309
 03/31  18:00:00,497.297951531,74.6788308277,142.806939348,0.0,220.879908,53.238744,76.31907094,26.6348682339,4.83426,44.8499427062
 03/31  19:00:00,462.09813271,73.9177978972,96.7690429235,0.0,220.879908,53.238744,69.0912172752,46.8718311338,4.83426,17.3851261414
 03/31  20:00:00,425.368445116,73.4236987503,54.9910147295,0.0,220.879908,53.238744,92.1724020438,78.6473081096,4.83426,8.69083393425
 03/31  21:00:00,117.688183779,0.0,0.0,0.0,43.513341876,52.539744,13.5241043145,0.0,4.83426,8.68984431452
 03/31  22:00:00,117.746128437,0.0,0.0,0.0,43.513341876,52.539744,13.4838376303,0.0,4.83426,8.64957763029
 03/31  23:00:00,118.713259134,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  24:00:00,117.734903238,0.0,0.0,0.0,43.513341876,52.539744,13.4540656544,0.0,4.83426,8.61980565437
 04/01  01:00:00,117.706271577,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  02:00:00,117.664832753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.614832949,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,118.002852617,0.0,0.0,0.0,43.513341876,52.539744,13.4476460354,0.0,4.83426,8.61338603539
 04/01  05:00:00,117.963507169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  06:00:00,114.992244753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  07:00:00,99.9322027083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  08:00:00,99.9763962418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  09:00:00,100.084692636,0.0,0.0,0.0,43.513341876,52.539744,13.4558587027,0.0,4.83426,8.62159870268
 04/01  10:00:00,100.136717906,0.0,0.0,0.0,43.513341876,52.539744,22.2951304451,0.0,4.83426,17.4608704451
 04/01  11:00:00,101.029729255,0.0,0.0,0.0,43.513341876,52.539744,13.4969927493,0.0,4.83426,8.6627327493
 04/01  12:00:00,100.128941181,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  13:00:00,100.208095501,0.0,0.0,0.0,43.513341876,52.539744,13.4892013888,0.0,4.83426,8.65494138878
 04/01  14:00:00,100.25595277,0.0,0.0,0.0,43.513341876,52.539744,13.488636209,0.0,4.83426,8.65437620899
 04/01  15:00:00,100.235655378,0.0,0.0,0.0,43.513341876,52.539744,13.4889890297,0.0,4.83426,8.65472902967
 04/01  16:00:00,100.034349699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,100.03755985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  18:00:00,100.012075007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,112.35692031,0.0,0.0,0.0,43.513341876,52.539744,13.4477217619,0.0,4.83426,8.61346176186
 04/01  20:00:00,118.2821933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,118.069728962,0.0,0.0,0.0,43.513341876,52.539744,31.3556159547,0.0,4.83426,26.5213559547
 04/01  22:00:00,117.723466555,0.0,0.0,0.0,43.513341876,52.539744,13.4476650092,0.0,4.83426,8.61340500921
 04/01  23:00:00,118.616834808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  24:00:00,117.682606327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  01:00:00,117.67545448,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  02:00:00,117.668967184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  03:00:00,117.644742908,0.0,0.0,0.0,43.513341876,52.539744,13.4477452952,0.0,4.83426,8.6134852952
 04/02  04:00:00,118.050080165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  05:00:00,118.005109058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  06:00:00,115.036836848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  07:00:00,100.006149184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  08:00:00,100.080533633,0.0,0.0,0.0,43.513341876,52.539744,13.4556946144,0.0,4.83426,8.62143461443
 04/02  09:00:00,100.180601415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  10:00:00,100.228998442,0.0,0.0,0.0,43.513341876,52.539744,22.2940140405,0.0,4.83426,17.4597540405
 04/02  11:00:00,101.098577271,0.0,0.0,0.0,43.513341876,52.539744,13.4967970596,0.0,4.83426,8.66253705964
 04/02  12:00:00,100.251962276,0.0,0.0,0.0,43.513341876,52.539744,13.4971430626,0.0,4.83426,8.66288306264
 04/02  13:00:00,100.373619187,0.0,0.0,0.0,43.513341876,52.539744,13.4964421196,0.0,4.83426,8.66218211965
 04/02  14:00:00,100.454681807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  15:00:00,100.464341632,0.0,0.0,0.0,43.513341876,52.539744,13.4889021267,0.0,4.83426,8.65464212673
 04/02  16:00:00,107.501995185,0.218401626655,6.93470473197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,150.878824673,1.54804984117,48.5224595478,0.0,43.513341876,52.539744,13.4477465411,0.0,4.83426,8.6134865411
 04/02  18:00:00,100.215212032,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,112.561745301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,118.473600913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  21:00:00,118.226073628,0.0,0.0,0.0,43.513341876,52.539744,40.1865023363,0.0,4.83426,35.3522423363
 04/02  22:00:00,117.832955616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  23:00:00,118.6576643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  24:00:00,117.72415708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  01:00:00,117.675237608,0.0,0.0,0.0,43.513341876,52.539744,13.4556335924,0.0,4.83426,8.62137359238
 04/03  02:00:00,117.641003474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  03:00:00,117.618329152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  04:00:00,118.029719111,0.0,0.0,0.0,43.513341876,52.539744,13.4556392551,0.0,4.83426,8.62137925513
 04/03  05:00:00,117.985535444,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  06:00:00,189.42565419,72.6987847313,0.00130803184722,0.0,43.513341876,53.238744,1331.42460462,1326.57034462,4.83426,0.02
 04/03  07:00:00,352.020238557,72.6987847313,0.0,0.0,220.879908,53.238744,1193.47550533,1162.21754531,4.83426,26.4237000203
 04/03  08:00:00,444.317687705,72.6987847313,0.0016694610923,0.0,220.879908,145.652643033,1000.94602013,929.183862018,36.25695,35.5052081149
 04/03  09:00:00,444.127866665,72.7136926815,0.00224948644188,0.0,220.879908,145.652643033,862.648902301,774.092644481,36.25695,52.29930782
 04/03  10:00:00,450.139290943,72.902248884,0.00163837026482,0.0,220.879908,151.653867033,704.270311994,609.307521965,48.3426,46.6201900289
 04/03  11:00:00,451.24771777,73.1847960615,0.0,0.0,220.879908,151.653867033,521.637052398,419.0640797,48.3426,54.2303726977
 04/03  12:00:00,450.569405993,73.4748537579,0.0,0.0,220.879908,151.653867033,408.204520895,305.439468384,48.3426,54.4224525112
 04/03  13:00:00,444.684100497,73.5646287251,0.0,0.0,220.879908,145.652643033,367.987002258,280.199267318,24.1713,63.6164349393
 04/03  14:00:00,444.98758804,73.88854959,0.0,0.0,220.879908,145.652643033,310.574356309,241.447044149,24.1713,44.9560121602
 04/03  15:00:00,473.348192329,74.6329643777,35.018430322,0.0,220.879908,137.835547516,187.34907208,128.468759999,4.83426,54.0460520812
 04/03  16:00:00,476.48879395,73.1729836008,44.5396769786,0.0,220.879908,133.019064,69.8403147401,29.2874390684,4.83426,35.7186156716
 04/03  17:00:00,385.852570075,72.7562315858,34.2261951558,0.0,220.879908,53.238744,129.453130542,79.9751769566,4.83426,44.6436935859
 04/03  18:00:00,365.207254182,72.7394424156,13.8766850885,0.0,220.879908,53.238744,157.572645092,107.899993522,4.83426,44.8383915702
 04/03  19:00:00,363.454854419,72.7169433645,0.0,0.0,220.879908,53.238744,207.421791739,193.884735301,4.83426,8.70279643797
 04/03  20:00:00,369.382270784,72.7000639412,0.0,0.0,220.879908,53.238744,295.087680841,272.893922583,4.83426,17.3594982577
 04/03  21:00:00,117.912393162,0.0,0.0,0.0,43.513341876,52.539744,13.5239567035,0.0,4.83426,8.68969670345
 04/03  22:00:00,117.685384077,0.0,0.0,0.0,43.513341876,52.539744,13.4840759417,0.0,4.83426,8.64981594165
 04/03  23:00:00,118.687129289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  24:00:00,117.734910763,0.0,0.0,0.0,43.513341876,52.539744,13.4557429824,0.0,4.83426,8.62148298237
 04/04  01:00:00,117.728266709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  02:00:00,117.6990667,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,117.674311789,0.0,0.0,0.0,43.513341876,52.539744,13.4557250227,0.0,4.83426,8.62146502265
 04/04  04:00:00,119.775846982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  05:00:00,119.436555645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  06:00:00,186.789420925,72.6987847313,0.00168577348267,0.0,43.513341876,53.238744,1223.62224054,1218.76798054,4.83426,0.02
 04/04  07:00:00,351.646045814,72.6987847313,0.0,0.0,220.879908,53.238744,1051.5246914,1011.47184131,4.83426,35.218590087
 04/04  08:00:00,443.899241969,72.6987847313,0.00183514971469,0.0,220.879908,145.652643033,764.737365828,701.846932945,36.25695,26.6334828827
 04/04  09:00:00,443.917900312,72.7826505003,0.00255238277473,0.0,220.879908,145.652643033,597.903017619,507.730579846,36.25695,53.9154877729
 04/04  10:00:00,450.19840025,73.0988422666,0.00175682380215,0.0,220.879908,151.653867033,424.341543241,331.001855946,48.3426,44.9970872954
 04/04  11:00:00,475.542314155,73.9295897511,23.2158513063,0.0,220.879908,151.653867033,261.307378128,158.730800469,48.3426,54.2339776591
 04/04  12:00:00,547.288194126,75.4266492619,93.4608609551,0.0,220.879908,151.653867033,156.921651761,54.1525772972,48.3426,54.4264744643
 04/04  13:00:00,631.01819652,77.3762981551,180.612190981,0.0,220.879908,145.652643033,90.248222659,2.48073511025,24.1713,63.5961875488
 04/04  14:00:00,719.420020451,78.9050445114,267.091933449,0.0,220.879908,145.652643033,69.1175524423,0.0,24.1713,44.9462524423
 04/04  15:00:00,787.441485302,80.0880014823,341.476908767,0.0,220.879908,137.835547516,58.8788155227,0.0,4.83426,54.0445555227
 04/04  16:00:00,778.668796192,76.2000413638,341.622576258,0.0,220.879908,133.019064,40.5636529211,0.0109058559386,4.83426,35.7184870652
 04/04  17:00:00,628.692777002,74.2207662269,273.576162739,0.0,220.879908,53.238744,49.4746632023,0.0,4.83426,44.6404032023
 04/04  18:00:00,560.860159528,73.7427488899,206.555478632,0.0,220.879908,53.238744,50.3774402287,0.710205652679,4.83426,44.8329745761
 04/04  19:00:00,507.616187738,73.3103764081,142.343211648,0.0,220.879908,53.238744,41.2914059214,19.0737005603,4.83426,17.3834453612
 04/04  20:00:00,460.188901064,73.0659425459,89.7001838329,0.0,220.879908,53.238744,70.7297928745,57.2055220848,4.83426,8.69001078968
 04/04  21:00:00,117.737534917,0.0,0.0,0.0,43.513341876,52.539744,13.5232365777,0.0,4.83426,8.68897657768
 04/04  22:00:00,117.817307808,0.0,0.0,0.0,43.513341876,52.539744,13.4832554891,0.0,4.83426,8.64899548911
 04/04  23:00:00,118.792744095,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  24:00:00,117.862305949,0.0,0.0,0.0,43.513341876,52.539744,13.4555346426,0.0,4.83426,8.62127464262
 04/05  01:00:00,117.860653421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  02:00:00,117.864600254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.856283927,0.0,0.0,0.0,43.513341876,52.539744,13.4555057896,0.0,4.83426,8.62124578962
 04/05  04:00:00,118.269967119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  05:00:00,118.228285844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,185.507912866,72.6987847313,0.00202289245733,0.0,43.513341876,53.238744,542.529896403,529.074410253,4.83426,8.62122615038
 04/05  07:00:00,351.220331309,72.6987847313,0.0,0.0,220.879908,53.238744,476.110048984,444.858978799,4.83426,26.4168101848
 04/05  08:00:00,443.77258814,72.7453399023,0.00168995028334,0.0,220.879908,145.652643033,479.698625258,407.944089074,36.25695,35.4975861845
 04/05  09:00:00,444.077182285,72.9533678354,0.0,0.0,220.879908,145.652643033,544.125198942,462.938592197,36.25695,44.9296567451
 04/05  10:00:00,450.448396173,73.308943082,0.00186124654215,0.0,220.879908,151.653867033,524.635000837,431.304065788,48.3426,44.9883350491
 04/05  11:00:00,451.693551656,73.6332545081,0.0,0.0,220.879908,151.653867033,453.306312001,350.73086065,48.3426,54.2328513504
 04/05  12:00:00,450.890765626,73.7320287426,0.0,0.0,220.879908,151.653867033,393.439615703,281.60982282,48.3426,63.4871928829
 04/05  13:00:00,480.613500073,74.2493218733,34.6636871795,0.0,220.879908,145.652643033,271.47559645,192.801878135,24.1713,54.5024183156
 04/05  14:00:00,522.172586482,75.034922271,74.812505204,0.0,220.879908,145.652643033,191.220522835,122.106827475,24.1713,44.94239536
 04/05  15:00:00,534.214400403,75.1353353283,94.3497694173,0.0,220.879908,137.835547516,133.037736305,74.1618372857,4.83426,54.0416390196
 04/05  16:00:00,530.274215296,73.144149804,97.3458077485,0.0,220.879908,133.019064,68.8160099608,19.3445854636,4.83426,44.6371644972
 04/05  17:00:00,438.780230836,72.747198954,86.1004316524,0.0,220.879908,53.238744,87.8265977314,47.2809077487,4.83426,35.7114299827
 04/05  18:00:00,415.026844672,72.7312908186,62.7090832177,0.0,220.879908,53.238744,117.000473245,67.3401206573,4.83426,44.8260925881
 04/05  19:00:00,412.721827312,72.7189237133,48.2552756404,0.0,220.879908,53.238744,100.254174167,78.036574866,4.83426,17.3833393007
 04/05  20:00:00,485.278863397,72.7124012186,113.853309857,0.0,220.879908,53.238744,81.7345416469,68.210312329,4.83426,8.68996931798
 04/05  21:00:00,118.268788524,0.0,0.0,0.0,43.513341876,52.539744,13.5231766287,0.0,4.83426,8.68891662873
 04/05  22:00:00,117.973724168,0.0,0.0,0.0,43.513341876,52.539744,13.4832754147,0.0,4.83426,8.64901541472
 04/05  23:00:00,118.891541673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  24:00:00,118.010927264,0.0,0.0,0.0,43.513341876,52.539744,13.4556024848,0.0,4.83426,8.62134248482
 04/06  01:00:00,118.007449997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.986988835,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  03:00:00,117.965759866,0.0,0.0,0.0,43.513341876,52.539744,13.4555591754,0.0,4.83426,8.62129917537
 04/06  04:00:00,118.428489173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.38032452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  06:00:00,298.438076955,72.6987847313,111.08259173,0.0,43.513341876,53.238744,324.089931117,310.634405847,4.83426,8.62126526988
 04/06  07:00:00,480.981492276,72.6987847313,127.630521817,0.0,220.879908,53.238744,266.539856584,235.290246288,4.83426,26.415350296
 04/06  08:00:00,635.673460712,73.0126781121,188.760915937,0.0,220.879908,145.652643033,156.143603437,84.3918843155,36.25695,35.4947691211
 04/06  09:00:00,697.381167894,73.7507863901,249.170188002,0.0,220.879908,145.652643033,149.663213307,68.4808617052,36.25695,44.9254016017
 04/06  10:00:00,804.007047804,74.2100722279,348.420601959,0.0,220.879908,151.653867033,125.256187785,31.9306419541,48.3426,44.9829458313
 04/06  11:00:00,879.462494891,74.7150716999,421.903714319,0.0,220.879908,151.653867033,104.862135377,2.29524463916,48.3426,54.2242907377
 04/06  12:00:00,774.784001121,75.0075013913,318.929528161,0.0,220.879908,151.653867033,141.557878663,36.3258818146,48.3426,56.8893968487
 04/06  13:00:00,811.933494223,75.6114629388,361.13722353,0.0,220.879908,145.652643033,111.839256968,26.5702625971,24.1713,61.0976943705
 04/06  14:00:00,972.535698444,76.2487343727,519.555268732,0.0,220.879908,145.652643033,69.107974371,0.0,24.1713,44.9366743709
 04/06  15:00:00,977.212775968,76.977718827,529.982924073,0.0,220.879908,137.835547516,58.8672113016,0.0,4.83426,54.0329513016
 04/06  16:00:00,1018.9564514,74.4964806545,577.743970512,0.0,220.879908,133.019064,40.5522722036,0.00766503148095,4.83426,35.7103471721
 04/06  17:00:00,949.41095427,73.2279698258,588.103586302,0.0,220.879908,53.238744,49.4685058178,0.0,4.83426,44.6342458178
 04/06  18:00:00,950.652755553,73.1779275769,589.511925848,0.0,220.879908,53.238744,49.6543850752,0.0,4.83426,44.8201250752
 04/06  19:00:00,959.665907465,73.1194806661,586.752261278,0.0,220.879908,53.238744,13.5349512717,0.0,4.83426,8.70069127168
 04/06  20:00:00,966.733212638,73.0725673141,588.13790487,0.0,220.879908,53.238744,22.1929845952,0.0,4.83426,17.3587245952
 04/06  21:00:00,118.57828076,0.0,0.0,0.0,43.513341876,52.539744,13.5235056147,0.0,4.83426,8.68924561465
 04/06  22:00:00,118.217676518,0.0,0.0,0.0,43.513341876,52.539744,13.4830222347,0.0,4.83426,8.64876223466
 04/06  23:00:00,119.06515329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,118.20094228,0.0,0.0,0.0,43.513341876,52.539744,13.4556609588,0.0,4.83426,8.62140095885
 04/07  01:00:00,118.185016959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,118.162626809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,118.150165412,0.0,0.0,0.0,43.513341876,52.539744,13.4555998839,0.0,4.83426,8.62133988385
 04/07  04:00:00,120.730706969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,120.359290969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,605.099595564,72.7782693605,413.326012888,0.0,43.513341876,53.238744,5.11541431262,0.261154312623,4.83426,0.02
 04/07  07:00:00,769.544706548,72.6987847313,412.821677559,0.0,220.879908,53.238744,32.5436540737,0.0,4.83426,27.7093940737
 04/07  08:00:00,1003.87027788,75.6301893222,550.856432072,0.0,220.879908,145.652643033,70.4604059789,0.00485887130236,36.25695,34.1985971076
 04/07  09:00:00,1051.51921783,77.3858369448,597.454213889,0.0,220.879908,145.652643033,90.1516881793,0.0,36.25695,53.8947381793
 04/07  10:00:00,1071.59936938,79.4770359398,608.100795054,0.0,220.879908,151.653867033,93.3302918152,0.0,48.3426,44.9876918152
 04/07  11:00:00,1094.31086083,82.976552107,625.929990513,0.0,220.879908,151.653867033,102.550066021,0.0,48.3426,54.2074660206
 04/07  12:00:00,1107.63973217,86.7861395915,635.918881782,0.0,220.879908,151.653867033,102.738250208,0.0,48.3426,54.3956502083
 04/07  13:00:00,1106.58098568,89.2609058464,637.148590272,0.0,220.879908,145.652643033,87.7680655925,0.0104794184215,24.1713,63.5862861741
 04/07  14:00:00,1111.2714468,91.0529333079,639.404956101,0.0,220.879908,145.652643033,69.1109435617,0.0,24.1713,44.9396435617
 04/07  15:00:00,1120.50011712,93.2104688385,654.553683782,0.0,220.879908,137.835547516,58.8510155777,0.0,4.83426,54.0167555777
 04/07  16:00:00,1147.85726306,86.4235216531,697.269495406,0.0,220.879908,133.019064,40.5496592723,0.0106479706365,4.83426,35.7047513017
 04/07  17:00:00,1038.22259908,80.9349234246,673.949416311,0.0,220.879908,53.238744,49.4582867581,0.0,4.83426,44.6240267581
 04/07  18:00:00,1020.28254733,79.1169993075,658.073404192,0.0,220.879908,53.238744,49.6501719073,0.0,4.83426,44.8159119073
 04/07  19:00:00,974.482809639,76.8930837157,603.142861416,0.0,220.879908,53.238744,13.5357653666,0.0,4.83426,8.70150536661
 04/07  20:00:00,807.331473082,75.4035088779,431.971748429,0.0,220.879908,53.238744,13.5309172519,0.00783018609063,4.83426,8.68882706577
 04/07  21:00:00,118.025206328,0.0,0.0,0.0,43.513341876,52.539744,22.1935034231,0.0,4.83426,17.3592434231
 04/07  22:00:00,118.054042909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,118.933892573,0.0,0.0,0.0,43.513341876,52.539744,13.4715764873,0.0,4.83426,8.63731648731
 04/07  24:00:00,117.968974459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,117.907599419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,117.860802179,0.0,0.0,0.0,43.513341876,52.539744,13.4475654402,0.0,4.83426,8.6133054402
 04/08  03:00:00,117.819163674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.208321127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.161157185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,112.192287104,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.162731291,0.0,0.0,0.0,43.513341876,52.539744,13.4475662932,0.0,4.83426,8.61330629318
 04/08  08:00:00,100.243228133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.344031536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.397167822,0.0,0.0,0.0,43.513341876,52.539744,22.2918326159,0.0,4.83426,17.4575726159
 04/08  11:00:00,101.299870748,0.0,0.0,0.0,43.513341876,52.539744,13.4958093392,0.0,4.83426,8.66154933917
 04/08  12:00:00,100.527858647,0.0,0.0,0.0,43.513341876,52.539744,13.4960576048,0.0,4.83426,8.66179760481
 04/08  13:00:00,239.17801465,1.73556474827,135.273768743,0.0,43.513341876,52.539744,13.4883332438,0.0,4.83426,8.65407324384
 04/08  14:00:00,349.450582747,2.84608563387,242.660533314,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  15:00:00,404.77488143,3.59735389416,296.212619503,0.0,43.513341876,52.539744,13.4883242805,0.0,4.83426,8.65406428054
 04/08  16:00:00,462.704761322,4.15323235482,353.153340678,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,440.032682054,3.93253952946,331.087645005,0.0,43.513341876,52.539744,13.4476018753,0.0,4.83426,8.61334187532
 04/08  18:00:00,418.575915418,3.79773023472,310.05758496,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,326.270516358,2.69921761989,210.647301757,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  20:00:00,244.951979023,1.9887007854,122.425260726,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.670024669,0.0,0.0,0.0,43.513341876,52.539744,40.1741299721,0.0,4.83426,35.3398699721
 04/08  22:00:00,118.225070063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,119.029086094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,118.19403112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,118.194200206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,118.180007474,0.0,0.0,0.0,43.513341876,52.539744,13.4474705559,0.0,4.83426,8.61321055585
 04/09  03:00:00,118.112332035,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.52181778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.435493454,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,112.451159468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  07:00:00,100.379252508,0.0,0.0,0.0,43.513341876,52.539744,13.4474575547,0.0,4.83426,8.61319755472
 04/09  08:00:00,100.411377946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.518869742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.622878932,0.0,0.0,0.0,43.513341876,52.539744,22.2878079004,0.0,4.83426,17.4535479004
 04/09  11:00:00,101.485436332,0.0,0.0,0.0,43.513341876,52.539744,13.4960836094,0.0,4.83426,8.66182360938
 04/09  12:00:00,403.99317733,3.18602681433,296.820695879,0.0,43.513341876,52.539744,13.4944731094,0.0,4.83426,8.66021310943
 04/09  13:00:00,480.876962978,4.15767656517,372.292124313,0.0,43.513341876,52.539744,13.4961813949,0.0,4.83426,8.66192139494
 04/09  14:00:00,492.965669843,4.09596896593,384.373146355,0.0,43.513341876,52.539744,13.4865411253,0.0,4.83426,8.65228112527
 04/09  15:00:00,547.224713745,4.64076630419,437.631505072,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  16:00:00,496.284898032,4.14383284974,387.794698431,0.0,43.513341876,52.539744,13.4475822248,0.0,4.83426,8.61332222481
 04/09  17:00:00,596.950022476,4.51225553672,486.531866612,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  18:00:00,619.319095543,4.29096791662,508.717286701,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,437.664072922,3.49117292208,320.457027659,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,165.888464868,0.655204879964,45.8934549694,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.460934602,0.0,0.0,0.0,43.513341876,52.539744,40.1697936111,0.0,4.83426,35.3355336111
 04/09  22:00:00,118.021409434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.830296186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.926646119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  01:00:00,117.902248452,0.0,0.0,0.0,43.513341876,52.539744,13.4553108529,0.0,4.83426,8.62105085292
 04/10  02:00:00,117.889886687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.878946399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  04:00:00,118.292995259,0.0,0.0,0.0,43.513341876,52.539744,13.4552159728,0.0,4.83426,8.62095597277
 04/10  05:00:00,118.228379645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,182.590388048,72.7038979475,0.00346414314092,0.0,43.513341876,53.238744,555.934956461,551.080696461,4.83426,0.02
 04/10  07:00:00,351.299848576,72.6987847313,0.0,0.0,220.879908,53.238744,537.368409051,506.121829228,4.83426,26.4123198226
 04/10  08:00:00,444.738951348,73.6363179962,0.00236934311075,0.0,220.879908,145.652643033,473.978508054,402.231436237,36.25695,35.4901218179
 04/10  09:00:00,445.798990892,74.6345493655,0.00295812218875,0.0,220.879908,145.652643033,429.840980801,348.685872169,36.25695,44.8981586326
 04/10  10:00:00,460.008482292,75.3808658575,7.34571760968,0.0,220.879908,151.653867033,337.067228827,234.771271335,48.3426,53.9533574924
 04/10  11:00:00,516.695861882,76.2313897256,61.4371398114,0.0,220.879908,151.653867033,218.708729405,116.19152649,48.3426,54.1746029149
 04/10  12:00:00,558.550309739,77.3984273757,102.49702794,0.0,220.879908,151.653867033,169.436988045,66.7415458509,48.3426,54.3528421946
 04/10  13:00:00,635.852735223,79.7648987392,182.783730588,0.0,220.879908,145.652643033,88.6556913203,10.0071276437,24.1713,54.4772636766
 04/10  14:00:00,771.234849988,80.3533765844,316.743029419,0.0,220.879908,145.652643033,74.6441253455,0.0,24.1713,50.4728253455
 04/10  15:00:00,835.232824621,80.6013886597,387.933989954,0.0,220.879908,137.835547516,53.2785796474,0.0,4.83426,48.4443196474
 04/10  16:00:00,862.73936995,76.2302837544,424.358911515,0.0,220.879908,133.019064,49.4566453795,0.0103691480631,4.83426,44.6120162314
 04/10  17:00:00,695.976771646,74.1028781057,339.656947969,0.0,220.879908,53.238744,40.5276380832,0.0,4.83426,35.6933780832
 04/10  18:00:00,645.597980473,73.7574806574,289.788334982,0.0,220.879908,53.238744,49.6364330795,0.0,4.83426,44.8021730795
 04/10  19:00:00,664.266332752,73.4859507048,299.076208571,0.0,220.879908,53.238744,22.9266293287,0.712880245415,4.83426,17.3794890833
 04/10  20:00:00,630.277884865,73.2189663084,256.801109783,0.0,220.879908,53.238744,45.135186801,31.6128937629,4.83426,8.68803303809
 04/10  21:00:00,118.30325096,0.0,0.0,0.0,43.513341876,52.539744,13.5226470251,0.0,4.83426,8.68838702509
 04/10  22:00:00,118.028960914,0.0,0.0,0.0,43.513341876,52.539744,13.4833016694,0.0,4.83426,8.64904166942
 04/10  23:00:00,118.936626253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,118.036979717,0.0,0.0,0.0,43.513341876,52.539744,13.4553173063,0.0,4.83426,8.62105730625
 04/11  01:00:00,118.040568304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,118.032208982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,118.030133225,0.0,0.0,0.0,43.513341876,52.539744,13.4551965241,0.0,4.83426,8.6209365241
 04/11  04:00:00,120.460677815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,120.087489598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,491.457856422,72.6987847313,303.88492751,0.0,43.513341876,53.238744,133.346439073,128.492179073,4.83426,0.02
 04/11  07:00:00,713.09387769,72.6987847313,356.867359177,0.0,220.879908,53.238744,93.4019613247,62.1545082321,4.83426,26.4131930926
 04/11  08:00:00,926.224963923,74.1794182137,475.299078868,0.0,220.879908,145.652643033,71.7405524155,0.0,36.25695,35.4836024155
 04/11  09:00:00,989.983973699,75.2106730186,537.348908079,0.0,220.879908,145.652643033,88.8113698877,0.0,36.25695,52.5544198877
