Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  10:00:00,992.625932282,75.9842390867,532.267689898,0.0,220.879908,151.653867033,94.6186240957,0.0,48.3426,46.2760240957
 04/11  11:00:00,994.644368226,76.2968408836,532.977888294,0.0,220.879908,151.653867033,102.51634446,0.0,48.3426,54.1737444596
 04/11  12:00:00,989.788155078,76.4159540001,529.202344072,0.0,220.879908,151.653867033,102.694620558,0.0,48.3426,54.3520205576
 04/11  13:00:00,978.616134559,76.9247452418,523.57116747,0.0,220.879908,145.652643033,78.6520235839,0.00545903137716,24.1713,54.4752645525
 04/11  14:00:00,976.851349021,77.4962219576,521.21062271,0.0,220.879908,145.652643033,78.0646661267,0.0,24.1713,53.8933661267
 04/11  15:00:00,989.909916968,78.1394471186,541.343215233,0.0,220.879908,137.835547516,49.8446018567,0.0,4.83426,45.0103418567
 04/11  16:00:00,1038.18632729,75.1782288769,598.170516862,0.0,220.879908,133.019064,49.4550928129,0.0111646616846,4.83426,44.6096681513
 04/11  17:00:00,924.143584938,73.7158504786,566.037624337,0.0,220.879908,53.238744,40.5259582533,0.0,4.83426,35.6916982533
 04/11  18:00:00,701.554007311,73.0268438377,345.909175738,0.0,220.879908,53.238744,49.6335179828,0.0,4.83426,44.7992579828
 04/11  19:00:00,620.812191949,72.885480204,256.203713751,0.0,220.879908,53.238744,22.2139452512,0.0,4.83426,17.3796852512
 04/11  20:00:00,568.975871716,72.8978483429,195.514805132,0.0,220.879908,53.238744,14.6804677608,1.15805522461,4.83426,8.68815253618
 04/11  21:00:00,117.946816842,0.0,0.0,0.0,43.513341876,52.539744,13.5227529888,0.0,4.83426,8.68849298885
 04/11  22:00:00,118.007632556,0.0,0.0,0.0,43.513341876,52.539744,13.4826682631,0.0,4.83426,8.64840826306
 04/11  23:00:00,118.926461872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,118.02396456,0.0,0.0,0.0,43.513341876,52.539744,13.4551938603,0.0,4.83426,8.62093386025
 04/12  01:00:00,117.992216921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  02:00:00,117.949055866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.901947472,0.0,0.0,0.0,43.513341876,52.539744,13.4536211231,0.0,4.83426,8.61936112312
 04/12  04:00:00,118.299628027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  05:00:00,118.223108222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,182.60508747,72.6987847313,0.00289847420863,0.0,43.513341876,53.238744,702.446588993,697.592328993,4.83426,0.02
 04/12  07:00:00,351.331340437,72.6987847313,0.0,0.0,220.879908,53.238744,726.57969907,695.333264911,4.83426,26.4121741592
 04/12  08:00:00,444.024569135,72.9165570859,0.00180254486099,0.0,220.879908,145.652643033,639.287868304,567.548986604,36.25695,35.4819316996
 04/12  09:00:00,444.575141,73.432433095,0.00237736204631,0.0,220.879908,145.652643033,585.527921478,495.652649322,36.25695,53.6183221554
 04/12  10:00:00,450.933961083,73.783677311,0.00175221928604,0.0,220.879908,151.653867033,548.150763018,454.608845203,48.3426,45.1993178156
 04/12  11:00:00,452.303638533,74.2459396492,0.0,0.0,220.879908,151.653867033,441.881151434,339.376210773,48.3426,54.1623406616
 04/12  12:00:00,452.391304733,75.2647723377,0.0,0.0,220.879908,151.653867033,346.486610079,243.800946297,48.3426,54.3430637817
 04/12  13:00:00,458.229524222,76.1550761363,10.6753608583,0.0,220.879908,145.652643033,266.725372223,188.089061893,24.1713,54.4650103297
 04/12  14:00:00,487.46945001,77.0014994535,38.6194864879,0.0,220.879908,145.652643033,210.427745353,132.37157144,24.1713,53.8848739125
 04/12  15:00:00,498.792779308,77.7295592138,56.961283996,0.0,220.879908,137.835547516,140.902480942,91.06421038,4.83426,45.0040105618
 04/12  16:00:00,492.947322466,74.6462215301,59.2899049916,0.0,220.879908,133.019064,74.5045824575,25.0694983701,4.83426,44.6008240874
 04/12  17:00:00,397.72119814,73.175921523,45.4898759115,0.0,220.879908,53.238744,108.370581782,67.8512791802,4.83426,35.6850426015
 04/12  18:00:00,378.02836186,72.984317659,26.2227678908,0.0,220.879908,53.238744,135.83528073,86.2109161686,4.83426,44.7901045619
 04/12  19:00:00,368.213023551,72.8883704062,7.39333103211,0.0,220.879908,53.238744,127.312119696,113.777204108,4.83426,8.70065558852
 04/12  20:00:00,369.566034884,72.8293571666,0.0,0.0,220.879908,53.238744,204.398913589,182.207835506,4.83426,17.3568180835
 04/12  21:00:00,117.967576625,0.0,0.0,0.0,43.513341876,52.539744,13.5216801238,0.0,4.83426,8.68742012381
 04/12  22:00:00,117.712007052,0.0,0.0,0.0,43.513341876,52.539744,13.4824916371,0.0,4.83426,8.64823163706
 04/12  23:00:00,118.705713463,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  24:00:00,117.752163122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.741936408,0.0,0.0,0.0,43.513341876,52.539744,13.4553207053,0.0,4.83426,8.62106070531
 04/13  02:00:00,117.730084709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  03:00:00,117.708884918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,118.090489883,0.0,0.0,0.0,43.513341876,52.539744,13.4551795352,0.0,4.83426,8.62091953523
 04/13  05:00:00,118.033899384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  06:00:00,183.272703394,72.6987847313,0.0021763519197,0.0,43.513341876,53.238744,1347.19355802,1342.33929802,4.83426,0.02
 04/13  07:00:00,351.57113616,72.6987847313,0.000976139791524,0.0,220.879908,53.238744,954.662969118,923.421240431,4.83426,26.4074686865
 04/13  08:00:00,443.823356121,72.7154277152,0.00216171237891,0.0,220.879908,145.652643033,608.188169517,536.453516983,36.25695,35.4777025344
 04/13  09:00:00,444.085403238,72.9678523843,0.00270289461282,0.0,220.879908,145.652643033,465.872667012,384.73662431,36.25695,44.8790927017
 04/13  10:00:00,450.602974727,73.4779765635,0.00190682767704,0.0,220.879908,151.653867033,375.400925041,273.124412259,48.3426,53.9339127828
 04/13  11:00:00,472.576333402,74.6506343717,19.5813726442,0.0,220.879908,151.653867033,261.301775733,158.81120242,48.3426,54.1479733126
 04/13  12:00:00,509.603177445,76.4156026871,55.2416676883,0.0,220.879908,151.653867033,203.454528771,100.785674237,48.3426,54.326254534
 04/13  13:00:00,547.665433291,78.4664990214,96.8757510436,0.0,220.879908,145.652643033,146.039800359,67.4205385865,24.1713,54.4479617729
 04/13  14:00:00,608.129970512,80.2176091977,155.250591343,0.0,220.879908,145.652643033,89.0846441136,20.0101933033,24.1713,44.9031508103
 04/13  15:00:00,665.184100682,81.6496087561,218.406820251,0.0,220.879908,137.835547516,65.9728841588,7.1541350591,4.83426,53.9844890997
 04/13  16:00:00,659.77783308,77.3824472396,222.293526393,0.0,220.879908,133.019064,46.1090357288,5.59182717169,4.83426,35.6829485571
 04/13  17:00:00,553.32138338,75.2110910888,197.82827905,0.0,220.879908,53.238744,55.3470451715,5.91277178,4.83426,44.6000133915
 04/13  18:00:00,509.340929935,74.4655478478,154.825116227,0.0,220.879908,53.238744,68.1259444835,18.5045480452,4.83426,44.7871364383
 04/13  19:00:00,463.812399782,73.8121469602,100.982005533,0.0,220.879908,53.238744,58.4686125014,44.934267719,4.83426,8.70008478241
 04/13  20:00:00,426.465601531,73.3803474241,55.6044680344,0.0,220.879908,53.238744,92.0037760298,78.4820215214,4.83426,8.68749450839
 04/13  21:00:00,118.071840592,0.0,0.0,0.0,43.513341876,52.539744,22.1905836672,0.0,4.83426,17.3563236672
 04/13  22:00:00,117.833395824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  23:00:00,118.80628865,0.0,0.0,0.0,43.513341876,52.539744,13.4707032561,0.0,4.83426,8.63644325607
 04/13  24:00:00,117.880728078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  01:00:00,117.919347815,0.0,0.0,0.0,43.513341876,52.539744,13.4549918348,0.0,4.83426,8.62073183478
 04/14  02:00:00,117.903580018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.859217764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  04:00:00,119.992059084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,119.587347317,0.0,0.0,0.0,43.513341876,52.539744,13.4551942057,0.0,4.83426,8.62093420567
 04/14  06:00:00,183.292167788,72.6987847313,0.00271007074315,0.0,43.513341876,53.238744,663.644845277,658.790585277,4.83426,0.02
 04/14  07:00:00,351.30073558,72.6987847313,0.0,0.0,220.879908,53.238744,530.953535665,499.718076423,4.83426,26.4011992417
 04/14  08:00:00,463.529923511,73.1384822843,19.0351063027,0.0,220.879908,145.652643033,315.048834886,243.318781279,36.25695,35.4731036064
 04/14  09:00:00,535.140926364,74.045212923,88.461709949,0.0,220.879908,145.652643033,202.568060211,121.431648742,36.25695,44.879461469
 04/14  10:00:00,598.676120915,75.2091803324,143.704038648,0.0,220.879908,151.653867033,136.146264525,42.8671199382,48.3426,44.9365445872
 04/14  11:00:00,603.284469133,77.0098613447,146.296308035,0.0,220.879908,151.653867033,104.910432308,2.39867509195,48.3426,54.169157216
 04/14  12:00:00,689.183541464,79.7431546013,230.148769775,0.0,220.879908,151.653867033,102.691873982,0.0,48.3426,54.3492739824
 04/14  13:00:00,787.266251984,82.4939515055,331.08009429,0.0,220.879908,145.652643033,87.6960177002,0.00650945812021,24.1713,63.5182082421
 04/14  14:00:00,917.394165983,84.5808428474,458.61159133,0.0,220.879908,145.652643033,69.0715909903,0.0,24.1713,44.9002909903
 04/14  15:00:00,940.02552733,86.7491626622,486.96450829,0.0,220.879908,137.835547516,49.8213904855,0.0053792303833,4.83426,44.9817512551
 04/14  16:00:00,886.321397948,80.5949848526,444.654159995,0.0,220.879908,133.019064,49.4412461528,0.0107683004436,4.83426,44.5962178524
 04/14  17:00:00,734.333763737,77.2127151048,375.93046177,0.0,220.879908,53.238744,40.5139279485,0.0,4.83426,35.6796679485
 04/14  18:00:00,646.631390224,75.975769157,289.801666564,0.0,220.879908,53.238744,49.6185410721,0.0,4.83426,44.7842810721
 04/14  19:00:00,558.715501312,74.8496242139,194.631204631,0.0,220.879908,53.238744,26.4842302168,4.27126684085,4.83426,17.3787033759
 04/14  20:00:00,474.707067444,74.1035104571,103.142229741,0.0,220.879908,53.238744,63.7375359722,50.216213776,4.83426,8.68706219627
 04/14  21:00:00,117.785851214,0.0,0.0,0.0,43.513341876,52.539744,13.521611862,0.0,4.83426,8.68735186203
 04/14  22:00:00,117.825351027,0.0,0.0,0.0,43.513341876,52.539744,13.4824348658,0.0,4.83426,8.64817486583
 04/14  23:00:00,118.766474861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  24:00:00,117.821875043,0.0,0.0,0.0,43.513341876,52.539744,13.4552151816,0.0,4.83426,8.62095518158
 04/15  01:00:00,117.817773831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.815665533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.813871036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  04:00:00,118.234143074,0.0,0.0,0.0,43.513341876,52.539744,13.4472212016,0.0,4.83426,8.61296120161
 04/15  05:00:00,118.196189605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,109.250346963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.161214333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.15751391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  09:00:00,100.204175834,0.0,0.0,0.0,43.513341876,52.539744,13.4551086321,0.0,4.83426,8.62084863211
 04/15  10:00:00,100.253536882,0.0,0.0,0.0,43.513341876,52.539744,22.2837499693,0.0,4.83426,17.4494899693
 04/15  11:00:00,101.113229046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  12:00:00,100.244150532,0.0,0.0,0.0,43.513341876,52.539744,13.494744214,0.0,4.83426,8.66048421404
 04/15  13:00:00,100.32799482,0.0,0.0,0.0,43.513341876,52.539744,13.4868487634,0.0,4.83426,8.65258876341
 04/15  14:00:00,100.368164994,0.0,0.0,0.0,43.513341876,52.539744,13.4869595922,0.0,4.83426,8.65269959218
 04/15  15:00:00,100.387122465,0.0,0.0,0.0,43.513341876,52.539744,13.487071066,0.0,4.83426,8.65281106597
 04/15  16:00:00,100.220702298,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  17:00:00,100.225064621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,100.188278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,109.536180867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.350648374,0.0,0.0,0.0,43.513341876,52.539744,13.4473429031,0.0,4.83426,8.6130829031
 04/15  21:00:00,118.071982113,0.0,0.0,0.0,43.513341876,52.539744,31.3287628479,0.0,4.83426,26.4945028479
 04/15  22:00:00,117.688563658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.598993081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  24:00:00,117.633180917,0.0,0.0,0.0,43.513341876,52.539744,13.4472541034,0.0,4.83426,8.61299410335
 04/16  01:00:00,117.610350232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.585444507,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.561249401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,117.971625565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  05:00:00,117.925433925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,108.988850999,0.0,0.0,0.0,43.513341876,52.539744,13.4473590088,0.0,4.83426,8.61309900883
 04/16  07:00:00,99.9301000437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,99.970271335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  09:00:00,100.032144755,0.0,0.0,0.0,43.513341876,52.539744,13.4548750372,0.0,4.83426,8.62061503716
 04/16  10:00:00,100.03681859,0.0,0.0,0.0,43.513341876,52.539744,13.5701067085,0.0,4.83426,8.73584670847
 04/16  11:00:00,100.94039334,0.0,0.0,0.0,43.513341876,52.539744,13.4945909198,0.0,4.83426,8.66033091982
 04/16  12:00:00,100.003032275,0.0,0.0,0.0,43.513341876,52.539744,13.4946942158,0.0,4.83426,8.66043421581
 04/16  13:00:00,100.085846893,0.0,0.0,0.0,43.513341876,52.539744,13.4947977482,0.0,4.83426,8.66053774818
 04/16  14:00:00,100.089883318,0.0,0.0,0.0,43.513341876,52.539744,13.4866492827,0.0,4.83426,8.65238928275
 04/16  15:00:00,100.065452396,0.0,0.0,0.0,43.513341876,52.539744,13.4867419657,0.0,4.83426,8.65248196569
 04/16  16:00:00,99.8584940912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.8285896675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.7976586037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,109.151675857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.072348881,0.0,0.0,0.0,43.513341876,52.539744,13.4473403966,0.0,4.83426,8.61308039662
 04/16  21:00:00,117.862737515,0.0,0.0,0.0,43.513341876,52.539744,31.3258769887,0.0,4.83426,26.4916169887
 04/16  22:00:00,117.516908653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  23:00:00,118.496574854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.506038519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.491662812,0.0,0.0,0.0,43.513341876,52.539744,13.4549644817,0.0,4.83426,8.62070448173
 04/17  02:00:00,117.484214651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  03:00:00,117.478538641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,117.901577455,0.0,0.0,0.0,43.513341876,52.539744,13.4551152693,0.0,4.83426,8.62085526927
 04/17  05:00:00,117.868941918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  06:00:00,182.689323759,72.6987847313,0.0,0.0,43.513341876,53.238744,2057.06574151,2052.21148151,4.83426,0.02
 04/17  07:00:00,353.334764801,72.6987847313,0.000665431729048,0.0,220.879908,53.238744,1493.54195589,1462.30860242,4.83426,26.399093476
 04/17  08:00:00,444.836231855,72.6987847313,0.00145376045607,0.0,220.879908,145.652643033,1175.51895333,1103.79668435,36.25695,35.4653189775
 04/17  09:00:00,444.428199616,72.6987847313,0.00203158296159,0.0,220.879908,145.652643033,1014.00811829,932.890598908,36.25695,44.860569381
 04/17  10:00:00,450.060814266,72.6987847313,0.00138918561109,0.0,220.879908,151.653867033,851.662303059,753.015141195,48.3426,50.304561864
 04/17  11:00:00,450.836253317,72.6987847313,0.0,0.0,220.879908,151.653867033,666.088642737,569.006292243,48.3426,48.739750494
 04/17  12:00:00,449.874816784,72.7644523925,0.0,0.0,220.879908,151.653867033,563.653174094,460.98303001,48.3426,54.3275440834
 04/17  13:00:00,444.265679497,73.1518325066,0.0,0.0,220.879908,145.652643033,492.652027935,404.992716715,24.1713,63.4880112194
 04/17  14:00:00,444.542906616,73.4560162651,0.0,0.0,220.879908,145.652643033,411.63472637,342.581398149,24.1713,44.8820282207
 04/17  15:00:00,436.750182391,73.5343200121,0.0,0.0,220.879908,137.835547516,320.509514796,270.705600557,4.83426,44.9696542387
 04/17  16:00:00,430.902180998,72.7638291926,0.0,0.0,220.879908,133.019064,205.639411411,156.223068968,4.83426,44.5820824433
 04/17  17:00:00,351.042079558,72.7059907052,0.0,0.0,220.879908,53.238744,267.093442235,226.588776362,4.83426,35.670405873
 04/17  18:00:00,351.047576948,72.6987847313,0.0,0.0,220.879908,53.238744,328.626252162,279.025308495,4.83426,44.7666836666
 04/17  19:00:00,357.464696421,72.6987847313,0.0,0.0,220.879908,53.238744,415.678194806,402.145848067,4.83426,8.69808673892
 04/17  20:00:00,369.451725094,72.6987847313,0.0,0.0,220.879908,53.238744,548.738138592,526.550268386,4.83426,17.3536102061
 04/17  21:00:00,117.778641904,0.0,0.0,0.0,43.513341876,52.539744,13.5206807074,0.0,4.83426,8.68642070737
 04/17  22:00:00,117.548971067,0.0,0.0,0.0,43.513341876,52.539744,13.4819167406,0.0,4.83426,8.64765674055
 04/17  23:00:00,118.602682142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.599927367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  01:00:00,117.57259421,0.0,0.0,0.0,43.513341876,52.539744,13.4550108054,0.0,4.83426,8.62075080539
 04/18  02:00:00,117.553779214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.564353324,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  04:00:00,119.659110644,0.0,0.0,0.0,43.513341876,52.539744,13.4547901291,0.0,4.83426,8.62053012914
 04/18  05:00:00,119.310726283,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,183.001050729,72.6987847313,0.00128416508675,0.0,43.513341876,53.238744,1868.98696864,1864.13270864,4.83426,0.02
 04/18  07:00:00,352.686805886,72.6987847313,0.0,0.0,220.879908,53.238744,1313.75210143,1282.52047667,4.83426,26.3973647562
 04/18  08:00:00,444.124573141,72.6987847313,0.00163724173029,0.0,220.879908,145.652643033,901.582687967,829.864090963,36.25695,35.4616470036
 04/18  09:00:00,443.845103034,72.6987847313,0.00243056256785,0.0,220.879908,145.652643033,640.383865889,559.269667945,36.25695,44.8572479441
 04/18  10:00:00,449.832860503,72.7531928338,0.00157664671573,0.0,220.879908,151.653867033,486.409438866,393.152078746,48.3426,44.9147601197
 04/18  11:00:00,450.99152363,72.994675765,0.0,0.0,220.879908,151.653867033,385.412481993,282.928357955,48.3426,54.1415240379
 04/18  12:00:00,450.737308731,73.6593064329,0.0,0.0,220.879908,151.653867033,319.224952957,216.565898585,48.3426,54.3164543717
 04/18  13:00:00,471.107222903,74.4039210968,25.2807201204,0.0,220.879908,145.652643033,263.934134949,176.273342368,24.1713,63.4894925812
 04/18  14:00:00,510.279655733,75.3067346235,63.077296272,0.0,220.879908,145.652643033,182.661857516,113.611384488,24.1713,44.8791730284
 04/18  15:00:00,522.521528566,76.1070563207,82.1903952854,0.0,220.879908,137.835547516,114.810675581,65.0090408403,4.83426,44.967374741
 04/18  16:00:00,513.353813952,74.1114016941,80.1015805079,0.0,220.879908,133.019064,72.9873194447,23.5770632967,4.83426,44.575996148
 04/18  17:00:00,427.437364207,73.2707370573,74.8249198061,0.0,220.879908,53.238744,89.5749766717,49.0783229587,4.83426,35.6623937131
 04/18  18:00:00,403.34424272,73.1259979681,51.13118073,0.0,220.879908,53.238744,118.681831559,69.0858478097,4.83426,44.7617237497
 04/18  19:00:00,372.50224253,72.9292192061,15.0189965891,0.0,220.879908,53.238744,109.961688165,96.4290523727,4.83426,8.69837579267
 04/18  20:00:00,369.093798121,72.8101676235,0.0,0.0,220.879908,53.238744,229.764454579,207.577859459,4.83426,17.3523351201
 04/18  21:00:00,117.609167227,0.0,0.0,0.0,43.513341876,52.539744,13.5207316819,0.0,4.83426,8.68647168194
 04/18  22:00:00,117.679025491,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.68913868,0.0,0.0,0.0,43.513341876,52.539744,13.4705139946,0.0,4.83426,8.63625399463
 04/18  24:00:00,117.738589346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.737636464,0.0,0.0,0.0,43.513341876,52.539744,13.454825912,0.0,4.83426,8.62056591197
 04/19  02:00:00,117.716099041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.697181759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,118.114404974,0.0,0.0,0.0,43.513341876,52.539744,13.4549430364,0.0,4.83426,8.62068303641
 04/19  05:00:00,118.080425644,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,179.909408603,72.6987847313,0.0017966213373,0.0,43.513341876,53.238744,1062.78423169,1057.92997169,4.83426,0.02
 04/19  07:00:00,351.346172172,72.6987847313,0.0009653385815,0.0,220.879908,53.238744,758.854002471,727.626214763,4.83426,26.3935277081
 04/19  08:00:00,443.727187669,72.7101817922,0.00201109081492,0.0,220.879908,145.652643033,411.522683561,339.807732095,36.25695,35.4580014662
 04/19  09:00:00,463.422547524,72.9033065187,19.1376356108,0.0,220.879908,145.652643033,297.555225433,216.447720249,36.25695,44.8505551838
 04/19  10:00:00,521.233149992,73.4239795328,69.6483649574,0.0,220.879908,151.653867033,204.613687003,111.357541475,48.3426,44.9135455284
 04/19  11:00:00,596.04887329,74.4359355991,141.768600486,0.0,220.879908,151.653867033,113.939952874,11.4722405755,48.3426,54.1251122983
 04/19  12:00:00,730.646032923,75.619442531,274.96804949,0.0,220.879908,151.653867033,102.639905046,0.0,48.3426,54.2973050459
 04/19  13:00:00,852.337980837,77.5300682843,397.652397951,0.0,220.879908,145.652643033,78.5893151359,0.00729513225558,24.1713,54.4107200036
 04/19  14:00:00,878.28040016,79.0557733468,421.864691402,0.0,220.879908,145.652643033,70.7279534567,0.0,24.1713,46.5566534567
 04/19  15:00:00,863.072173673,80.0617586369,413.900105373,0.0,220.879908,137.835547516,57.0984819646,0.00625834205431,4.83426,52.2579636226
 04/19  16:00:00,678.611470316,75.5313883471,242.115625118,0.0,220.879908,133.019064,40.5119514487,0.0176196257882,4.83426,35.6600718229
 04/19  17:00:00,588.950504497,73.7086083564,234.326562938,0.0,220.879908,53.238744,49.4048762793,0.0,4.83426,44.5706162793
 04/19  18:00:00,559.835783739,73.4355927065,205.593147931,0.0,220.879908,53.238744,49.5853833906,0.0,4.83426,44.7511233906
 04/19  19:00:00,575.925261422,73.2296674278,215.364490574,0.0,220.879908,53.238744,13.5317003081,0.0,4.83426,8.69744030814
 04/19  20:00:00,581.130059644,73.0704413715,208.786385724,0.0,220.879908,53.238744,14.0129604984,0.492314281521,4.83426,8.68638621689
 04/19  21:00:00,118.302089592,0.0,0.0,0.0,43.513341876,52.539744,13.520895107,0.0,4.83426,8.68663510701
 04/19  22:00:00,118.003048055,0.0,0.0,0.0,43.513341876,52.539744,13.4819220691,0.0,4.83426,8.64766206911
 04/19  23:00:00,118.938390601,0.0,0.0,0.0,43.513341876,52.539744,13.4705181788,0.0,4.83426,8.63625817881
 04/19  24:00:00,118.016320196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  01:00:00,118.016820316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,118.025775534,0.0,0.0,0.0,43.513341876,52.539744,13.4548874853,0.0,4.83426,8.62062748527
 04/20  03:00:00,118.020804544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  04:00:00,118.489567858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,118.445639712,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,316.933120056,72.6987847313,135.079799308,0.0,43.513341876,53.238744,198.617966027,185.162971512,4.83426,8.62073451544
 04/20  07:00:00,470.189264073,72.6987847313,116.511143519,0.0,220.879908,53.238744,162.68249602,131.455492302,4.83426,26.3927437177
 04/20  08:00:00,592.688985551,73.8661513982,145.067921059,0.0,220.879908,145.652643033,78.2030092144,9.04172501466,36.25695,32.9043341998
 04/20  09:00:00,670.137180895,75.0194711994,220.959216037,0.0,220.879908,145.652643033,83.6792878459,0.0,36.25695,47.4223378459
 04/20  10:00:00,826.682257965,76.0752599388,369.611064434,0.0,220.879908,151.653867033,93.2537562962,0.0,48.3426,44.9111562962
 04/20  11:00:00,1050.29038032,77.8389842602,588.692971223,0.0,220.879908,151.653867033,102.442466137,0.0,48.3426,54.0998661368
 04/20  12:00:00,1080.66242852,81.1482675829,615.238239421,0.0,220.879908,151.653867033,102.613331496,0.0,48.3426,54.2707314957
 04/20  13:00:00,1089.3207932,84.291188259,626.069830803,0.0,220.879908,145.652643033,78.563668902,0.00970848255719,24.1713,54.3826604195
 04/20  14:00:00,1104.7745975,86.9942319007,638.327505638,0.0,220.879908,145.652643033,69.039340426,0.0,24.1713,44.868040426
 04/20  15:00:00,1111.60517363,89.6403079267,650.09486985,0.0,220.879908,137.835547516,49.7786009092,0.0,4.83426,44.9443409092
 04/20  16:00:00,1125.86720857,82.4552629154,677.220091439,0.0,220.879908,133.019064,49.410646264,0.0115528075478,4.83426,44.5648334564
 04/20  17:00:00,1013.92630959,77.6884586266,650.482526651,0.0,220.879908,53.238744,40.4848877316,0.0,4.83426,35.6506277316
 04/20  18:00:00,990.866432839,76.4765672437,628.742831807,0.0,220.879908,53.238744,49.5821618697,0.0,4.83426,44.7479018697
 04/20  19:00:00,979.32970227,75.4109383295,612.468347274,0.0,220.879908,53.238744,22.2089852698,0.0,4.83426,17.3747252698
 04/20  20:00:00,980.281873114,74.8110402921,602.628739507,0.0,220.879908,53.238744,13.5199729942,0.0,4.83426,8.6857129942
 04/20  21:00:00,118.519724732,0.0,0.0,0.0,43.513341876,52.539744,13.5201466312,0.0,4.83426,8.68588663125
 04/20  22:00:00,118.144566938,0.0,0.0,0.0,43.513341876,52.539744,13.4816460328,0.0,4.83426,8.64738603279
 04/20  23:00:00,119.035009106,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  24:00:00,118.137739831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,118.122248935,0.0,0.0,0.0,43.513341876,52.539744,13.4549049501,0.0,4.83426,8.62064495013
 04/21  02:00:00,118.125064617,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  03:00:00,118.125833105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,120.571647033,0.0,0.0,0.0,43.513341876,52.539744,13.4546346502,0.0,4.83426,8.62037465023
 04/21  05:00:00,120.141076234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  06:00:00,446.768291241,72.8453017669,262.841990253,0.0,43.513341876,53.238744,119.348312296,114.494052296,4.83426,0.02
 04/21  07:00:00,556.227958273,72.6987847313,201.937617992,0.0,220.879908,53.238744,134.344750742,103.119143185,4.83426,26.3913475572
 04/21  08:00:00,743.537573727,75.6220947434,293.278101111,0.0,220.879908,145.652643033,74.1741298543,2.46238114516,36.25695,35.4547987092
 04/21  09:00:00,952.224508124,77.0233792637,498.85824747,0.0,220.879908,145.652643033,81.0941505792,0.0,36.25695,44.8372005792
 04/21  10:00:00,990.555280751,78.362359693,527.596459836,0.0,220.879908,151.653867033,93.241887463,0.0,48.3426,44.899287463
 04/21  11:00:00,1043.16900382,81.8577089937,573.83988224,0.0,220.879908,151.653867033,102.452650651,0.0,48.3426,54.1100506505
 04/21  12:00:00,1087.57026075,85.8768797371,615.226047907,0.0,220.879908,151.653867033,102.624349255,0.0,48.3426,54.2817492552
 04/21  13:00:00,1102.91673038,89.0197136749,633.69151338,0.0,220.879908,145.652643033,78.5718862976,0.0100924061091,24.1713,54.3904938915
 04/21  14:00:00,1131.99512917,91.420794014,661.70067042,0.0,220.879908,145.652643033,69.0290903975,0.0,24.1713,44.8577903975
 04/21  15:00:00,1142.19691914,94.1530855471,677.668340007,0.0,220.879908,137.835547516,58.766261558,0.0,4.83426,53.932001558
 04/21  16:00:00,1151.87482383,87.2510340755,699.622067032,0.0,220.879908,133.019064,40.4983055568,0.0108294660367,4.83426,35.6532160908
 04/21  17:00:00,1045.09885002,82.7071802185,676.911405998,0.0,220.879908,53.238744,49.3906821377,0.0,4.83426,44.5564221377
 04/21  18:00:00,1031.47810775,80.8423529939,665.615556086,0.0,220.879908,53.238744,40.633116645,0.0,4.83426,35.798856645
 04/21  19:00:00,965.790806531,78.1523182093,598.192089851,0.0,220.879908,53.238744,22.2097922858,0.0,4.83426,17.3755322858
 04/21  20:00:00,760.686986912,76.3272959474,384.412788676,0.0,220.879908,53.238744,13.5285996507,0.00796214934961,4.83426,8.68637750134
 04/21  21:00:00,118.036952683,0.0,0.0,0.0,43.513341876,52.539744,13.5207419587,0.0,4.83426,8.6864819587
 04/21  22:00:00,118.078068755,0.0,0.0,0.0,43.513341876,52.539744,13.4813688435,0.0,4.83426,8.64710884352
 04/21  23:00:00,118.98566096,0.0,0.0,0.0,43.513341876,52.539744,13.4698023782,0.0,4.83426,8.63554237821
 04/21  24:00:00,118.0779382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,118.050328034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,118.023320957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  03:00:00,118.007979483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.469824276,0.0,0.0,0.0,43.513341876,52.539744,13.4471331058,0.0,4.83426,8.61287310576
 04/22  05:00:00,118.421437333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,106.476875764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.362088198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  08:00:00,100.35525883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.414692674,0.0,0.0,0.0,43.513341876,52.539744,13.4546358393,0.0,4.83426,8.62037583926
 04/22  10:00:00,100.479557354,0.0,0.0,0.0,43.513341876,52.539744,22.2783751144,0.0,4.83426,17.4441151144
 04/22  11:00:00,101.397962064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  12:00:00,100.662128389,0.0,0.0,0.0,43.513341876,52.539744,13.4934017411,0.0,4.83426,8.65914174107
 04/22  13:00:00,148.945544043,0.353437537858,47.3977479195,0.0,43.513341876,52.539744,13.4863895463,0.0,4.83426,8.6521295463
 04/22  14:00:00,328.494250336,2.09790159873,223.479365531,0.0,43.513341876,52.539744,13.4863850681,0.0,4.83426,8.65212506814
 04/22  15:00:00,427.628261096,3.52757647237,320.11708533,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  16:00:00,355.109822153,2.87053455877,249.102658374,0.0,43.513341876,52.539744,13.4471837655,0.0,4.83426,8.61292376546
 04/22  17:00:00,437.466288272,3.76345625969,329.646055463,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,283.391138197,1.91590024318,179.002325395,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,151.812186052,0.546004066637,43.739015971,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.937394673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  21:00:00,118.639335816,0.0,0.0,0.0,43.513341876,52.539744,40.1313826887,0.0,4.83426,35.2971226887
 04/22  22:00:00,118.205623193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,119.012805165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  24:00:00,118.182531361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,118.140650392,0.0,0.0,0.0,43.513341876,52.539744,13.447005436,0.0,4.83426,8.61274543601
 04/23  02:00:00,118.128753225,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,118.129691865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,118.636349223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  05:00:00,118.600741666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,103.669713161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,100.536861934,0.0,0.0,0.0,43.513341876,52.539744,13.447004956,0.0,4.83426,8.61274495598
 04/23  08:00:00,100.561431925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  09:00:00,100.60772985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.501450338,0.0,0.0,0.0,43.513341876,52.539744,22.2773002677,0.0,4.83426,17.4430402677
 04/23  11:00:00,101.194662294,0.0,0.0,0.0,43.513341876,52.539744,13.4934274117,0.0,4.83426,8.65916741173
 04/23  12:00:00,100.306308282,0.0,0.0,0.0,43.513341876,52.539744,13.4933941348,0.0,4.83426,8.6591341348
 04/23  13:00:00,100.305613737,0.0,0.0,0.0,43.513341876,52.539744,13.4933611247,0.0,4.83426,8.65910112472
 04/23  14:00:00,100.267835883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  15:00:00,100.224094766,0.0,0.0,0.0,43.513341876,52.539744,13.4858466539,0.0,4.83426,8.65158665393
 04/23  16:00:00,100.021659389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  17:00:00,100.015987654,0.0,0.0,0.0,43.513341876,52.539744,13.446999702,0.0,4.83426,8.61273970203
 04/23  18:00:00,100.006095128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,106.404278681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.328784882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.124351854,0.0,0.0,0.0,43.513341876,52.539744,31.311142999,0.0,4.83426,26.476882999
 04/23  22:00:00,117.778511937,0.0,0.0,0.0,43.513341876,52.539744,13.4469758186,0.0,4.83426,8.61271581856
 04/23  23:00:00,118.665432564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.756812375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  01:00:00,117.734058396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.705243792,0.0,0.0,0.0,43.513341876,52.539744,13.4546231627,0.0,4.83426,8.62036316271
 04/24  03:00:00,117.675399996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  04:00:00,118.080350073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,118.035178465,0.0,0.0,0.0,43.513341876,52.539744,13.4546527538,0.0,4.83426,8.62039275376
 04/24  06:00:00,177.222409859,72.6987847313,0.00186343219149,0.0,43.513341876,53.238744,1282.29424161,1277.43998161,4.83426,0.02
 04/24  07:00:00,351.593567201,72.6987847313,0.000919261163452,0.0,220.879908,53.238744,978.069291273,946.849780405,4.83426,26.3852508674
 04/24  08:00:00,443.890116548,72.7343634527,0.00197230107341,0.0,220.879908,145.652643033,686.212429474,623.368403676,36.25695,26.5870757984
 04/24  09:00:00,444.064912001,72.9319908032,0.0026908406629,0.0,220.879908,145.652643033,541.534853685,454.860421903,36.25695,50.4174817812
 04/24  10:00:00,450.399923731,73.2937398747,0.00178263464935,0.0,220.879908,151.653867033,402.297196687,305.700519649,48.3426,48.2540770379
 04/24  11:00:00,459.548674625,74.2206992514,7.20681843335,0.0,220.879908,151.653867033,274.831098336,181.420054091,48.3426,45.0684442452
 04/24  12:00:00,493.821690021,75.610736635,40.510988966,0.0,220.879908,151.653867033,223.655077941,121.041868006,48.3426,54.2706099345
 04/24  13:00:00,532.474418419,77.131178652,83.1397671083,0.0,220.879908,145.652643033,163.159737246,76.4116942634,24.1713,62.5767429827
 04/24  14:00:00,581.628148031,78.5375616065,130.575605577,0.0,220.879908,145.652643033,98.3044568457,28.4459104664,24.1713,45.6872463793
 04/24  15:00:00,619.459228555,80.1707264716,174.423369333,0.0,220.879908,137.835547516,60.2264401948,10.4619242559,4.83426,44.930255939
 04/24  16:00:00,634.461357442,76.9402824867,197.564717716,0.0,220.879908,133.019064,47.2948216967,6.82146996666,4.83426,35.63909173
 04/24  17:00:00,548.425686147,75.1901318089,193.004131147,0.0,220.879908,53.238744,54.8606647158,5.4779111239,4.83426,44.5484935919
 04/24  18:00:00,535.453755166,74.7958710436,180.421583413,0.0,220.879908,53.238744,46.6390940288,6.01837045838,4.83426,35.7864635704
 04/24  19:00:00,481.289303141,74.037957267,121.099000922,0.0,220.879908,53.238744,56.0475375728,33.8390864952,4.83426,17.3741910776
 04/24  20:00:00,398.01200109,73.487667791,27.47017558,0.0,220.879908,53.238744,112.550006266,99.030085528,4.83426,8.68566073795
 04/24  21:00:00,117.993392956,0.0,0.0,0.0,43.513341876,52.539744,13.5200196321,0.0,4.83426,8.68575963212
 04/24  22:00:00,117.74010753,0.0,0.0,0.0,43.513341876,52.539744,13.480925903,0.0,4.83426,8.64666590304
 04/24  23:00:00,118.736252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  24:00:00,117.830947407,0.0,0.0,0.0,43.513341876,52.539744,13.4547018368,0.0,4.83426,8.62044183677
 04/25  01:00:00,117.86756581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.841300711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  03:00:00,117.804505333,0.0,0.0,0.0,43.513341876,52.539744,13.4547041775,0.0,4.83426,8.62044417754
 04/25  04:00:00,119.907549179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,119.57317697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  06:00:00,177.325798441,72.6987847313,0.00254478128653,0.0,43.513341876,53.238744,703.906248539,690.451531311,4.83426,8.62045722854
 04/25  07:00:00,351.313452679,72.6987847313,0.0,0.0,220.879908,53.238744,578.866760577,556.439924694,4.83426,17.5925758828
 04/25  08:00:00,444.182531279,73.0916163099,0.00246919815189,0.0,220.879908,145.652643033,385.451867063,313.756546803,36.25695,35.4383702594
 04/25  09:00:00,489.756978295,73.9165641839,44.0729321825,0.0,220.879908,145.652643033,265.470586818,184.398750053,36.25695,44.8148867643
 04/25  10:00:00,580.754745511,74.8771659709,126.62310925,0.0,220.879908,151.653867033,156.083873527,62.8675139059,48.3426,44.8737596214
 04/25  11:00:00,654.5836721,76.3320821898,196.973456516,0.0,220.879908,151.653867033,104.513402075,2.08837350651,48.3426,54.082428568
 04/25  12:00:00,701.742830007,78.3949304903,242.517275259,0.0,220.879908,151.653867033,102.590690055,0.0,48.3426,54.2480900551
 04/25  13:00:00,727.977862318,80.4411388334,272.494750116,0.0,220.879908,145.652643033,78.5474696024,0.0202852478874,24.1713,54.3558843545
 04/25  14:00:00,788.267773051,82.2154788094,330.388406501,0.0,220.879908,145.652643033,69.0077669554,0.0,24.1713,44.8364669554
 04/25  15:00:00,839.389749,84.2883197051,386.867308335,0.0,220.879908,137.835547516,58.7308246999,0.0,4.83426,53.8965646999
 04/25  16:00:00,836.652617409,79.7323558124,393.464751047,0.0,220.879908,133.019064,40.4815055515,0.0101769481364,4.83426,35.6370686034
 04/25  17:00:00,616.490037971,76.9459235085,258.348696879,0.0,220.879908,53.238744,40.4700270648,0.0,4.83426,35.6357670648
 04/25  18:00:00,621.166991759,76.17776933,264.165416846,0.0,220.879908,53.238744,49.5576624963,0.0,4.83426,44.7234024963
 04/25  19:00:00,544.00680832,74.9502889746,182.857553901,0.0,220.879908,53.238744,22.1990949571,8.6689786476,4.83426,8.69585630948
 04/25  20:00:00,477.041488811,74.0797421365,105.43581503,0.0,220.879908,53.238744,70.7454343742,48.5605573675,4.83426,17.3506170068
 04/25  21:00:00,117.80784431,0.0,0.0,0.0,43.513341876,52.539744,13.5196839999,0.0,4.83426,8.68542399993
 04/25  22:00:00,117.853583755,0.0,0.0,0.0,43.513341876,52.539744,13.4810032612,0.0,4.83426,8.6467432612
 04/25  23:00:00,118.804149265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  24:00:00,117.881548769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.890184004,0.0,0.0,0.0,43.513341876,52.539744,13.4544523332,0.0,4.83426,8.62019233317
 04/26  02:00:00,117.8804684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.857127698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.277969581,0.0,0.0,0.0,43.513341876,52.539744,13.454444841,0.0,4.83426,8.62018484096
 04/26  05:00:00,118.230129025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,176.586836231,72.6987847313,0.00278582049993,0.0,43.513341876,53.238744,548.957380192,544.103120192,4.83426,0.02
 04/26  07:00:00,351.282584955,72.6987847313,0.0,0.0,220.879908,53.238744,420.23133997,389.017194468,4.83426,26.3798855019
 04/26  08:00:00,536.512706348,73.5010190155,90.6121359061,0.0,220.879908,145.652643033,217.635559007,145.946428856,36.25695,35.4321801502
 04/26  09:00:00,653.685238507,74.8046271487,204.286443628,0.0,220.879908,145.652643033,92.4806350659,11.4101572566,36.25695,44.8135278094
 04/26  10:00:00,835.186005998,76.1037737735,376.550812216,0.0,220.879908,151.653867033,93.2165710859,0.0,48.3426,44.8739710859
 04/26  11:00:00,1016.85470353,78.1499216224,554.102407802,0.0,220.879908,151.653867033,102.395920802,0.0,48.3426,54.0533208017
 04/26  12:00:00,1097.78889669,81.4004582191,632.447024622,0.0,220.879908,151.653867033,101.552347007,0.0,48.3426,53.209747007
 04/26  13:00:00,1101.92838223,84.6690604115,639.033516508,0.0,220.879908,145.652643033,79.5129312046,0.0101302446789,24.1713,55.3315009599
 04/26  14:00:00,1103.62993485,87.0854719092,637.486400971,0.0,220.879908,145.652643033,68.9993632339,0.0,24.1713,44.8280632339
 04/26  15:00:00,1110.29562076,89.7522326611,648.622870061,0.0,220.879908,137.835547516,49.7517220666,0.0,4.83426,44.9174620666
 04/26  16:00:00,1129.61760392,83.6325342412,678.860793146,0.0,220.879908,133.019064,40.477518381,0.0108790379177,4.83426,35.6323793431
 04/26  17:00:00,1034.36412631,79.7514147373,667.467994347,0.0,220.879908,53.238744,49.3645496735,0.0,4.83426,44.5302896735
 04/26  18:00:00,1018.96467536,78.5356813972,653.385597137,0.0,220.879908,53.238744,41.0045322115,0.0,4.83426,36.1702722115
 04/26  19:00:00,939.629386855,76.7177107232,570.893865952,0.0,220.879908,53.238744,21.8232871382,0.0,4.83426,16.9890271382
 04/26  20:00:00,720.371099292,75.1831748954,343.445075988,0.0,220.879908,53.238744,13.5336044031,0.0141113286769,4.83426,8.68523307441
 04/26  21:00:00,118.352372367,0.0,0.0,0.0,43.513341876,52.539744,13.5194991327,0.0,4.83426,8.68523913269
 04/26  22:00:00,118.054957982,0.0,0.0,0.0,43.513341876,52.539744,13.4805944838,0.0,4.83426,8.64633448383
 04/26  23:00:00,118.957436021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,118.058448202,0.0,0.0,0.0,43.513341876,52.539744,13.4544832107,0.0,4.83426,8.62022321073
 04/27  01:00:00,118.069896717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  02:00:00,118.031748631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.993029876,0.0,0.0,0.0,43.513341876,52.539744,13.4544491541,0.0,4.83426,8.62018915408
 04/27  04:00:00,118.417866599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  05:00:00,118.337869602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  06:00:00,176.615141468,72.6987847313,0.00381621702101,0.0,43.513341876,53.238744,405.530307348,392.075881331,4.83426,8.62016601673
 04/27  07:00:00,398.746278151,72.6987847313,46.5558328734,0.0,220.879908,53.238744,287.023162109,264.596040362,4.83426,17.5928617467
 04/27  08:00:00,557.618645318,74.4498143495,109.981973007,0.0,220.879908,145.652643033,130.194030733,58.5047951706,36.25695,35.4322855627
 04/27  09:00:00,672.197062224,76.0029455293,221.798275964,0.0,220.879908,145.652643033,81.6436731247,0.580292051741,36.25695,44.806431073
 04/27  10:00:00,846.618729548,77.5049151812,387.727801191,0.0,220.879908,151.653867033,93.2070769397,0.0,48.3426,44.8644769397
 04/27  11:00:00,1049.65878679,80.0445814669,586.446181891,0.0,220.879908,151.653867033,102.401794149,0.0,48.3426,54.0591941487
 04/27  12:00:00,1102.55391881,83.7821506074,635.964708973,0.0,220.879908,151.653867033,102.565890088,0.0,48.3426,54.2232900878
 04/27  13:00:00,1105.38775157,87.4420592879,640.80468127,0.0,220.879908,145.652643033,78.5095697687,0.0101608669694,24.1713,54.3281089017
 04/27  14:00:00,1108.74257613,90.457075109,640.818224705,0.0,220.879908,145.652643033,68.9941373145,0.0,24.1713,44.8228373145
 04/27  15:00:00,1103.99491748,93.5951494086,640.471467156,0.0,220.879908,137.835547516,49.7394016525,0.0,4.83426,44.9051416525
 04/27  16:00:00,1124.4280677,86.5511413875,672.475387061,0.0,220.879908,133.019064,49.3752568572,0.0103599632914,4.83426,44.5306368939
 04/27  17:00:00,1026.42067561,80.7830630688,659.421174201,0.0,220.879908,53.238744,40.4595150963,0.0,4.83426,35.6252550963
 04/27  18:00:00,1005.89896441,79.8919080458,641.385051756,0.0,220.879908,53.238744,49.5394022464,0.0,4.83426,44.7051422464
 04/27  19:00:00,990.291065928,78.0570058125,626.149123053,0.0,220.879908,53.238744,13.5302166374,0.0,4.83426,8.69595663744
 04/27  20:00:00,848.998293887,76.2667795799,472.441578048,0.0,220.879908,53.238744,13.519266525,0.0,4.83426,8.68500652499
 04/27  21:00:00,118.387238582,0.0,0.0,0.0,43.513341876,52.539744,13.5193457295,0.0,4.83426,8.68508572954
 04/27  22:00:00,118.054156818,0.0,0.0,0.0,43.513341876,52.539744,13.4811034052,0.0,4.83426,8.64684340519
 04/27  23:00:00,118.96971344,0.0,0.0,0.0,43.513341876,52.539744,13.4692122713,0.0,4.83426,8.63495227134
 04/27  24:00:00,118.036551999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,118.013782764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  02:00:00,117.983254233,0.0,0.0,0.0,43.513341876,52.539744,13.454384374,0.0,4.83426,8.62012437398
 04/28  03:00:00,117.9093446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.978257418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  05:00:00,119.635073807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,177.298420659,72.6987847313,0.00350876703391,0.0,43.513341876,53.238744,620.90711018,607.452555187,4.83426,8.62029499304
 04/28  07:00:00,351.266561064,72.6987847313,0.0,0.0,220.879908,53.238744,468.62300296,437.413232985,4.83426,26.3755099745
 04/28  08:00:00,444.809751785,73.7467153074,0.00195558998246,0.0,220.879908,145.652643033,314.617558116,251.78289141,36.25695,26.5777167063
 04/28  09:00:00,483.380710336,74.9282286171,36.9614186981,0.0,220.879908,145.652643033,272.370811657,191.313302208,36.25695,44.8005594489
 04/28  10:00:00,536.95142693,75.8650067393,82.9029146277,0.0,220.879908,151.653867033,248.714045752,155.514623017,48.3426,44.8568227351
 04/28  11:00:00,543.011065888,77.017058948,86.4770901782,0.0,220.879908,151.653867033,199.272691993,96.8722938312,48.3426,54.0577981618
 04/28  12:00:00,622.647480166,79.2052953206,163.69761645,0.0,220.879908,151.653867033,121.612430378,19.0500710339,48.3426,54.2197593441
 04/28  13:00:00,793.234649542,81.7759947269,336.172157308,0.0,220.879908,145.652643033,78.5014718318,0.00541231147583,24.1713,54.3247595203
 04/28  14:00:00,971.005788334,84.3627648723,510.167611402,0.0,220.879908,145.652643033,68.9893996772,0.0,24.1713,44.8180996772
 04/28  15:00:00,1033.3192548,86.6699020864,577.755824159,0.0,220.879908,137.835547516,49.735521086,0.0,4.83426,44.901261086
 04/28  16:00:00,1063.31962799,81.5323249766,618.028781453,0.0,220.879908,133.019064,49.3656302423,0.00941977142664,4.83426,44.5219504708
