Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  17:00:00,948.6149865,78.4499665371,586.16321834,0.0,220.879908,53.238744,40.4555741485,0.0,4.83426,35.6213141485
 04/28  18:00:00,831.751871952,77.596278731,471.083394743,0.0,220.879908,53.238744,49.534549209,0.0,4.83426,44.700289209
 04/28  19:00:00,732.225067659,76.0839980591,370.733001182,0.0,220.879908,53.238744,13.5300836411,0.0,4.83426,8.69582364108
 04/28  20:00:00,665.947492093,74.8990675801,290.833543291,0.0,220.879908,53.238744,13.5191470047,0.0,4.83426,8.68488700472
 04/28  21:00:00,117.974743041,0.0,0.0,0.0,43.513341876,52.539744,14.8067148973,0.0,4.83426,9.97245489727
 04/28  22:00:00,118.036681208,0.0,0.0,0.0,43.513341876,52.539744,12.1979874964,0.0,4.83426,7.36372749642
 04/28  23:00:00,118.979271406,0.0,0.0,0.0,43.513341876,52.539744,13.4691743085,0.0,4.83426,8.63491430852
 04/28  24:00:00,118.081193013,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,118.062943144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,118.038256464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,118.003409156,0.0,0.0,0.0,43.513341876,52.539744,13.4469195987,0.0,4.83426,8.6126595987
 04/29  04:00:00,118.43841243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,118.379778151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,103.448477742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.366939871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.438219744,0.0,0.0,0.0,43.513341876,52.539744,13.4468181082,0.0,4.83426,8.61255810816
 04/29  09:00:00,100.537396936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.59116777,0.0,0.0,0.0,43.513341876,52.539744,22.2741939828,0.0,4.83426,17.4399339828
 04/29  11:00:00,101.430255372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  12:00:00,100.638381117,0.0,0.0,0.0,43.513341876,52.539744,13.4927338385,0.0,4.83426,8.6584738385
 04/29  13:00:00,195.734928891,1.22020768283,92.5945845053,0.0,43.513341876,52.539744,13.4848682274,0.0,4.83426,8.65060822736
 04/29  14:00:00,334.78992382,2.92713959522,227.995152178,0.0,43.513341876,52.539744,13.4852462597,0.0,4.83426,8.65098625971
 04/29  15:00:00,393.817267477,3.49676840266,285.547136058,0.0,43.513341876,52.539744,13.4852485144,0.0,4.83426,8.65098851435
 04/29  16:00:00,433.098499471,4.01906317003,323.977675461,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,406.763945902,3.72332477473,298.393845938,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  18:00:00,413.480537606,4.02646035619,304.909582848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,345.321521411,3.31903580304,235.061263173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,224.693779254,1.65495869831,102.782232205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.623496762,0.0,0.0,0.0,43.513341876,52.539744,40.1116335909,0.0,4.83426,35.2773735909
 04/29  22:00:00,118.191803129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.997052992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,118.148929501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,118.108560455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  02:00:00,118.083651987,0.0,0.0,0.0,43.513341876,52.539744,13.4468537018,0.0,4.83426,8.6125937018
 04/30  03:00:00,118.068961778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.553059556,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,118.491819425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,103.561468475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  07:00:00,100.471252011,0.0,0.0,0.0,43.513341876,52.539744,13.4467346923,0.0,4.83426,8.61247469226
 04/30  08:00:00,100.538529778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.649248271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.748478884,0.0,0.0,0.0,43.513341876,52.539744,22.2739462846,0.0,4.83426,17.4396862846
 04/30  11:00:00,101.562610938,0.0,0.0,0.0,43.513341876,52.539744,13.4920229741,0.0,4.83426,8.65776297407
 04/30  12:00:00,323.638122794,2.67306510344,217.580901513,0.0,43.513341876,52.539744,13.4926666049,0.0,4.83426,8.65840660494
 04/30  13:00:00,401.569889513,3.5371037872,293.708544847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  14:00:00,453.939652651,4.16916664424,344.973082854,0.0,43.513341876,52.539744,13.4850993827,0.0,4.83426,8.65083938273
 04/30  15:00:00,441.986327432,3.89188176931,333.591554269,0.0,43.513341876,52.539744,13.4849113673,0.0,4.83426,8.65065136732
 04/30  16:00:00,472.661222287,4.28116915905,363.719818483,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,338.39087834,2.84964991177,232.296213173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,349.177229289,3.11983297544,242.684958248,0.0,43.513341876,52.539744,13.4468364619,0.0,4.83426,8.61257646187
 04/30  19:00:00,274.668848412,2.53367337642,166.21716666,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  20:00:00,118.895070435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.567705042,0.0,0.0,0.0,43.513341876,52.539744,31.2925495235,0.0,4.83426,26.4582895235
 04/30  22:00:00,118.132354209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  23:00:00,118.962006848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,118.119324777,0.0,0.0,0.0,43.513341876,52.539744,13.4468833944,0.0,4.83426,8.6126233944
 05/01  01:00:00,118.116964119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,118.113826596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  03:00:00,118.108718639,0.0,0.0,0.0,43.513341876,52.539744,13.454223841,0.0,4.83426,8.619963841
 05/01  04:00:00,118.610061198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,118.547527862,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  06:00:00,358.227718152,72.9949431844,181.668835642,0.0,43.513341876,53.238744,56.7370017086,51.8827417086,4.83426,0.02
 05/01  07:00:00,564.618483377,72.6987847313,210.216084113,0.0,220.879908,53.238744,34.8825845662,3.67442378371,4.83426,26.3739007825
 05/01  08:00:00,788.312361299,76.5955516648,336.878582452,0.0,220.879908,145.652643033,71.6746686326,0.0,36.25695,35.4177186326
 05/01  09:00:00,996.906491272,78.8438154811,542.12242543,0.0,220.879908,145.652643033,81.0397634185,0.0,36.25695,44.7828134185
 05/01  10:00:00,1045.16505217,79.7447867723,582.711256721,0.0,220.879908,151.653867033,93.1867668467,0.0,48.3426,44.8441668467
 05/01  11:00:00,1080.41749574,82.8232755013,612.705451494,0.0,220.879908,151.653867033,100.368026615,0.0,48.3426,52.0254266152
 05/01  12:00:00,1115.24524669,85.9985104122,644.422479612,0.0,220.879908,151.653867033,95.5141529568,0.0,48.3426,47.1715529568
 05/01  13:00:00,1127.46952723,89.3238086702,659.084997813,0.0,220.879908,145.652643033,78.4928890288,0.00994168998649,24.1713,54.3116473388
 05/01  14:00:00,1148.657582,91.9745242964,677.559740497,0.0,220.879908,145.652643033,68.9714575137,0.0,24.1713,44.8001575137
 05/01  15:00:00,1153.27099113,94.9333794923,686.963829479,0.0,220.879908,137.835547516,58.6887733267,0.0,4.83426,53.8545133267
 05/01  16:00:00,1161.51896699,87.4484724898,708.433513682,0.0,220.879908,133.019064,40.4580178315,0.0112945968988,4.83426,35.6124632346
 05/01  17:00:00,1062.64558976,82.3269386883,695.078588524,0.0,220.879908,53.238744,40.444147105,0.0,4.83426,35.609887105
 05/01  18:00:00,1059.57436883,80.8182234648,693.785371827,0.0,220.879908,53.238744,49.5172881726,0.0,4.83426,44.6830281726
 05/01  19:00:00,1043.21150807,78.8874198492,676.288982481,0.0,220.879908,53.238744,13.5287402315,0.0,4.83426,8.6944802315
 05/01  20:00:00,1035.26715666,77.0791678939,655.867219591,0.0,220.879908,53.238744,13.5180229474,0.0,4.83426,8.68376294739
 05/01  21:00:00,118.62071474,0.0,0.0,0.0,43.513341876,52.539744,22.1820042519,0.0,4.83426,17.3477442519
 05/01  22:00:00,118.255183553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  23:00:00,119.146960076,0.0,0.0,0.0,43.513341876,52.539744,13.4691056962,0.0,4.83426,8.63484569615
 05/01  24:00:00,118.25703691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,118.225051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,118.199502312,0.0,0.0,0.0,43.513341876,52.539744,13.4542843853,0.0,4.83426,8.62002438535
 05/02  03:00:00,118.176128951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,120.692878346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,120.308626985,0.0,0.0,0.0,43.513341876,52.539744,13.45416736,0.0,4.83426,8.61990736005
 05/02  06:00:00,498.471816185,73.1286716156,319.838441909,0.0,43.513341876,53.238744,20.1546314652,15.3003714652,4.83426,0.02
 05/02  07:00:00,633.523309446,72.7162247874,278.306703769,0.0,220.879908,53.238744,35.5376686592,4.33428300944,4.83426,26.3691256497
 05/02  08:00:00,941.066410494,78.222558196,486.580924202,0.0,220.879908,145.652643033,62.8271323039,0.0044201715018,36.25695,26.5657621324
 05/02  09:00:00,1015.63063242,80.6565407351,557.352383348,0.0,220.879908,145.652643033,81.0328583918,0.0,36.25695,44.7759083918
 05/02  10:00:00,1042.98726221,82.8528247173,575.338079429,0.0,220.879908,151.653867033,93.1734234758,0.0,48.3426,44.8308234758
 05/02  11:00:00,1065.35928689,85.4960999592,593.625207346,0.0,220.879908,151.653867033,102.360851537,0.0,48.3426,54.0182515369
 05/02  12:00:00,1084.49535314,88.3327153195,611.053510683,0.0,220.879908,151.653867033,102.51869533,0.0,48.3426,54.1760953298
 05/02  13:00:00,1097.16827147,91.4974193095,626.197331526,0.0,220.879908,145.652643033,78.456178259,0.00985339327485,24.1713,54.2750248657
 05/02  14:00:00,1110.88722701,93.9473253025,637.382619889,0.0,220.879908,145.652643033,68.964852833,0.0,24.1713,44.793552833
 05/02  15:00:00,1117.08080641,95.803400597,649.738934927,0.0,220.879908,137.835547516,49.7162020331,0.0,4.83426,44.8819420331
 05/02  16:00:00,1147.04091663,87.7304242827,693.218305524,0.0,220.879908,133.019064,40.4548600631,0.0105417693984,4.83426,35.6100582937
 05/02  17:00:00,1051.68418977,81.9419156663,684.048971872,0.0,220.879908,53.238744,40.4368370448,0.0,4.83426,35.6025770448
 05/02  18:00:00,1039.23839228,80.4732569821,673.460606676,0.0,220.879908,53.238744,49.515350903,0.0,4.83426,44.681090903
 05/02  19:00:00,1029.52774654,78.840974632,662.804247286,0.0,220.879908,53.238744,13.5285882531,0.0,4.83426,8.69432825315
 05/02  20:00:00,1029.53732304,77.206104862,649.914489991,0.0,220.879908,53.238744,22.1818850939,0.0,4.83426,17.3476250939
 05/02  21:00:00,118.227721445,0.0,0.0,0.0,43.513341876,52.539744,13.5179747462,0.0,4.83426,8.6837147462
 05/02  22:00:00,118.250007655,0.0,0.0,0.0,43.513341876,52.539744,13.4799643739,0.0,4.83426,8.64570437392
 05/02  23:00:00,119.128106532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  24:00:00,118.2516861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,118.253321755,0.0,0.0,0.0,43.513341876,52.539744,13.45416965,0.0,4.83426,8.61990965001
 05/03  02:00:00,118.244354394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  03:00:00,118.209724728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.704452194,0.0,0.0,0.0,43.513341876,52.539744,13.4540328036,0.0,4.83426,8.6197728036
 05/03  05:00:00,118.665619397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  06:00:00,507.050686522,73.2982513506,329.022586914,0.0,43.513341876,53.238744,6.55984185247,1.70558185247,4.83426,0.02
 05/03  07:00:00,624.40804047,72.8002213784,269.257744267,0.0,220.879908,53.238744,31.2017877162,0.0,4.83426,26.3675277162
 05/03  08:00:00,927.504127011,79.0469712727,472.717067902,0.0,220.879908,145.652643033,71.6666857103,0.0,36.25695,35.4097357103
 05/03  09:00:00,1034.61170311,81.7852484302,575.554034242,0.0,220.879908,145.652643033,72.0749115234,0.0,36.25695,35.8179615234
 05/03  10:00:00,1076.62884082,84.636580355,607.323026832,0.0,220.879908,151.653867033,102.13211429,0.0,48.3426,53.7895142903
 05/03  11:00:00,1111.37157214,87.9764431722,637.118873477,0.0,220.879908,151.653867033,93.3593753008,0.0,48.3426,45.0167753008
 05/03  12:00:00,1132.42277335,91.7625822899,654.585659981,0.0,220.879908,151.653867033,102.516560598,0.0,48.3426,54.1739605978
 05/03  13:00:00,1109.0519787,94.1799382003,634.878570341,0.0,220.879908,145.652643033,78.4547017245,0.0110128459119,24.1713,54.2723888785
 05/03  14:00:00,1109.1803304,95.1529981569,634.130381441,0.0,220.879908,145.652643033,68.9576433752,0.0,24.1713,44.7863433752
 05/03  15:00:00,1121.97296756,97.5412808848,651.999703537,0.0,220.879908,137.835547516,49.7064495048,0.0,4.83426,44.8721895048
 05/03  16:00:00,1140.06662977,89.053298047,683.803548653,0.0,220.879908,133.019064,40.445996527,0.010941332016,4.83426,35.600795195
 05/03  17:00:00,1007.1152983,82.4084502419,637.858875379,0.0,220.879908,53.238744,49.3278637905,0.0,4.83426,44.4936037905
 05/03  18:00:00,952.502987974,78.8243661063,586.975000232,0.0,220.879908,53.238744,40.5783330886,0.0,4.83426,35.7440730886
 05/03  19:00:00,924.185556809,77.2610295967,557.000317729,0.0,220.879908,53.238744,22.2026149896,0.0,4.83426,17.3683549896
 05/03  20:00:00,934.843921969,76.2862866065,553.73164448,0.0,220.879908,53.238744,13.5168412772,0.0,4.83426,8.68258127718
 05/03  21:00:00,118.547770476,0.0,0.0,0.0,43.513341876,52.539744,13.5167564103,0.0,4.83426,8.68249641028
 05/03  22:00:00,118.175849715,0.0,0.0,0.0,43.513341876,52.539744,13.4802196803,0.0,4.83426,8.64595968033
 05/03  23:00:00,119.038486428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,118.141630314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  01:00:00,118.132057479,0.0,0.0,0.0,43.513341876,52.539744,13.4541445698,0.0,4.83426,8.61988456983
 05/04  02:00:00,118.124859724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,118.109135502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  04:00:00,118.57297356,0.0,0.0,0.0,43.513341876,52.539744,13.4539885228,0.0,4.83426,8.61972852282
 05/04  05:00:00,118.524960982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,537.459831654,72.9786997854,359.077053512,0.0,43.513341876,53.238744,102.243215215,97.3889552154,4.83426,0.02
 05/04  07:00:00,741.491805341,72.6987847313,384.892443921,0.0,220.879908,53.238744,71.9994447752,40.7991191381,4.83426,26.3660656372
 05/04  08:00:00,969.625737491,77.020605018,515.297117943,0.0,220.879908,145.652643033,71.6651637846,0.0,36.25695,35.4082137846
 05/04  09:00:00,975.680828403,78.9014190369,518.732228103,0.0,220.879908,145.652643033,72.2409154855,0.0,36.25695,35.9839654855
 05/04  10:00:00,980.999581912,80.7503476132,515.697323825,0.0,220.879908,151.653867033,101.953900561,0.0,48.3426,53.6113005613
 05/04  11:00:00,1010.23838911,83.2998794419,540.757518376,0.0,220.879908,151.653867033,93.3523959465,0.0,48.3426,45.0097959465
 05/04  12:00:00,1041.67848761,86.6211360526,569.780511524,0.0,220.879908,151.653867033,102.50643013,0.0,48.3426,54.1638301302
 05/04  13:00:00,1034.22975575,87.2494215087,567.839212323,0.0,220.879908,145.652643033,78.4430927769,0.0107416568087,24.1713,54.2610511201
 05/04  14:00:00,1031.26302249,88.1121398975,563.628978181,0.0,220.879908,145.652643033,68.9519102499,0.0,24.1713,44.7806102499
 05/04  15:00:00,1042.90167628,89.6077488294,581.463216288,0.0,220.879908,137.835547516,49.6972891441,0.0,4.83426,44.8630291441
 05/04  16:00:00,1061.86179292,82.1230264866,612.734103908,0.0,220.879908,133.019064,40.4469714425,0.0113035528979,4.83426,35.6014078896
 05/04  17:00:00,948.780070277,77.6173580377,584.173865807,0.0,220.879908,53.238744,40.42757295,0.0,4.83426,35.59331295
 05/04  18:00:00,933.472635656,76.4833486244,571.193684452,0.0,220.879908,53.238744,49.5013620499,0.0,4.83426,44.6671020499
 05/04  19:00:00,899.494388676,75.4917687206,536.413815444,0.0,220.879908,53.238744,13.5275420318,0.0,4.83426,8.69328203185
 05/04  20:00:00,750.772996716,74.7667638923,375.012465706,0.0,220.879908,53.238744,23.781043203,1.60122425665,4.83426,17.3455589463
 05/04  21:00:00,118.36193627,0.0,0.0,0.0,43.513341876,52.539744,13.5168564999,0.0,4.83426,8.68259649986
 05/04  22:00:00,118.066043235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.964674168,0.0,0.0,0.0,43.513341876,52.539744,13.4686426713,0.0,4.83426,8.63438267128
 05/04  24:00:00,118.070441022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,118.03128775,0.0,0.0,0.0,43.513341876,52.539744,13.454051536,0.0,4.83426,8.61979153598
 05/05  02:00:00,117.991149113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  03:00:00,117.967265652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,120.197011472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,119.810318282,0.0,0.0,0.0,43.513341876,52.539744,13.4538774636,0.0,4.83426,8.61961746364
 05/05  06:00:00,174.381210969,72.7054187467,0.00452391230144,0.0,43.513341876,53.238744,389.150461613,384.296201613,4.83426,0.02
 05/05  07:00:00,379.11835501,72.6987847313,27.4175899632,0.0,220.879908,53.238744,324.862829029,293.663268288,4.83426,26.3653007408
 05/05  08:00:00,510.379325228,74.7275188766,63.6085482417,0.0,220.879908,145.652643033,188.786307989,125.9710979,36.25695,26.5582600894
 05/05  09:00:00,622.705575591,76.2903698845,173.10869428,0.0,220.879908,145.652643033,114.376345484,33.3602736907,36.25695,44.7591217933
 05/05  10:00:00,855.233925504,77.6480330611,396.502556412,0.0,220.879908,151.653867033,93.1592537583,0.0,48.3426,44.8166537583
 05/05  11:00:00,1009.94131285,79.228099378,547.261153274,0.0,220.879908,151.653867033,102.333911741,0.0,48.3426,53.9913117412
 05/05  12:00:00,1025.13501797,82.0767638854,558.664653266,0.0,220.879908,151.653867033,102.487697183,0.0,48.3426,54.1450971835
 05/05  13:00:00,1051.09097465,83.900617579,587.441809856,0.0,220.879908,145.652643033,78.4213329464,0.00965486875161,24.1713,54.2403780777
 05/05  14:00:00,1067.93213305,86.1795661048,602.482999546,0.0,220.879908,145.652643033,66.9455114495,0.0,24.1713,42.7742114495
 05/05  15:00:00,1052.51917769,86.1210973012,595.140950276,0.0,220.879908,137.835547516,51.6916188569,0.0,4.83426,46.8573588569
 05/05  16:00:00,1024.42638446,78.8931010328,580.295374324,0.0,220.879908,133.019064,40.4823523855,0.0509271568514,4.83426,35.5971652286
 05/05  17:00:00,910.911989572,75.5496270319,550.665608609,0.0,220.879908,53.238744,40.4286961926,0.0,4.83426,35.5944361926
 05/05  18:00:00,917.264360977,75.002082723,557.450649869,0.0,220.879908,53.238744,49.4941996567,0.0,4.83426,44.6599396567
 05/05  19:00:00,913.311828574,74.4450986686,551.307973901,0.0,220.879908,53.238744,13.5279482992,0.0,4.83426,8.69368829921
 05/05  20:00:00,864.588068153,74.0633482164,488.67224626,0.0,220.879908,53.238744,13.5171005111,0.0,4.83426,8.6828405111
 05/05  21:00:00,118.07188738,0.0,0.0,0.0,43.513341876,52.539744,13.5170217931,0.0,4.83426,8.68276179308
 05/05  22:00:00,118.116978631,0.0,0.0,0.0,43.513341876,52.539744,13.4795409436,0.0,4.83426,8.64528094357
 05/05  23:00:00,119.01496687,0.0,0.0,0.0,43.513341876,52.539744,13.4689415959,0.0,4.83426,8.63468159585
 05/05  24:00:00,118.119368786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,118.101066797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  02:00:00,118.093802034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,118.088244718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.578596355,0.0,0.0,0.0,43.513341876,52.539744,13.4467301855,0.0,4.83426,8.61247018552
 05/06  05:00:00,118.555597413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.648434432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  07:00:00,100.520533098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.561413133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.610139959,0.0,0.0,0.0,43.513341876,52.539744,13.4539012387,0.0,4.83426,8.61964123866
 05/06  10:00:00,100.642577105,0.0,0.0,0.0,43.513341876,52.539744,13.5604456668,0.0,4.83426,8.72618566682
 05/06  11:00:00,101.45451344,0.0,0.0,0.0,43.513341876,52.539744,13.4913457745,0.0,4.83426,8.65708577449
 05/06  12:00:00,100.607821308,0.0,0.0,0.0,43.513341876,52.539744,13.4910397063,0.0,4.83426,8.65677970627
 05/06  13:00:00,100.682990879,0.0,0.0,0.0,43.513341876,52.539744,13.4839041439,0.0,4.83426,8.64964414388
 05/06  14:00:00,100.688775287,0.0,0.0,0.0,43.513341876,52.539744,13.4835893952,0.0,4.83426,8.64932939522
 05/06  15:00:00,100.603614376,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,100.374960866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  17:00:00,100.380783551,0.0,0.0,0.0,43.513341876,52.539744,13.4448510015,0.0,4.83426,8.61059100146
 05/06  18:00:00,100.375365696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,103.836414828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.718862777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.44556441,0.0,0.0,0.0,43.513341876,52.539744,31.2802031269,0.0,4.83426,26.4459431269
 05/06  22:00:00,118.054536092,0.0,0.0,0.0,43.513341876,52.539744,13.446690147,0.0,4.83426,8.61243014704
 05/06  23:00:00,118.893201333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,118.039637126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,118.025560318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  02:00:00,118.005649871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.995400776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.457259909,0.0,0.0,0.0,43.513341876,52.539744,13.446662792,0.0,4.83426,8.612402792
 05/07  05:00:00,118.412909437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  06:00:00,100.488547612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.318916223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.306073641,0.0,0.0,0.0,43.513341876,52.539744,12.2766110536,0.0,4.83426,7.44235105358
 05/07  09:00:00,100.35516781,0.0,0.0,0.0,43.513341876,52.539744,6.03058104597,0.0,4.83426,1.19632104597
 05/07  10:00:00,100.425305893,0.0,0.0,0.0,43.513341876,52.539744,22.2667300628,0.0,4.83426,17.4324700628
 05/07  11:00:00,101.275454031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  12:00:00,100.449115474,0.0,0.0,0.0,43.513341876,52.539744,13.4906761761,0.0,4.83426,8.65641617615
 05/07  13:00:00,100.562517057,0.0,0.0,0.0,43.513341876,52.539744,13.4912956236,0.0,4.83426,8.65703562359
 05/07  14:00:00,100.602519034,0.0,0.0,0.0,43.513341876,52.539744,13.4824691896,0.0,4.83426,8.64820918958
 05/07  15:00:00,217.961420238,1.89980105837,114.042738364,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  16:00:00,190.193058236,1.6572506545,86.7541795577,0.0,43.513341876,52.539744,13.4466826513,0.0,4.83426,8.61242265129
 05/07  17:00:00,182.475126185,2.41516274082,78.3258077155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,180.06138339,1.99099274159,76.5987976204,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,128.003083755,0.658316349421,26.0826412011,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  20:00:00,118.601420392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.313379884,0.0,0.0,0.0,43.513341876,52.539744,40.088316936,0.0,4.83426,35.254056936
 05/07  22:00:00,117.939174536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.772422582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  24:00:00,117.881353016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.862341171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.842539824,0.0,0.0,0.0,43.513341876,52.539744,13.4536896851,0.0,4.83426,8.61942968508
 05/08  03:00:00,117.821323166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  04:00:00,118.237807153,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,118.205940998,0.0,0.0,0.0,43.513341876,52.539744,13.4537948636,0.0,4.83426,8.61953486361
 05/08  06:00:00,173.611985356,72.6987847313,0.00285098946298,0.0,43.513341876,53.238744,525.522082475,520.667822475,4.83426,0.02
 05/08  07:00:00,372.446129872,72.6987847313,20.6991699223,0.0,220.879908,53.238744,339.434550752,308.245408146,4.83426,26.3548826065
 05/08  08:00:00,551.161427071,73.7329980059,104.289012991,0.0,220.879908,145.652643033,122.578021313,59.7719619807,36.25695,26.5491093321
 05/08  09:00:00,663.566920208,75.1421832598,213.957904736,0.0,220.879908,145.652643033,80.9932460498,0.0,36.25695,44.7362960498
 05/08  10:00:00,808.187502133,76.281873916,350.041497914,0.0,220.879908,151.653867033,93.1401576225,0.0,48.3426,44.7975576225
 05/08  11:00:00,953.61232762,77.9757940208,492.419644905,0.0,220.879908,151.653867033,93.3118834868,0.0,48.3426,44.9692834868
 05/08  12:00:00,1063.13661506,80.3387725331,600.203581758,0.0,220.879908,151.653867033,102.485623579,0.0,48.3426,54.143023579
 05/08  13:00:00,1047.83977218,82.7927933433,588.049524808,0.0,220.879908,145.652643033,78.41445962,0.0105449816968,24.1713,54.2326146383
 05/08  14:00:00,1049.75630113,84.2725550901,588.463096951,0.0,220.879908,145.652643033,68.926173895,0.0,24.1713,44.754873895
 05/08  15:00:00,1029.87028406,85.3082137259,576.284766608,0.0,220.879908,137.835547516,49.6694327317,0.0,4.83426,44.8351727317
 05/08  16:00:00,1024.13235571,80.2510293657,581.106974257,0.0,220.879908,133.019064,40.4228195339,0.00886204955642,4.83426,35.5796974843
 05/08  17:00:00,960.450220926,77.2243939759,599.724271667,0.0,220.879908,53.238744,40.4112539509,0.0,4.83426,35.5769939509
 05/08  18:00:00,895.205849927,76.6388699155,534.881569839,0.0,220.879908,53.238744,49.4790476058,0.0,4.83426,44.6447876058
 05/08  19:00:00,735.559155364,75.5503603019,376.755506512,0.0,220.879908,53.238744,13.5275562521,0.0,4.83426,8.69329625211
 05/08  20:00:00,612.096446657,74.5351949474,237.602222717,0.0,220.879908,53.238744,22.1774566294,0.0,4.83426,17.3431966294
 05/08  21:00:00,118.343986536,0.0,0.0,0.0,43.513341876,52.539744,13.51656784,0.0,4.83426,8.68230784004
 05/08  22:00:00,118.021075325,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  23:00:00,118.936434181,0.0,0.0,0.0,43.513341876,52.539744,13.4680919947,0.0,4.83426,8.63383199473
 05/08  24:00:00,118.026906876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,118.005912936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  02:00:00,118.012398297,0.0,0.0,0.0,43.513341876,52.539744,13.4536964455,0.0,4.83426,8.6194364455
 05/09  03:00:00,118.001036912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,120.176162378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  05:00:00,116.799205658,0.0,0.0,0.0,43.513341876,52.539744,13.4537816108,0.0,4.83426,8.61952161079
 05/09  06:00:00,205.589182081,72.7010446294,30.7381112802,0.0,43.513341876,53.238744,328.617188059,323.762928059,4.83426,0.02
 05/09  07:00:00,428.290006317,72.6987847313,75.4834590658,0.0,220.879908,53.238744,227.369661639,196.181615179,4.83426,26.3537864599
 05/09  08:00:00,604.881919943,75.029347141,155.960967483,0.0,220.879908,145.652643033,76.3541423399,13.5476120222,36.25695,26.5495803176
 05/09  09:00:00,744.498241747,76.712048892,293.090266037,0.0,220.879908,145.652643033,80.9881055151,0.0,36.25695,44.7311555151
 05/09  10:00:00,946.117263386,78.1270411294,486.633259611,0.0,220.879908,151.653867033,93.1327840254,0.0,48.3426,44.7901840254
 05/09  11:00:00,1077.88173712,80.2229174934,614.312667726,0.0,220.879908,151.653867033,93.3035048379,0.0,48.3426,44.9609048379
 05/09  12:00:00,1100.23690881,83.3734630331,633.270630662,0.0,220.879908,151.653867033,102.47530521,0.0,48.3426,54.13270521
 05/09  13:00:00,1105.45718682,86.5465540132,640.834716942,0.0,220.879908,145.652643033,78.4026971669,0.0101078602294,24.1713,54.2212893067
 05/09  14:00:00,1110.54077998,89.2478318176,643.258416279,0.0,220.879908,145.652643033,68.9234457888,0.0,24.1713,44.7521457888
 05/09  15:00:00,1113.97711183,92.603516457,651.166221535,0.0,220.879908,137.835547516,49.6681482412,0.0,4.83426,44.8338882412
 05/09  16:00:00,1139.32417753,86.2510462095,688.131300715,0.0,220.879908,133.019064,40.4241815076,0.0106307649737,4.83426,35.5792907426
 05/09  17:00:00,1042.3891581,81.688968501,675.919581434,0.0,220.879908,53.238744,40.4039925287,0.0,4.83426,35.5697325287
 05/09  18:00:00,1029.82594062,80.3385076327,665.158943537,0.0,220.879908,53.238744,49.4711974052,0.0,4.83426,44.6369374052
 05/09  19:00:00,1008.91911939,78.6003570911,646.432662933,0.0,220.879908,53.238744,13.526359405,0.0,4.83426,8.69209940497
 05/09  20:00:00,953.858222431,76.7573313797,576.011287357,0.0,220.879908,53.238744,13.515741853,0.0,4.83426,8.68148185303
 05/09  21:00:00,118.159888463,0.0,0.0,0.0,43.513341876,52.539744,22.1774861576,0.0,4.83426,17.3432261576
 05/09  22:00:00,118.211496484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  23:00:00,119.122188044,0.0,0.0,0.0,43.513341876,52.539744,13.4681229398,0.0,4.83426,8.63386293975
 05/09  24:00:00,118.214570699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,118.173812704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,118.189959534,0.0,0.0,0.0,43.513341876,52.539744,13.4536031831,0.0,4.83426,8.61934318314
 05/10  03:00:00,118.175783668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.601850422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,115.578133316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,500.52185485,73.0903130139,322.625405534,0.0,43.513341876,53.238744,26.4470033437,12.9931643416,4.83426,8.61957900209
 05/10  07:00:00,642.83476916,72.6987847313,287.52181883,0.0,220.879908,53.238744,22.407210359,0.0,4.83426,17.572950359
 05/10  08:00:00,853.876635704,77.1471963185,401.362297731,0.0,220.879908,145.652643033,71.6460559846,0.0,36.25695,35.3891059846
 05/10  09:00:00,992.075964258,79.2771906271,536.35809047,0.0,220.879908,145.652643033,80.9807423822,0.0,36.25695,44.7237923822
 05/10  10:00:00,1014.7145794,81.4958009285,549.483693499,0.0,220.879908,151.653867033,93.1303355638,0.0,48.3426,44.7877355638
 05/10  11:00:00,1052.09371044,84.0723930613,581.620868444,0.0,220.879908,151.653867033,93.3046590446,0.0,48.3426,44.9620590446
 05/10  12:00:00,1082.87377245,86.9715728443,610.402391059,0.0,220.879908,151.653867033,102.456137016,0.0,48.3426,54.1135370162
 05/10  13:00:00,1089.56040567,89.7291820588,620.030391142,0.0,220.879908,145.652643033,78.3859559503,0.00998399390219,24.1713,54.2046719564
 05/10  14:00:00,1097.61524156,92.6048523921,624.991186382,0.0,220.879908,145.652643033,68.913185677,0.0,24.1713,44.741885677
 05/10  15:00:00,1104.38084891,96.1648709874,636.142918046,0.0,220.879908,137.835547516,49.6592815683,0.0,4.83426,44.8250215683
 05/10  16:00:00,1135.84793483,89.0255323886,680.272569953,0.0,220.879908,133.019064,40.4173579846,0.0106400420536,4.83426,35.5724579425
 05/10  17:00:00,1042.85232342,83.6730198179,672.805557644,0.0,220.879908,53.238744,40.4006920691,0.0,4.83426,35.5664320691
 05/10  18:00:00,1036.64219219,82.1836138962,667.964798494,0.0,220.879908,53.238744,49.4590921901,0.0,4.83426,44.6248321901
 05/10  19:00:00,1012.91863733,80.0767904143,645.759378163,0.0,220.879908,53.238744,13.526698513,0.0,4.83426,8.69243851304
 05/10  20:00:00,1019.96206117,78.1036059246,636.054787959,0.0,220.879908,53.238744,13.5157537773,0.0,4.83426,8.68149377728
 05/10  21:00:00,118.695114237,0.0,0.0,0.0,43.513341876,52.539744,13.515580356,0.0,4.83426,8.68132035595
 05/10  22:00:00,118.259519944,0.0,0.0,0.0,43.513341876,52.539744,13.4787430753,0.0,4.83426,8.64448307532
 05/10  23:00:00,119.033899135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  24:00:00,118.122837996,0.0,0.0,0.0,43.513341876,52.539744,13.4537066565,0.0,4.83426,8.61944665647
 05/11  01:00:00,118.109140909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,118.092565978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  03:00:00,118.096137285,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.613821569,0.0,0.0,0.0,43.513341876,52.539744,13.4537368927,0.0,4.83426,8.61947689274
 05/11  05:00:00,115.582297985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  06:00:00,529.741507047,73.0615423994,351.591858499,0.0,43.513341876,53.238744,82.2501343278,77.3958743278,4.83426,0.02
 05/11  07:00:00,665.898413824,72.6987847313,310.245025578,0.0,220.879908,53.238744,82.824613603,51.640254585,4.83426,26.3500990181
 05/11  08:00:00,899.697346702,77.2370273693,446.642594265,0.0,220.879908,145.652643033,71.6395827842,0.0,36.25695,35.3826327842
 05/11  09:00:00,952.594551813,78.8253527423,498.060292696,0.0,220.879908,145.652643033,72.0358349825,0.0,36.25695,35.7788849825
 05/11  10:00:00,968.498957769,79.9886641128,506.911959322,0.0,220.879908,151.653867033,93.1185712783,0.0,48.3426,44.7759712783
 05/11  11:00:00,994.416781633,81.6029320494,529.377639758,0.0,220.879908,151.653867033,102.293228207,0.00969100332599,48.3426,53.9409372041
 05/11  12:00:00,1008.08128713,84.5970003529,540.020761613,0.0,220.879908,151.653867033,93.4255837996,0.0,48.3426,45.0829837996
 05/11  13:00:00,1023.66795258,87.238837779,559.275336108,0.0,220.879908,145.652643033,78.3967689409,0.0103834972569,24.1713,54.2150854436
 05/11  14:00:00,1034.58805891,89.6499779974,568.089035815,0.0,220.879908,145.652643033,68.9081049615,0.0,24.1713,44.7368049615
 05/11  15:00:00,1049.85032097,92.3346337919,588.698379797,0.0,220.879908,137.835547516,49.6469266569,0.0,4.83426,44.8126666569
 05/11  16:00:00,1081.83174682,85.5238992607,632.995076434,0.0,220.879908,133.019064,40.4116023116,0.0107400109221,4.83426,35.5666023007
 05/11  17:00:00,984.696691841,80.5493157962,621.070514021,0.0,220.879908,53.238744,40.4000826031,0.0,4.83426,35.5658226031
 05/11  18:00:00,897.445338714,79.5555165949,535.361414391,0.0,220.879908,53.238744,49.4592388742,0.0,4.83426,44.6249788742
 05/11  19:00:00,759.028141781,77.5873297079,399.059910684,0.0,220.879908,53.238744,13.5266328518,0.0,4.83426,8.69237285185
 05/11  20:00:00,676.553889431,76.0615484023,300.651589054,0.0,220.879908,53.238744,13.5154421129,0.0,4.83426,8.68118211294
 05/11  21:00:00,118.349967506,0.0,0.0,0.0,43.513341876,52.539744,22.177192969,0.0,4.83426,17.342932969
 05/11  22:00:00,118.004020291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.901500218,0.0,0.0,0.0,43.513341876,52.539744,13.4680597144,0.0,4.83426,8.63379971436
 05/11  24:00:00,117.987717737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.963841305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.928318573,0.0,0.0,0.0,43.513341876,52.539744,13.4535014459,0.0,4.83426,8.61924144594
 05/12  03:00:00,117.88657517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.974038582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,116.647234402,0.0,0.0,0.0,43.513341876,52.539744,13.4535264031,0.0,4.83426,8.61926640311
 05/12  06:00:00,174.339607128,72.6987847313,0.00418302840556,0.0,43.513341876,53.238744,610.872056605,606.017796605,4.83426,0.02
 05/12  07:00:00,351.308565636,72.6987847313,0.0,0.0,220.879908,53.238744,456.089388527,424.909199886,4.83426,26.3459286404
 05/12  08:00:00,475.813323044,74.4601182833,29.8721570069,0.0,220.879908,145.652643033,255.008511783,192.211608129,36.25695,26.5399536545
 05/12  09:00:00,535.595016581,75.8566522475,87.2701916126,0.0,220.879908,145.652643033,198.757046394,117.787566622,36.25695,44.7125297722
 05/12  10:00:00,597.390519168,76.8870784372,141.073042161,0.0,220.879908,151.653867033,129.28548313,36.170844087,48.3426,44.7720390426
 05/12  11:00:00,672.185844432,78.2294624233,212.574723863,0.0,220.879908,151.653867033,93.773010903,0.479008406749,48.3426,44.9514024962
 05/12  12:00:00,706.584026952,80.375611063,245.160090799,0.0,220.879908,151.653867033,102.435493406,0.0,48.3426,54.0928934059
 05/12  13:00:00,779.266481696,82.7127210977,320.938226109,0.0,220.879908,145.652643033,78.3610810138,0.00652336007982,24.1713,54.1832576537
 05/12  14:00:00,834.26626255,84.8058282213,373.522623071,0.0,220.879908,145.652643033,61.7752506564,0.0,24.1713,37.6039506564
 05/12  15:00:00,801.089226117,87.5330200357,346.594347843,0.0,220.879908,137.835547516,53.7861004408,0.00338062414348,4.83426,48.9484598166
 05/12  16:00:00,815.270391021,82.3361759578,372.111671441,0.0,220.879908,133.019064,43.3783351618,0.0110686989289,4.83426,38.5330064628
 05/12  17:00:00,686.292860622,78.7015466888,326.736044757,0.0,220.879908,53.238744,40.3956415698,0.0,4.83426,35.5613815698
 05/12  18:00:00,608.348215213,77.4703233124,250.34762551,0.0,220.879908,53.238744,40.7955450909,0.267492721369,4.83426,35.6937923696
 05/12  19:00:00,620.704525128,76.1803483511,263.144345519,0.0,220.879908,53.238744,24.4549375736,2.25808340885,4.83426,17.3625941648
 05/12  20:00:00,535.992328353,75.0459673729,161.936384778,0.0,220.879908,53.238744,34.1425546464,20.6277573221,4.83426,8.68053732435
 05/12  21:00:00,117.865031285,0.0,0.0,0.0,43.513341876,52.539744,13.5145334747,0.0,4.83426,8.68027347472
 05/12  22:00:00,117.937328416,0.0,0.0,0.0,43.513341876,52.539744,13.4788512147,0.0,4.83426,8.6445912147
 05/12  23:00:00,118.884569716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  24:00:00,117.970325079,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.948111842,0.0,0.0,0.0,43.513341876,52.539744,13.4455611605,0.0,4.83426,8.61130116051
 05/13  02:00:00,117.925778513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.918933459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  04:00:00,118.361295591,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,115.327578841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.4115266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,100.266351609,0.0,0.0,0.0,43.513341876,52.539744,13.4463791767,0.0,4.83426,8.61211917673
 05/13  08:00:00,100.235609462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,100.252016549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  10:00:00,100.248233221,0.0,0.0,0.0,43.513341876,52.539744,22.2614758152,0.0,4.83426,17.4272158152
 05/13  11:00:00,101.102637405,0.0,0.0,0.0,43.513341876,52.539744,13.4894963221,0.0,4.83426,8.6552363221
 05/13  12:00:00,100.264137895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.382914597,0.0,0.0,0.0,43.513341876,52.539744,13.4827139968,0.0,4.83426,8.64845399678
 05/13  14:00:00,100.425514409,0.0,0.0,0.0,43.513341876,52.539744,13.482248996,0.0,4.83426,8.64798899602
 05/13  15:00:00,100.414466996,0.0,0.0,0.0,43.513341876,52.539744,13.4825921726,0.0,4.83426,8.64833217261
 05/13  16:00:00,100.222799728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,100.209081229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,100.197443394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.653448346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  20:00:00,118.507936412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,118.263689748,0.0,0.0,0.0,43.513341876,52.539744,40.0660770006,0.0,4.83426,35.2318170006
 05/13  22:00:00,117.904681427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.779264685,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  24:00:00,117.917341132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.903655185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.892852135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.889678495,0.0,0.0,0.0,43.513341876,52.539744,13.4462724435,0.0,4.83426,8.61201244354
 05/14  04:00:00,118.333684579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  05:00:00,115.304595886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.386299388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.282476625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.340698851,0.0,0.0,0.0,43.513341876,52.539744,13.453196029,0.0,4.83426,8.61893602898
 05/14  09:00:00,100.423877415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  10:00:00,100.487845292,0.0,0.0,0.0,43.513341876,52.539744,22.2601096669,0.0,4.83426,17.4258496669
 05/14  11:00:00,101.362640689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.591620559,0.0,0.0,0.0,43.513341876,52.539744,13.4898736523,0.0,4.83426,8.65561365232
 05/14  13:00:00,100.708348973,0.0,0.0,0.0,43.513341876,52.539744,13.4893962554,0.0,4.83426,8.65513625545
 05/14  14:00:00,100.775185067,0.0,0.0,0.0,43.513341876,52.539744,13.4822621499,0.0,4.83426,8.64800214986
 05/14  15:00:00,136.108183786,0.396201080713,34.4990052988,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  16:00:00,331.220608535,2.56270132017,225.660837466,0.0,43.513341876,52.539744,13.4464038412,0.0,4.83426,8.61214384116
 05/14  17:00:00,297.304366063,2.20966753933,192.534791711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,340.816748417,2.72440158942,235.116779354,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,325.456164775,2.56270132017,219.428599255,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  20:00:00,118.935841822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.635249771,0.0,0.0,0.0,43.513341876,52.539744,31.2641696643,0.0,4.83426,26.4299096643
 05/14  22:00:00,118.202660006,0.0,0.0,0.0,43.513341876,52.539744,13.4462687331,0.0,4.83426,8.61200873308
 05/14  23:00:00,119.002797481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  24:00:00,118.15777156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,118.13327356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,118.124893911,0.0,0.0,0.0,43.513341876,52.539744,13.4533855889,0.0,4.83426,8.61912558887
 05/15  03:00:00,118.112748364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  04:00:00,118.620429017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,115.597968647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,727.105763319,72.8472622837,546.280065242,0.0,43.513341876,53.238744,13.4604051651,0.00688741128219,4.83426,8.61925775377
 05/15  07:00:00,908.025169451,72.6987847313,548.952718018,0.0,220.879908,53.238744,22.3993316467,0.0,4.83426,17.5650716467
 05/15  08:00:00,1022.52342627,76.3291406376,565.743216859,0.0,220.879908,145.652643033,71.6302152385,0.0047586216467,36.25695,35.3685066169
 05/15  09:00:00,1053.5763833,78.5621551111,594.155314035,0.0,220.879908,145.652643033,80.949719159,0.0,36.25695,44.692769159
 05/15  10:00:00,1085.58580466,80.6036178892,618.203578315,0.0,220.879908,151.653867033,92.2526962378,0.0,48.3426,43.9100962378
 05/15  11:00:00,1118.25990076,83.1443963476,646.804819133,0.0,220.879908,151.653867033,94.1133843016,0.0,48.3426,45.7707843016
 05/15  12:00:00,1132.91444477,86.2828599139,658.607173374,0.0,220.879908,151.653867033,93.392137164,0.0,48.3426,45.049537164
 05/15  13:00:00,1129.77782672,89.58434307,657.918361699,0.0,220.879908,145.652643033,78.357759686,0.0103394631909,24.1713,54.1761202228
 05/15  14:00:00,1141.60924166,93.1141270001,665.797748357,0.0,220.879908,145.652643033,68.8853325609,0.0,24.1713,44.7140325609
 05/15  15:00:00,1155.59997018,96.2211160741,684.122743612,0.0,220.879908,137.835547516,49.622954113,0.0,4.83426,44.788694113
 05/15  16:00:00,1184.41890923,88.7632471634,725.733416348,0.0,220.879908,133.019064,40.3970894157,0.0108566322753,4.83426,35.5519727834
 05/15  17:00:00,1088.55475982,83.5086009116,715.616440604,0.0,220.879908,53.238744,40.3874239635,0.0,4.83426,35.5531639635
 05/15  18:00:00,1077.85115901,82.0016148921,706.908125809,0.0,220.879908,53.238744,49.4328340106,0.0,4.83426,44.5985740106
 05/15  19:00:00,1045.93865264,80.1666066289,677.026757432,0.0,220.879908,53.238744,13.5243610806,0.0,4.83426,8.69010108056
 05/15  20:00:00,1041.87800994,78.0986417113,657.692339059,0.0,220.879908,53.238744,13.5136455844,0.0,4.83426,8.67938558436
 05/15  21:00:00,118.74910252,0.0,0.0,0.0,43.513341876,52.539744,13.5146830872,0.0,4.83426,8.68042308719
 05/15  22:00:00,118.363248411,0.0,0.0,0.0,43.513341876,52.539744,13.4783390193,0.0,4.83426,8.64407901934
 05/15  23:00:00,119.202425578,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  24:00:00,118.316912066,0.0,0.0,0.0,43.513341876,52.539744,13.453274296,0.0,4.83426,8.61901429602
 05/16  01:00:00,118.284965771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,118.27199537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  03:00:00,118.266168836,0.0,0.0,0.0,43.513341876,52.539744,5.30108089679,0.0,4.83426,0.466820896794
 05/16  04:00:00,120.92399641,0.0,0.0,0.0,43.513341876,52.539744,13.0063443691,0.0,4.83426,8.17208436913
 05/16  05:00:00,117.509652185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,724.586814399,73.5964106066,541.495836163,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/16  07:00:00,923.037183326,73.3656869023,562.64663301,0.0,220.879908,53.238744,31.1735380057,0.0,4.83426,26.3392780057
 05/16  08:00:00,1044.68131513,81.7950916851,581.961351279,0.0,220.879908,145.652643033,71.6208466696,0.0,36.25695,35.3638966696
 05/16  09:00:00,1062.98033251,84.3947099936,598.178549673,0.0,220.879908,145.652643033,72.0124675918,0.0,36.25695,35.7555175918
 05/16  10:00:00,1088.7685712,86.7442218947,615.019408619,0.0,220.879908,151.653867033,93.0878412205,0.0,48.3426,44.7452412205
 05/16  11:00:00,1121.10243569,89.6223779998,643.616199484,0.0,220.879908,151.653867033,93.2531907453,0.0,48.3426,44.9105907453
