Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  12:00:00,1137.73941317,93.2918640513,657.243381418,0.0,220.879908,151.653867033,102.408639716,0.0,48.3426,54.0660397165
 05/16  13:00:00,1142.01405779,96.1544822524,664.520346585,0.0,220.879908,145.652643033,78.331085739,0.00927491235309,24.1713,54.1505108267
 05/16  14:00:00,1157.26407401,98.4086943886,677.019166386,0.0,220.879908,145.652643033,68.8737645355,0.0,24.1713,44.7024645355
 05/16  15:00:00,1172.77174387,102.006364802,696.390855039,0.0,220.879908,137.835547516,45.1022321434,0.0,4.83426,40.2679721434
 05/16  16:00:00,1201.96569681,98.6585724144,734.217256447,0.0,220.879908,133.019064,44.860042859,0.0104015699669,4.83426,40.015381289
 05/16  17:00:00,1102.55548651,91.0873837086,722.685476922,0.0,220.879908,53.238744,40.3746910625,0.0,4.83426,35.5404310625
 05/16  18:00:00,1093.63282874,89.0215783092,715.977636759,0.0,220.879908,53.238744,40.5147675741,0.0,4.83426,35.6805075741
 05/16  19:00:00,1071.56635171,85.922245133,696.716811118,0.0,220.879908,53.238744,13.52430416,0.0,4.83426,8.69004416005
 05/16  20:00:00,1051.08181734,82.2274491533,662.098153269,0.0,220.879908,53.238744,22.1733526714,0.0,4.83426,17.3390926714
 05/16  21:00:00,509.347486819,2.93501596966,383.848859058,0.0,43.513341876,52.539744,13.5143560508,0.0,4.83426,8.68009605085
 05/16  22:00:00,307.442897099,1.38649921455,185.493399162,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  23:00:00,309.492262952,1.67515903679,185.731974546,0.0,43.513341876,52.539744,13.467786787,0.0,4.83426,8.63352678704
 05/16  24:00:00,277.749525856,1.05166077003,156.708634792,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,118.35846368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,118.304442584,0.0,0.0,0.0,43.513341876,52.539744,13.4533446983,0.0,4.83426,8.61908469829
 05/17  03:00:00,118.228873393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  04:00:00,118.705097548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,115.677730355,0.0,0.0,0.0,43.513341876,52.539744,13.4532686541,0.0,4.83426,8.61900865405
 05/17  06:00:00,717.839181192,73.7955880961,535.546157397,0.0,43.513341876,53.238744,4.87431087342,0.0200508734206,4.83426,0.02
 05/17  07:00:00,899.571107498,73.061770991,540.451070818,0.0,220.879908,53.238744,22.3982981879,0.0,4.83426,17.5640381879
 05/17  08:00:00,967.995007857,80.4362771928,508.001881023,0.0,220.879908,145.652643033,71.620275824,0.0,36.25695,35.363325824
 05/17  09:00:00,959.628239704,82.0926932437,497.158224335,0.0,220.879908,145.652643033,80.9331336213,0.0,36.25695,44.6761836213
 05/17  10:00:00,980.593034016,83.4481568501,510.002945425,0.0,220.879908,151.653867033,90.3563576247,0.0,48.3426,42.0137576247
 05/17  11:00:00,1021.10180349,85.1412501624,546.996944723,0.0,220.879908,151.653867033,95.989413932,0.0,48.3426,47.646813932
 05/17  12:00:00,1032.96256526,86.497719648,557.922702205,0.0,220.879908,151.653867033,93.3822219811,0.0,48.3426,45.0396219811
 05/17  13:00:00,1016.06076877,86.8619796253,546.407202249,0.0,220.879908,145.652643033,78.3346134381,0.0108828847435,24.1713,54.1524305534
 05/17  14:00:00,1008.19267205,86.5719004589,538.807918129,0.0,220.879908,145.652643033,68.8686113733,0.0,24.1713,44.6973113733
 05/17  15:00:00,1014.9928012,86.4242397898,553.909884955,0.0,220.879908,137.835547516,49.6105993705,0.0,4.83426,44.7763393705
 05/17  16:00:00,1057.93545762,79.5361293342,609.183989258,0.0,220.879908,133.019064,40.3822588354,0.0111139860295,4.83426,35.5368848494
 05/17  17:00:00,961.383662071,76.0705018197,595.661958424,0.0,220.879908,53.238744,40.3692186434,0.0,4.83426,35.5349586434
 05/17  18:00:00,956.145786985,75.5283106184,591.075966556,0.0,220.879908,53.238744,40.507139833,0.0,4.83426,35.672879833
 05/17  19:00:00,944.291298705,75.1274513298,579.955635941,0.0,220.879908,53.238744,22.1951920174,0.0,4.83426,17.3609320174
 05/17  20:00:00,950.922182304,74.7209495398,572.414371295,0.0,220.879908,53.238744,13.5139613338,0.0,4.83426,8.67970133382
 05/17  21:00:00,118.603861128,0.0,0.0,0.0,43.513341876,52.539744,13.5135864272,0.0,4.83426,8.67932642722
 05/17  22:00:00,118.231806037,0.0,0.0,0.0,43.513341876,52.539744,13.4783847805,0.0,4.83426,8.64412478051
 05/17  23:00:00,119.076399081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,118.203165297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  01:00:00,118.194182907,0.0,0.0,0.0,43.513341876,52.539744,13.4531738348,0.0,4.83426,8.61891383482
 05/18  02:00:00,118.18749326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,118.172175664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  04:00:00,118.65718346,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,115.594757977,0.0,0.0,0.0,43.513341876,52.539744,13.4534018677,0.0,4.83426,8.61914186773
 05/18  06:00:00,424.254811785,72.9369052607,247.189727025,0.0,43.513341876,53.238744,66.4492554334,61.5949954334,4.83426,0.02
 05/18  07:00:00,556.389740338,72.7132452432,202.082754109,0.0,220.879908,53.238744,43.179590946,12.0094833497,4.83426,26.3358475963
 05/18  08:00:00,815.024213381,77.0924927918,362.917688978,0.0,220.879908,145.652643033,62.7828525941,0.00454088899233,36.25695,26.5213617051
 05/18  09:00:00,1000.09111445,78.9602338844,545.199515998,0.0,220.879908,145.652643033,80.9293835806,0.0,36.25695,44.6724335806
 05/18  10:00:00,1045.14946004,80.7761586627,581.066445727,0.0,220.879908,151.653867033,93.0743081166,0.0,48.3426,44.7317081166
 05/18  11:00:00,1062.24683078,83.3981254618,592.898616718,0.0,220.879908,151.653867033,93.2487461629,0.0,48.3426,44.9061461629
 05/18  12:00:00,1059.73612945,86.7665358675,587.107547285,0.0,220.879908,151.653867033,102.372867409,0.0,48.3426,54.0302674091
 05/18  13:00:00,1054.83688007,89.7667131253,585.33983792,0.0,220.879908,145.652643033,69.30813529,0.010685324247,24.1713,45.1261499657
 05/18  14:00:00,1066.25343317,92.4001992986,594.80099498,0.0,220.879908,145.652643033,68.8666342296,0.0,24.1713,44.6953342296
 05/18  15:00:00,1082.01979428,93.4942031268,617.348208523,0.0,220.879908,137.835547516,49.6073762187,0.0,4.83426,44.7731162187
 05/18  16:00:00,1104.9496982,84.9685348382,653.7945214,0.0,220.879908,133.019064,40.381634307,0.0110717079355,4.83426,35.5363025991
 05/18  17:00:00,1002.29629718,79.5893999099,636.609409389,0.0,220.879908,53.238744,40.367760817,0.0,4.83426,35.533500817
 05/18  18:00:00,993.570909818,78.2591850145,629.253148118,0.0,220.879908,53.238744,40.7052887184,0.0,4.83426,35.8710287184
 05/18  19:00:00,981.771688932,77.5218013545,617.878414165,0.0,220.879908,53.238744,21.9935454267,0.0,4.83426,17.1592854267
 05/18  20:00:00,963.41854213,76.2849013559,585.94935384,0.0,220.879908,53.238744,13.5129146978,0.0,4.83426,8.67865469784
 05/18  21:00:00,118.536138832,0.0,0.0,0.0,43.513341876,52.539744,13.5138331139,0.0,4.83426,8.67957311392
 05/18  22:00:00,118.173181077,0.0,0.0,0.0,43.513341876,52.539744,13.4779895155,0.0,4.83426,8.64372951553
 05/18  23:00:00,119.066359117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  24:00:00,118.146607859,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,118.115311051,0.0,0.0,0.0,43.513341876,52.539744,13.4532516311,0.0,4.83426,8.6189916311
 05/19  02:00:00,118.087396751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  03:00:00,118.043661116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,120.287183449,0.0,0.0,0.0,43.513341876,52.539744,13.4531333496,0.0,4.83426,8.61887334959
 05/19  05:00:00,113.909569133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  06:00:00,256.647059135,72.7483978627,81.1419351464,0.0,43.513341876,53.238744,256.113909153,251.259649153,4.83426,0.02
 05/19  07:00:00,495.832585727,72.7449902742,141.865389419,0.0,220.879908,53.238744,132.330342342,101.160272803,4.83426,26.3358095391
 05/19  08:00:00,695.612223609,76.4401867254,243.851973194,0.0,220.879908,145.652643033,62.7792039936,0.00459611776536,36.25695,26.5176578758
 05/19  09:00:00,825.522316365,78.2980808561,371.088634464,0.0,220.879908,145.652643033,80.9243020916,0.0,36.25695,44.6673520916
 05/19  10:00:00,996.410374719,79.8890554415,533.839971221,0.0,220.879908,151.653867033,93.0664315093,0.0,48.3426,44.7238315093
 05/19  11:00:00,1067.84074096,82.0257497245,600.983927118,0.0,220.879908,151.653867033,93.2416042505,0.0,48.3426,44.8990042505
 05/19  12:00:00,1083.08027124,85.1832653573,613.301835632,0.0,220.879908,151.653867033,98.8695495517,0.0,48.3426,50.5269495516
 05/19  13:00:00,1086.90817201,88.6942950287,620.71428369,0.0,220.879908,145.652643033,72.8015904839,0.0105613767347,24.1713,48.6197291071
 05/19  14:00:00,1100.19551754,91.8626411081,631.355399688,0.0,220.879908,145.652643033,68.858484408,0.0,24.1713,44.687184408
 05/19  15:00:00,1108.49252671,95.7004086149,643.296509141,0.0,220.879908,137.835547516,49.5994984996,0.0,4.83426,44.7652384996
 05/19  16:00:00,1132.92710091,88.7794970945,679.782951938,0.0,220.879908,133.019064,40.3742779774,0.0105272265881,4.83426,35.5294907508
 05/19  17:00:00,1033.97764386,82.3014670551,667.44870779,0.0,220.879908,53.238744,40.3604605342,0.0,4.83426,35.5262005342
 05/19  18:00:00,1020.80191041,80.6481651741,656.197903596,0.0,220.879908,53.238744,40.4966583423,0.0,4.83426,35.6623983423
 05/19  19:00:00,1000.54935112,78.8668686107,638.179698364,0.0,220.879908,53.238744,22.1933610968,0.0,4.83426,17.3591010968
 05/19  20:00:00,891.016205943,77.2458249244,516.171638364,0.0,220.879908,53.238744,13.5130588464,0.0,4.83426,8.67879884636
 05/19  21:00:00,177.871077746,1.05243033809,58.1673059483,0.0,43.513341876,52.539744,13.5133557816,0.0,4.83426,8.67909578164
 05/19  22:00:00,118.15928194,0.0,0.0,0.0,43.513341876,52.539744,13.4776303193,0.0,4.83426,8.64337031932
 05/19  23:00:00,119.055875289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,118.124087598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,118.077549214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  02:00:00,118.073669174,0.0,0.0,0.0,43.513341876,52.539744,13.4460936837,0.0,4.83426,8.61183368372
 05/20  03:00:00,118.041000146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.520657735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,112.558483791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.630120505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  07:00:00,100.516128864,0.0,0.0,0.0,43.513341876,52.539744,13.4462452718,0.0,4.83426,8.61198527179
 05/20  08:00:00,100.558237742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.613461462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.657156735,0.0,0.0,0.0,43.513341876,52.539744,22.2558368644,0.0,4.83426,17.4215768644
 05/20  11:00:00,101.48354226,0.0,0.0,0.0,43.513341876,52.539744,13.4880930145,0.0,4.83426,8.65383301448
 05/20  12:00:00,100.683574994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  13:00:00,100.752693447,0.0,0.0,0.0,43.513341876,52.539744,13.4811877294,0.0,4.83426,8.64692772939
 05/20  14:00:00,271.041750176,1.1165667217,167.515667327,0.0,43.513341876,52.539744,13.4818693114,0.0,4.83426,8.64760931144
 05/20  15:00:00,132.393128397,0.23068092087,31.1443036761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  16:00:00,100.417081002,0.0,0.0,0.0,43.513341876,52.539744,13.4461798189,0.0,4.83426,8.61191981895
 05/20  17:00:00,100.407376978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,100.400707774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  19:00:00,100.905858645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,115.779575147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.508170148,0.0,0.0,0.0,43.513341876,52.539744,31.2460595996,0.0,4.83426,26.4117995996
 05/20  22:00:00,118.13061834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  23:00:00,118.968160507,0.0,0.0,0.0,43.513341876,52.539744,13.44611609,0.0,4.83426,8.61185609002
 05/20  24:00:00,118.131746377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,118.128760886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,118.126052427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,118.095057567,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.559173432,0.0,0.0,0.0,43.513341876,52.539744,13.44603642,0.0,4.83426,8.61177642004
 05/21  05:00:00,112.53876377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.538663433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.334347716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.336254061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  09:00:00,100.399335458,0.0,0.0,0.0,43.513341876,52.539744,13.4529818555,0.0,4.83426,8.61872185553
 05/21  10:00:00,100.452247371,0.0,0.0,0.0,43.513341876,52.539744,13.5551821435,0.0,4.83426,8.72092214352
 05/21  11:00:00,101.300465549,0.0,0.0,0.0,43.513341876,52.539744,13.4883389032,0.0,4.83426,8.65407890321
 05/21  12:00:00,100.468826494,0.0,0.0,0.0,43.513341876,52.539744,13.4886148806,0.0,4.83426,8.65435488059
 05/21  13:00:00,100.563135669,0.0,0.0,0.0,43.513341876,52.539744,13.4879882701,0.0,4.83426,8.65372827009
 05/21  14:00:00,100.573578068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  15:00:00,180.06251181,1.89980105837,76.5564873806,0.0,43.513341876,52.539744,13.4812987344,0.0,4.83426,8.64703873442
 05/21  16:00:00,155.529051618,1.87949997207,52.4085262049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,157.050960425,2.07129696267,53.6151010428,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,149.659584908,2.31401126919,46.0680263216,0.0,43.513341876,52.539744,13.446139217,0.0,4.83426,8.61187921705
 05/21  19:00:00,112.92441849,0.905860476885,11.0966443626,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  20:00:00,115.522560003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.277141356,0.0,0.0,0.0,43.513341876,52.539744,31.2473153565,0.0,4.83426,26.4130553565
 05/21  22:00:00,117.901745382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.736964172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.825586887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  01:00:00,117.804395267,0.0,0.0,0.0,43.513341876,52.539744,13.4530839427,0.0,4.83426,8.61882394265
 05/22  02:00:00,117.788053136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.771124458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  04:00:00,118.189972426,0.0,0.0,0.0,43.513341876,52.539744,13.4529063255,0.0,4.83426,8.61864632546
 05/22  05:00:00,112.174470639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,173.681159623,72.6987847313,0.00303685134199,0.0,43.513341876,53.238744,766.922210828,762.067950828,4.83426,0.02
 05/22  07:00:00,351.285529517,72.6987847313,0.0,0.0,220.879908,53.238744,566.233413287,535.070233262,4.83426,26.3289200249
 05/22  08:00:00,444.401376077,73.3409243534,0.00220264186726,0.0,220.879908,145.652643033,342.393160083,279.626044287,36.25695,26.5101657956
 05/22  09:00:00,465.74891468,74.4042649172,19.7539054231,0.0,220.879908,145.652643033,253.725831278,172.818336529,36.25695,44.650544749
 05/22  10:00:00,514.933669391,75.3527964731,61.3968241102,0.0,220.879908,151.653867033,188.04488361,94.9968935488,48.3426,44.7053900617
 05/22  11:00:00,550.686588337,76.1124042799,95.2793373869,0.0,220.879908,151.653867033,141.641560743,48.4217229561,48.3426,44.8772377869
 05/22  12:00:00,580.238637067,77.2100048247,124.474352656,0.0,220.879908,151.653867033,117.183515825,23.8330302491,48.3426,45.0078855759
 05/22  13:00:00,684.350192802,78.8559838678,231.180531849,0.0,220.879908,145.652643033,82.2785581605,4.00734857131,24.1713,54.0999095892
 05/22  14:00:00,620.075132731,80.5991093742,165.955334495,0.0,220.879908,145.652643033,68.8388413113,0.0,24.1713,44.6675413113
 05/22  15:00:00,603.402819876,82.4425748474,156.164446092,0.0,220.879908,137.835547516,53.3486197868,12.7154221915,4.83426,35.7989375953
 05/22  16:00:00,557.959173363,77.8058504797,120.797804737,0.0,220.879908,133.019064,56.9739956634,16.618026147,4.83426,35.5217095163
 05/22  17:00:00,440.116713448,75.1437423749,85.6596186282,0.0,220.879908,53.238744,83.4109970627,43.0580116874,4.83426,35.5187253753
 05/22  18:00:00,422.497164897,74.4410628042,68.8288435514,0.0,220.879908,53.238744,106.443966278,57.0522534473,4.83426,44.5574528302
 05/22  19:00:00,404.577875959,73.9863580617,51.0768913649,0.0,220.879908,53.238744,80.9385825445,67.4153822825,4.83426,8.68894026208
 05/22  20:00:00,383.771794789,73.5628190793,16.2039592165,0.0,220.879908,53.238744,125.157057924,111.644476995,4.83426,8.67832092976
 05/22  21:00:00,118.073320911,0.0,0.0,0.0,43.513341876,52.539744,13.5127963192,0.0,4.83426,8.6785363192
 05/22  22:00:00,117.807713455,0.0,0.0,0.0,43.513341876,52.539744,13.4770627016,0.0,4.83426,8.64280270162
 05/22  23:00:00,118.746005083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  24:00:00,117.801355292,0.0,0.0,0.0,43.513341876,52.539744,13.4531477466,0.0,4.83426,8.61888774661
 05/23  01:00:00,117.801713514,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  02:00:00,117.816607599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,117.836977778,0.0,0.0,0.0,43.513341876,52.539744,13.4529368533,0.0,4.83426,8.6186768533
 05/23  04:00:00,120.006549621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,113.692147715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  06:00:00,174.292522173,72.6987847313,0.00272508013437,0.0,43.513341876,53.238744,541.901827725,537.047567725,4.83426,0.02
 05/23  07:00:00,351.270164135,72.6987847313,0.0,0.0,220.879908,53.238744,452.780684166,421.622284446,4.83426,26.3241397203
 05/23  08:00:00,444.426622069,73.3557325136,0.00227318656546,0.0,220.879908,145.652643033,316.336917161,253.571748204,36.25695,26.5082189576
 05/23  09:00:00,459.051952043,74.2312845278,13.4952836525,0.0,220.879908,145.652643033,293.010156477,212.10658852,36.25695,44.6466179566
 05/23  10:00:00,530.381868591,75.1050339105,76.861899639,0.0,220.879908,151.653867033,235.038384197,141.996234369,48.3426,44.699549828
 05/23  11:00:00,516.518689124,75.9264468417,61.5333125612,0.0,220.879908,151.653867033,175.717415552,82.4995783846,48.3426,44.8752371675
 05/23  12:00:00,531.933036002,76.7419342029,77.0168792307,0.0,220.879908,151.653867033,166.354721354,73.0166802912,48.3426,44.9954410623
 05/23  13:00:00,486.152198245,77.0274946765,37.482139963,0.0,220.879908,145.652643033,228.074450915,149.808724364,24.1713,54.0944265504
 05/23  14:00:00,448.689509726,77.5269167048,0.0,0.0,220.879908,145.652643033,281.68963566,212.858579464,24.1713,44.6597561956
 05/23  15:00:00,477.371250877,79.0423219471,34.6123245262,0.0,220.879908,137.835547516,164.350790325,114.781761261,4.83426,44.7347690638
 05/23  16:00:00,500.022960004,75.5114668581,65.4903901236,0.0,220.879908,133.019064,60.6054925769,23.6999165866,4.83426,32.0713159903
 05/23  17:00:00,413.965418518,73.6678566847,61.0887913211,0.0,220.879908,53.238744,90.5567023802,55.6472263133,4.83426,30.0752160668
 05/23  18:00:00,377.289027768,73.4346307684,25.0767357862,0.0,220.879908,53.238744,133.688463613,84.3009429437,4.83426,44.5532606696
 05/23  19:00:00,351.44024173,73.0079790249,0.0,0.0,220.879908,53.238744,290.909772843,277.386549485,4.83426,8.68896335728
 05/23  20:00:00,366.267595219,72.8472205774,0.0,0.0,220.879908,53.238744,436.649481544,423.136866069,4.83426,8.6783554749
 05/23  21:00:00,117.633296376,0.0,0.0,0.0,43.513341876,52.539744,13.5121042418,0.0,4.83426,8.67784424179
 05/23  22:00:00,117.717298496,0.0,0.0,0.0,43.513341876,52.539744,13.4771725153,0.0,4.83426,8.64291251526
 05/23  23:00:00,118.724681911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.780169594,0.0,0.0,0.0,43.513341876,52.539744,13.4529957526,0.0,4.83426,8.61873575261
 05/24  01:00:00,117.752934783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.729698445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.716235362,0.0,0.0,0.0,43.513341876,52.539744,13.4527662332,0.0,4.83426,8.61850623325
 05/24  04:00:00,118.140050248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,112.129505926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,173.889664305,72.6987847313,0.00252508648144,0.0,43.513341876,53.238744,1041.35093324,1036.49667324,4.83426,0.02
 05/24  07:00:00,351.416095527,72.6987847313,0.0,0.0,220.879908,53.238744,828.026587848,796.869802939,4.83426,26.3225249085
 05/24  08:00:00,443.90085069,72.7588543584,0.00206314337484,0.0,220.879908,145.652643033,661.715722362,598.95296767,36.25695,26.505804692
 05/24  09:00:00,444.218156307,73.0351239503,0.00277635871173,0.0,220.879908,145.652643033,622.89309635,541.995789897,36.25695,44.6403564531
 05/24  10:00:00,450.46287913,73.2751926623,0.00201373958391,0.0,220.879908,151.653867033,593.146093803,500.110935761,48.3426,44.692558042
 05/24  11:00:00,451.693091793,73.5725831579,0.0,0.0,220.879908,151.653867033,558.414070003,465.209881699,48.3426,44.8615883038
 05/24  12:00:00,451.245385372,74.0347442445,0.0,0.0,220.879908,151.653867033,550.824730982,457.494493088,48.3426,44.9876378936
 05/24  13:00:00,445.537195404,74.3221162703,0.0,0.0,220.879908,145.652643033,510.764675539,432.511590738,24.1713,54.0817848007
 05/24  14:00:00,446.011768083,74.8267478936,0.0,0.0,220.879908,145.652643033,431.885488957,363.06311132,24.1713,44.6510776371
 05/24  15:00:00,438.4937939,75.1767801839,0.0,0.0,220.879908,137.835547516,307.080274928,266.457596586,4.83426,35.7884183419
 05/24  16:00:00,431.564954572,73.3289110893,0.0,0.0,220.879908,133.019064,141.802104679,101.455800992,4.83426,35.5120436872
 05/24  17:00:00,351.250485977,72.805227479,0.0,0.0,220.879908,53.238744,285.918784624,245.576461525,4.83426,35.508063099
 05/24  18:00:00,351.274847083,72.7958124841,0.0,0.0,220.879908,53.238744,390.732160624,341.355581836,4.83426,44.5423187874
 05/24  19:00:00,351.651896179,72.7707476016,0.0,0.0,220.879908,53.238744,358.235688609,344.71380991,4.83426,8.68761869886
 05/24  20:00:00,366.527107098,72.7366697327,0.0,0.0,220.879908,53.238744,379.494968918,365.98367889,4.83426,8.67703002835
 05/24  21:00:00,117.948322283,0.0,0.0,0.0,43.513341876,52.539744,13.5120432036,0.0,4.83426,8.67778320361
 05/24  22:00:00,117.720859423,0.0,0.0,0.0,43.513341876,52.539744,13.4773546059,0.0,4.83426,8.64309460589
 05/24  23:00:00,118.714067391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  24:00:00,117.788374812,0.0,0.0,0.0,43.513341876,52.539744,13.4527567759,0.0,4.83426,8.61849677595
 05/25  01:00:00,117.776533601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.765627804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.760691957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  04:00:00,118.188247231,0.0,0.0,0.0,43.513341876,52.539744,13.452822706,0.0,4.83426,8.61856270603
 05/25  05:00:00,112.182956185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,173.664482988,72.6987847313,0.00218924651483,0.0,43.513341876,53.238744,715.859637993,711.005377993,4.83426,0.02
 05/25  07:00:00,351.293460325,72.6987847313,0.0,0.0,220.879908,53.238744,570.386432805,539.231348152,4.83426,26.3208246532
 05/25  08:00:00,443.868375357,72.7972399523,0.00231788061332,0.0,220.879908,145.652643033,436.640649878,373.88343658,36.25695,26.5002632977
 05/25  09:00:00,444.251249827,73.119958041,0.00285332227431,0.0,220.879908,145.652643033,405.731400078,324.842976788,36.25695,44.6314732893
 05/25  10:00:00,489.854903803,73.6055261184,38.5241880564,0.0,220.879908,151.653867033,293.001051589,205.294826519,48.3426,39.3636250703
 05/25  11:00:00,497.682107123,74.0783871422,44.7727102641,0.0,220.879908,151.653867033,250.311009213,151.772486331,48.3426,50.1959228822
 05/25  12:00:00,503.437245153,74.5423168949,50.7061872965,0.0,220.879908,151.653867033,229.037414553,135.706281166,48.3426,44.9885333872
 05/25  13:00:00,522.826883117,75.3416124831,74.6987284989,0.0,220.879908,145.652643033,189.989501814,111.755740754,24.1713,54.0624610601
 05/25  14:00:00,520.85215698,76.0474745046,72.1670700114,0.0,220.879908,145.652643033,170.325420197,110.430676443,24.1713,35.7234437541
 05/25  15:00:00,522.204572631,76.6962871955,80.6511637832,0.0,220.879908,137.835547516,130.517058518,80.9601774706,4.83426,44.7226210471
 05/25  16:00:00,532.746499685,74.4031465015,98.1559780098,0.0,220.879908,133.019064,59.7103160735,19.3685895351,4.83426,35.5074665384
 05/25  17:00:00,424.326356986,73.1555266174,71.1730619693,0.0,220.879908,53.238744,89.3042997381,48.9630119917,4.83426,35.5070277465
 05/25  18:00:00,393.06178022,72.9924885664,40.6570220007,0.0,220.879908,53.238744,114.138937866,73.6702241669,4.83426,35.634453699
 05/25  19:00:00,376.012350847,72.9024029362,23.6289224622,0.0,220.879908,53.238744,109.392198561,87.2024843599,4.83426,17.3554542008
 05/25  20:00:00,369.756761375,72.8494373054,3.02089981095,0.0,220.879908,53.238744,152.762327066,139.251072934,4.83426,8.67699413251
 05/25  21:00:00,118.05648605,0.0,0.0,0.0,43.513341876,52.539744,13.5119961507,0.0,4.83426,8.6777361507
 05/25  22:00:00,117.80507906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  23:00:00,118.76847109,0.0,0.0,0.0,43.513341876,52.539744,13.4665576741,0.0,4.83426,8.63229767406
 05/25  24:00:00,117.857096303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.85427929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.849028799,0.0,0.0,0.0,43.513341876,52.539744,13.4528298912,0.0,4.83426,8.61856989117
 05/26  03:00:00,117.843863432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  04:00:00,120.006903849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,113.695902386,0.0,0.0,0.0,43.513341876,52.539744,13.452890937,0.0,4.83426,8.61863093701
 05/26  06:00:00,174.347313006,72.6987847313,0.00270828626983,0.0,43.513341876,53.238744,487.649411943,482.795151943,4.83426,0.02
 05/26  07:00:00,351.331356695,72.6987847313,0.0,0.0,220.879908,53.238744,402.525800177,380.139670622,4.83426,17.551869555
 05/26  08:00:00,444.083762571,72.9711027118,0.00266109961799,0.0,220.879908,145.652643033,331.2228706,259.637253371,36.25695,35.3286672295
 05/26  09:00:00,452.640013854,73.5444559901,7.72835220395,0.0,220.879908,145.652643033,304.865078202,232.906902617,36.25695,35.7012255848
 05/26  10:00:00,472.284473794,74.0626525453,20.5255793116,0.0,220.879908,151.653867033,286.254798135,193.231883779,48.3426,44.6803143557
 05/26  11:00:00,481.408587428,74.4910601192,28.2161511016,0.0,220.879908,151.653867033,238.535613741,145.349780302,48.3426,44.8432334397
 05/26  12:00:00,493.339454639,74.7980640683,40.5577026323,0.0,220.879908,151.653867033,227.874947757,125.567711288,48.3426,53.9646364695
 05/26  13:00:00,493.724162763,75.4441524131,46.2487977195,0.0,220.879908,145.652643033,213.835766453,144.606586483,24.1713,45.0578799698
 05/26  14:00:00,503.934970233,75.7240843372,56.04712912,0.0,220.879908,145.652643033,206.639142308,137.826528315,24.1713,44.6413139935
 05/26  15:00:00,536.775306262,76.7203683326,95.1513538371,0.0,220.879908,137.835547516,115.898909238,66.3439200984,4.83426,44.7207291397
 05/26  16:00:00,548.639508333,74.2761366097,114.104225287,0.0,220.879908,133.019064,58.0227011216,17.691497314,4.83426,35.4969438076
 05/26  17:00:00,436.232677222,73.1422475905,82.9124057128,0.0,220.879908,53.238744,80.3208391095,43.7818791937,4.83426,31.7046999158
 05/26  18:00:00,413.696512762,73.0879472847,60.78909098,0.0,220.879908,53.238744,106.208760555,61.9399638503,4.83426,39.4345367048
 05/26  19:00:00,393.156549568,72.9807771684,40.7657832995,0.0,220.879908,53.238744,88.5820861631,75.0598826944,4.83426,8.68794346875
 05/26  20:00:00,371.523799113,72.8586968435,5.14538147863,0.0,220.879908,53.238744,161.026374719,147.514736841,4.83426,8.67737787833
 05/26  21:00:00,117.739701333,0.0,0.0,0.0,43.513341876,52.539744,13.5117621006,0.0,4.83426,8.67750210063
 05/26  22:00:00,117.804438948,0.0,0.0,0.0,43.513341876,52.539744,13.4771333821,0.0,4.83426,8.64287338205
 05/26  23:00:00,118.7457812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.817314522,0.0,0.0,0.0,43.513341876,52.539744,13.452736551,0.0,4.83426,8.61847655101
 05/27  01:00:00,117.804399307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.804934231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.796958076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.214339323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,112.199738956,0.0,0.0,0.0,43.513341876,52.539744,13.4458868996,0.0,4.83426,8.61162689962
 05/27  06:00:00,100.283906274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,100.183343925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,100.23709333,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.346089612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.401047304,0.0,0.0,0.0,43.513341876,52.539744,22.2500657021,0.0,4.83426,17.4158057021
 05/27  11:00:00,101.250212267,0.0,0.0,0.0,43.513341876,52.539744,13.4868587791,0.0,4.83426,8.6525987791
 05/27  12:00:00,100.417737277,0.0,0.0,0.0,43.513341876,52.539744,13.4869854104,0.0,4.83426,8.65272541042
 05/27  13:00:00,100.508910359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  14:00:00,100.563175273,0.0,0.0,0.0,43.513341876,52.539744,13.480175581,0.0,4.83426,8.64591558096
 05/27  15:00:00,100.544526358,0.0,0.0,0.0,43.513341876,52.539744,13.4801802638,0.0,4.83426,8.64592026378
 05/27  16:00:00,100.336606149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,100.323152633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  18:00:00,100.31357656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.790248873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,115.618511365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,118.284804124,0.0,0.0,0.0,43.513341876,52.539744,31.2322396403,0.0,4.83426,26.3979796403
 05/27  22:00:00,117.883992094,0.0,0.0,0.0,43.513341876,52.539744,13.4459217861,0.0,4.83426,8.61166178611
 05/27  23:00:00,118.72337082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  24:00:00,117.815616845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.797342009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.785467896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.783195121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,118.213296155,0.0,0.0,0.0,43.513341876,52.539744,13.4459157164,0.0,4.83426,8.61165571639
 05/28  05:00:00,112.198826532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.328816513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.318749589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.397343951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.454124905,0.0,0.0,0.0,43.513341876,52.539744,13.4526539267,0.0,4.83426,8.61839392667
 05/28  10:00:00,100.466977254,0.0,0.0,0.0,43.513341876,52.539744,13.5523645674,0.0,4.83426,8.71810456743
 05/28  11:00:00,101.225518296,0.0,0.0,0.0,43.513341876,52.539744,13.4870788577,0.0,4.83426,8.65281885775
 05/28  12:00:00,100.345181108,0.0,0.0,0.0,43.513341876,52.539744,13.4871837574,0.0,4.83426,8.65292375737
 05/28  13:00:00,100.397643036,0.0,0.0,0.0,43.513341876,52.539744,13.4872893942,0.0,4.83426,8.65302939423
 05/28  14:00:00,100.446564105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  15:00:00,100.470237714,0.0,0.0,0.0,43.513341876,52.539744,13.4804791066,0.0,4.83426,8.64621910665
 05/28  16:00:00,100.297517666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,151.204143404,1.54757479157,48.340511931,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,143.100517516,1.33652408309,40.6445806403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,119.631772369,0.641453142828,17.8711419056,0.0,43.513341876,52.539744,13.4459128545,0.0,4.83426,8.61165285446
 05/28  20:00:00,112.558876516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  21:00:00,118.242780481,0.0,0.0,0.0,43.513341876,52.539744,31.2275386083,0.0,4.83426,26.3932786083
 05/28  22:00:00,117.857641014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.689487541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.787510048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.77798493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.774030596,0.0,0.0,0.0,43.513341876,52.539744,13.4459013449,0.0,4.83426,8.61164134486
 05/29  03:00:00,117.755854811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,118.177606226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,112.162292041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.281545132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.29475746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  08:00:00,100.428648647,0.0,0.0,0.0,43.513341876,52.539744,13.4527115384,0.0,4.83426,8.61845153835
 05/29  09:00:00,100.540951529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.558850621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.375560579,0.0,0.0,0.0,43.513341876,52.539744,13.4527141286,0.0,4.83426,8.61845412865
 05/29  12:00:00,100.57076237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.661743791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.698407883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  15:00:00,210.770739014,1.85703751552,106.546506562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,225.275536336,1.87949997207,121.159447332,0.0,43.513341876,52.539744,13.4459251664,0.0,4.83426,8.61166516637
 05/29  17:00:00,249.247364621,2.41759843324,144.283336623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,126.599059061,0.444498635146,25.3293576102,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,100.964002356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  20:00:00,112.828496253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  21:00:00,118.47509386,0.0,0.0,0.0,43.513341876,52.539744,13.445779668,0.0,4.83426,8.61151966798
 05/29  22:00:00,118.08358029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.904700766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,118.033989061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.988451947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  02:00:00,117.944179532,0.0,0.0,0.0,43.513341876,52.539744,13.4525541823,0.0,4.83426,8.61829418226
 05/30  03:00:00,117.917644358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.152885623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  05:00:00,113.808657068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,190.564719584,72.7092687493,15.9473120152,0.0,43.513341876,53.238744,350.883946415,337.431253248,4.83426,8.61843316709
 05/30  07:00:00,378.800103424,72.6987847313,27.0548874632,0.0,220.879908,53.238744,295.210145811,272.828897061,4.83426,17.5469887507
 05/30  08:00:00,482.361082478,73.5221554718,37.1473750733,0.0,220.879908,145.652643033,225.010731757,153.438643496,36.25695,35.3151382615
 05/30  09:00:00,503.269606462,74.3843749005,56.9080762038,0.0,220.879908,145.652643033,194.568152798,122.626446008,36.25695,35.68475679
 05/30  10:00:00,523.477812257,74.8432383235,70.5516986626,0.0,220.879908,151.653867033,201.388705179,108.390443741,48.3426,44.6556614381
 05/30  11:00:00,542.876202015,75.2779744889,88.4361568052,0.0,220.879908,151.653867033,165.773489529,72.6064829594,48.3426,44.8244065698
 05/30  12:00:00,571.807421056,75.7862319149,117.50558196,0.0,220.879908,151.653867033,137.337675777,44.0453560058,48.3426,44.9497197714
 05/30  13:00:00,596.600906109,76.2289826421,147.626704386,0.0,220.879908,145.652643033,98.5471125063,20.3561960148,24.1713,54.0196164915
 05/30  14:00:00,613.503815675,76.5428931112,164.156787655,0.0,220.879908,145.652643033,69.8422533282,9.96839402897,24.1713,35.7025592992
 05/30  15:00:00,640.555182399,76.9920057285,198.375880472,0.0,220.879908,137.835547516,53.0010577421,3.47114680226,4.83426,44.6956509398
 05/30  16:00:00,640.024821002,74.3812547124,205.388862238,0.0,220.879908,133.019064,40.4902012776,0.173749936745,4.83426,35.4821913408
 05/30  17:00:00,533.017682748,73.0416628237,179.520328226,0.0,220.879908,53.238744,41.6124797084,1.29456006773,4.83426,35.4836596407
 05/30  18:00:00,543.453173645,72.9553688652,189.195267825,0.0,220.879908,53.238744,55.9592842523,15.5142699428,4.83426,35.6107543095
 05/30  19:00:00,473.563066115,72.890051999,119.554928727,0.0,220.879908,53.238744,46.6807985465,33.1602832987,4.83426,8.68625524782
 05/30  20:00:00,460.528374599,72.8548835492,95.0340673643,0.0,220.879908,53.238744,67.4986841937,53.9884989096,4.83426,8.67592528411
 05/30  21:00:00,117.865027991,0.0,0.0,0.0,43.513341876,52.539744,13.5108536896,0.0,4.83426,8.67659368964
 05/30  22:00:00,117.892616068,0.0,0.0,0.0,43.513341876,52.539744,13.4765307425,0.0,4.83426,8.64227074253
 05/30  23:00:00,118.827035127,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,117.910179325,0.0,0.0,0.0,43.513341876,52.539744,13.452451457,0.0,4.83426,8.61819145698
 05/31  01:00:00,117.873076527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  02:00:00,117.825368629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,117.807779078,0.0,0.0,0.0,43.513341876,52.539744,13.4523984464,0.0,4.83426,8.61813844645
 05/31  04:00:00,118.221309789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  05:00:00,112.213286794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,173.649422413,72.6987847313,0.00265088619291,0.0,43.513341876,53.238744,657.024429148,652.170169148,4.83426,0.02
 05/31  07:00:00,351.326134589,72.6987847313,0.0,0.0,220.879908,53.238744,615.851516847,584.706915611,4.83426,26.3103412359
 05/31  08:00:00,443.936493244,72.8348573875,0.00243777870679,0.0,220.879908,145.652643033,511.010569823,448.268137123,36.25695,26.4854826998
 05/31  09:00:00,444.213345846,73.0533393783,0.00296816426223,0.0,220.879908,145.652643033,508.310784352,427.458557318,36.25695,44.5952770338
 05/31  10:00:00,450.380010394,73.2055778653,0.00231917784068,0.0,220.879908,151.653867033,480.490259369,396.424813894,48.3426,35.7228454742
 05/31  11:00:00,451.5091139,73.4277392515,0.0,0.0,220.879908,151.653867033,411.36793854,318.215574512,48.3426,44.8097640277
 05/31  12:00:00,450.768176324,73.5877667341,0.0,0.0,220.879908,151.653867033,401.762634121,299.494987668,48.3426,53.9250464529
 05/31  13:00:00,445.137572941,73.9144920011,0.0,0.0,220.879908,145.652643033,368.479360187,299.288378318,24.1713,45.0196818692
 05/31  14:00:00,445.502820034,74.283805167,0.0,0.0,220.879908,145.652643033,346.126230574,277.342862466,24.1713,44.6120681077
 05/31  15:00:00,437.857324437,74.5013297408,0.0,0.0,220.879908,137.835547516,265.579700921,224.991972142,4.83426,35.7534687788
 05/31  16:00:00,431.13963836,72.8464640841,0.0,0.0,220.879908,133.019064,144.183879528,103.867812501,4.83426,35.4818070275
 05/31  17:00:00,351.19260473,72.6987847313,0.0,0.0,220.879908,53.238744,240.03923364,199.729767193,4.83426,35.4752064472
 05/31  18:00:00,351.194277981,72.6987995299,0.0,0.0,220.879908,53.238744,284.051157692,243.61250987,4.83426,35.6043878218
 05/31  19:00:00,351.591678173,72.6987847313,0.0,0.0,220.879908,53.238744,287.070640648,264.8831647,4.83426,17.3532159476
 05/31  20:00:00,363.506340402,72.6987847313,0.0,0.0,220.879908,53.238744,317.545739381,304.035607259,4.83426,8.67587212213
 05/31  21:00:00,117.995743246,0.0,0.0,0.0,43.513341876,52.539744,13.5094767158,0.0,4.83426,8.67521671575
 05/31  22:00:00,117.775036351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,118.759659876,0.0,0.0,0.0,43.513341876,52.539744,13.4660718478,0.0,4.83426,8.63181184775
 05/31  24:00:00,117.876416904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,117.900228045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,117.928191598,0.0,0.0,0.0,43.513341876,52.539744,13.4524925001,0.0,4.83426,8.6182325001
 06/01  03:00:00,117.955237897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.463685125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,112.460399151,0.0,0.0,0.0,43.513341876,52.539744,13.452430278,0.0,4.83426,8.61817027803
 06/01  06:00:00,275.058886837,72.6987847313,99.3128265584,0.0,43.513341876,53.238744,199.649401825,194.795141825,4.83426,0.02
 06/01  07:00:00,495.925448081,72.6987847313,142.058222351,0.0,220.879908,53.238744,98.1628026087,75.7854301538,4.83426,17.5431124549
 06/01  08:00:00,710.095112416,73.7843417806,261.657272098,0.0,220.879908,145.652643033,71.5733766583,0.00540506212023,36.25695,35.3110215961
 06/01  09:00:00,936.552308182,75.257530856,485.474468161,0.0,220.879908,145.652643033,71.9343703957,0.0,36.25695,35.6774203957
 06/01  10:00:00,1100.28085066,76.4335471661,641.122003277,0.0,220.879908,151.653867033,92.9859754857,0.0,48.3426,44.6433754857
 06/01  11:00:00,1144.22960488,78.1426793902,682.24561511,0.0,220.879908,151.653867033,93.1485337437,0.0,48.3426,44.8059337437
 06/01  12:00:00,1162.0742556,80.8563454887,697.7806552,0.0,220.879908,151.653867033,93.2768700007,0.0,48.3426,44.9342700007
 06/01  13:00:00,1160.1182636,83.9887590594,698.534099179,0.0,220.879908,145.652643033,78.1788634788,0.0102810361473,24.1713,53.9972824426
 06/01  14:00:00,1162.00948219,87.3231303484,696.981194701,0.0,220.879908,145.652643033,59.8611464056,0.0,24.1713,35.6898464056
 06/01  15:00:00,1169.05809382,91.4361905929,707.458206449,0.0,220.879908,137.835547516,49.5160725141,0.0,4.83426,44.6818125141
 06/01  16:00:00,1193.87934805,85.050408975,743.601567246,0.0,220.879908,133.019064,40.3192780413,0.0105048451194,4.83426,35.4745131962
 06/01  17:00:00,1093.31905029,80.9221454502,726.912278959,0.0,220.879908,53.238744,38.1972179902,0.0,4.83426,33.3629579902
 06/01  18:00:00,1081.10683599,80.108403143,715.520085099,0.0,220.879908,53.238744,42.548729707,0.0,4.83426,37.714469707
 06/01  19:00:00,1061.33587498,78.5650468883,696.964660959,0.0,220.879908,53.238744,13.5197995792,0.0,4.83426,8.68553957917
 06/01  20:00:00,1042.34460389,77.1316158723,667.681576969,0.0,220.879908,53.238744,13.5093188392,0.0,4.83426,8.67505883924
 06/01  21:00:00,118.622672506,0.0,0.0,0.0,43.513341876,52.539744,13.509931713,0.0,4.83426,8.67567171304
 06/01  22:00:00,118.255712616,0.0,0.0,0.0,43.513341876,52.539744,13.4759323561,0.0,4.83426,8.64167235613
 06/01  23:00:00,119.158835142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,118.257641295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  01:00:00,118.230110336,0.0,0.0,0.0,43.513341876,52.539744,13.4524240301,0.0,4.83426,8.61816403009
 06/02  02:00:00,118.216899873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,118.182795643,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,120.632130404,0.0,0.0,0.0,43.513341876,52.539744,13.4523398161,0.0,4.83426,8.6180798161
 06/02  05:00:00,114.259999276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,566.552926943,73.2724608509,386.649327698,0.0,43.513341876,53.238744,5.2376965635,0.3834365635,4.83426,0.02
 06/02  07:00:00,842.574051167,72.9321770698,484.856295619,0.0,220.879908,53.238744,31.1398691549,0.0,4.83426,26.3056091549
 06/02  08:00:00,1024.3826213,80.3944148743,565.218122699,0.0,220.879908,145.652643033,62.7403468207,0.0,36.25695,26.4833968207
 06/02  09:00:00,1066.85514878,83.3990073628,604.047872732,0.0,220.879908,145.652643033,71.9255766487,0.0,36.25695,35.6686266487
 06/02  10:00:00,1113.20675924,86.2770191234,641.802881513,0.0,220.879908,151.653867033,92.9823434672,0.0,48.3426,44.6397434672
 06/02  11:00:00,1145.38362032,89.291846674,670.445992139,0.0,220.879908,151.653867033,93.1420816204,0.0,48.3426,44.7994816204
 06/02  12:00:00,1167.0013154,92.6598447,689.939996259,0.0,220.879908,151.653867033,93.2639517597,0.0,48.3426,44.9213517597
 06/02  13:00:00,1168.99680865,96.3024524524,694.029724185,0.0,220.879908,145.652643033,78.183581798,0.0179736519288,24.1713,53.994308146
 06/02  14:00:00,1168.84683623,98.5376077922,691.108316306,0.0,220.879908,145.652643033,59.8507618609,0.0,24.1713,35.6794618609
 06/02  15:00:00,1171.49668228,101.083118272,698.897573158,0.0,220.879908,137.835547516,49.5235432736,0.0170521563954,4.83426,44.6722311172
 06/02  16:00:00,1196.43336458,97.2573827555,732.841147711,0.0,220.879908,133.019064,40.3126762937,0.0103085209323,4.83426,35.4681077728
 06/02  17:00:00,1099.21388148,88.6176666351,724.724150266,0.0,220.879908,53.238744,40.3027016509,0.0,4.83426,35.4684416509
 06/02  18:00:00,1084.30876507,87.4041089567,711.210909838,0.0,220.879908,53.238744,40.4324873395,0.0,4.83426,35.5982273395
 06/02  19:00:00,1063.74143294,85.1004728642,693.273377299,0.0,220.879908,53.238744,13.5201191336,0.0,4.83426,8.68585913358
 06/02  20:00:00,1030.72492995,81.6400606107,651.302073387,0.0,220.879908,53.238744,13.5096486453,0.0,4.83426,8.67538864533
 06/02  21:00:00,271.404500897,1.05244317178,150.900493318,0.0,43.513341876,52.539744,13.5084376406,0.0,4.83426,8.6741776406
 06/02  22:00:00,205.822126302,0.873396282985,85.8085197575,0.0,43.513341876,52.539744,13.4756417371,0.0,4.83426,8.64138173712
 06/02  23:00:00,198.282643062,1.05175796145,77.2080287169,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
