Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  24:00:00,118.218484671,0.0,0.0,0.0,43.513341876,52.539744,13.452282001,0.0,4.83426,8.618022001
 06/03  01:00:00,118.18187116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,118.156801971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,118.152305611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.636430625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  05:00:00,109.626846321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.70114245,0.0,0.0,0.0,43.513341876,52.539744,13.4456352579,0.0,4.83426,8.61137525788
 06/03  07:00:00,100.602136063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.652854654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.720569044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  10:00:00,100.767335648,0.0,0.0,0.0,43.513341876,52.539744,22.2439351877,0.0,4.83426,17.4096751877
 06/03  11:00:00,257.811191887,1.58551268884,152.967951197,0.0,43.513341876,52.539744,13.4860687183,0.0,4.83426,8.65180871831
 06/03  12:00:00,340.349584819,2.25017120105,234.769529705,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  13:00:00,473.312220168,3.27339347249,365.211331202,0.0,43.513341876,52.539744,13.479504371,0.0,4.83426,8.64524437101
 06/03  14:00:00,484.071727749,7.69446586543,371.303553759,0.0,43.513341876,52.539744,13.4795820238,0.0,4.83426,8.64532202376
 06/03  15:00:00,486.142819062,7.05615456398,374.341284015,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  16:00:00,559.503467104,10.5525906934,443.611000254,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,548.681877133,9.76205355689,433.940838426,0.0,43.513341876,52.539744,13.4457536647,0.0,4.83426,8.61149366467
 06/03  18:00:00,499.790458435,5.56619063063,389.478374402,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,566.584856825,4.28264697775,455.870910564,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,534.204349159,3.5361485411,412.952612068,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,411.474731836,2.48919172751,287.083357742,0.0,43.513341876,52.539744,31.216623634,0.0,4.83426,26.382363634
 06/03  22:00:00,355.843722118,2.08723032482,232.793522331,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,199.089393314,0.698717026388,78.3689895986,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  24:00:00,118.2563362,0.0,0.0,0.0,43.513341876,52.539744,13.4456741122,0.0,4.83426,8.61141411216
 06/04  01:00:00,118.246561436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,118.23229629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,118.221279222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.755795758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  05:00:00,109.778008989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.852185221,0.0,0.0,0.0,43.513341876,52.539744,13.4457285461,0.0,4.83426,8.6114685461
 06/04  07:00:00,100.684013752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.682401068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.705199135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  10:00:00,100.662248798,0.0,0.0,0.0,43.513341876,52.539744,22.2419045694,0.0,4.83426,17.4076445694
 06/04  11:00:00,101.452175226,0.0,0.0,0.0,43.513341876,52.539744,13.48426475,0.0,4.83426,8.65000474997
 06/04  12:00:00,135.632468148,0.219654322697,34.3424521054,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  13:00:00,363.098949383,1.84572699635,257.704742546,0.0,43.513341876,52.539744,13.4860914602,0.0,4.83426,8.65183146024
 06/04  14:00:00,409.243322363,2.35653250982,303.02052792,0.0,43.513341876,52.539744,13.4777104165,0.0,4.83426,8.64345041648
 06/04  15:00:00,535.892922873,3.57589986459,427.147424082,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,574.358831648,4.01871412654,465.116796558,0.0,43.513341876,52.539744,13.4457062062,0.0,4.83426,8.61144620616
 06/04  17:00:00,570.078978625,4.03267074557,460.89668067,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  18:00:00,621.258355771,4.46949980736,511.23789099,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,582.330437221,4.23806247263,472.219878825,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,529.474288248,3.8940450455,408.346828961,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,468.221572413,3.04531579469,342.976800202,0.0,43.513341876,52.539744,31.2144477866,0.0,4.83426,26.3801877866
 06/04  22:00:00,425.45471109,2.75289625506,301.281921887,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  23:00:00,426.352632457,2.26443043542,301.338014098,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,199.860049246,0.567760139849,80.1673976114,0.0,43.513341876,52.539744,13.4449463975,0.0,4.83426,8.61068639753
 06/05  01:00:00,118.186149453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,118.162293131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,118.145274344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  04:00:00,118.644571287,0.0,0.0,0.0,43.513341876,52.539744,13.4522617898,0.0,4.83426,8.6180017898
 06/05  05:00:00,109.646209584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,633.647049643,73.8399272772,453.083436408,0.0,43.513341876,53.238744,10.9506157634,6.09635576343,4.83426,0.02
 06/05  07:00:00,868.013141432,73.5614723903,509.351731365,0.0,220.879908,53.238744,31.1355505917,0.0,4.83426,26.3012905917
 06/05  08:00:00,995.086135924,82.9420149851,532.323557314,0.0,220.879908,145.652643033,62.7396688005,0.005010147906,36.25695,26.4777086526
 06/05  09:00:00,1026.99259997,85.6712994176,560.150895344,0.0,220.879908,145.652643033,71.9127983942,0.0,36.25695,35.6558483942
 06/05  10:00:00,1081.5197692,88.4352757815,606.468037529,0.0,220.879908,151.653867033,92.9644320401,0.0,48.3426,44.6218320401
 06/05  11:00:00,1119.50968886,90.9387122886,640.841757347,0.0,220.879908,151.653867033,93.1214863193,0.0,48.3426,44.7788863193
 06/05  12:00:00,1136.76615249,93.7587648688,655.556064767,0.0,220.879908,151.653867033,93.2454587922,0.0,48.3426,44.9028587922
 06/05  13:00:00,1137.43500107,96.7565126203,658.768940603,0.0,220.879908,145.652643033,78.1427651553,0.00893238578301,24.1713,53.9625327695
 06/05  14:00:00,1142.84196982,98.3783433152,662.578219855,0.0,220.879908,145.652643033,59.8407621757,0.0,24.1713,35.6694621757
 06/05  15:00:00,1149.80006941,100.801626363,675.707595562,0.0,220.879908,137.835547516,49.4883236902,0.0,4.83426,44.6540636902
 06/05  16:00:00,1179.47771205,96.7342596679,715.296495077,0.0,220.879908,133.019064,31.4412162986,0.0104207065339,4.83426,26.5965355921
 06/05  17:00:00,1075.59871011,89.0607464803,699.650453711,0.0,220.879908,53.238744,40.2914348165,0.0,4.83426,35.4571748165
 06/05  18:00:00,1056.9100827,87.2686764301,683.251105176,0.0,220.879908,53.238744,40.4167101136,0.0,4.83426,35.5824501136
 06/05  19:00:00,1027.96475074,84.7774947841,656.371691268,0.0,220.879908,53.238744,22.1845865524,0.0,4.83426,17.3503265524
 06/05  20:00:00,1000.77565118,81.3144176829,620.469406012,0.0,220.879908,53.238744,13.5087028916,0.0,4.83426,8.67444289159
 06/05  21:00:00,245.261570558,0.934210015353,124.689511737,0.0,43.513341876,52.539744,13.5092628278,0.0,4.83426,8.67500282777
 06/05  22:00:00,231.273862006,1.05209318095,110.814160222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  23:00:00,119.162884182,0.0,0.0,0.0,43.513341876,52.539744,13.4656807702,0.0,4.83426,8.63142077022
 06/05  24:00:00,118.269499842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  01:00:00,118.241295168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,118.200314703,0.0,0.0,0.0,43.513341876,52.539744,13.4523084228,0.0,4.83426,8.61804842281
 06/06  03:00:00,118.168530145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,120.600481805,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  05:00:00,111.269522073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,668.574801405,73.6081764046,487.085540104,0.0,43.513341876,53.238744,13.4850430882,0.0344452665472,4.83426,8.6163378217
 06/06  07:00:00,910.9808276,73.5623663057,550.798505948,0.0,220.879908,53.238744,22.3739560244,0.0,4.83426,17.5396960244
 06/06  08:00:00,1056.18579896,83.2903977344,592.445005449,0.0,220.879908,145.652643033,62.8941985553,0.0,36.25695,26.6372485553
 06/06  09:00:00,1094.02608955,86.6616812405,626.91705202,0.0,220.879908,145.652643033,80.6548075644,0.0,36.25695,44.3978575644
 06/06  10:00:00,1131.88039444,89.4893765101,655.423037098,0.0,220.879908,151.653867033,84.0378367391,0.0,48.3426,35.6952367391
 06/06  11:00:00,1165.85918871,92.1286986605,685.661551975,0.0,220.879908,151.653867033,93.1138070385,0.0,48.3426,44.7712070385
 06/06  12:00:00,1193.27964498,95.3868736949,710.540907477,0.0,220.879908,151.653867033,102.213534516,0.0,48.3426,53.8709345158
 06/06  13:00:00,1188.90246079,97.7758666938,709.892325851,0.0,220.879908,145.652643033,69.1455718915,0.0,24.1713,44.9742718915
 06/06  14:00:00,1198.95234066,99.564644964,718.328360809,0.0,220.879908,145.652643033,59.8371625848,0.0,24.1713,35.6658625848
 06/06  15:00:00,1211.61644797,102.80682881,735.529949941,0.0,220.879908,137.835547516,49.4984793783,0.0164490639225,4.83426,44.6477703144
 06/06  16:00:00,1228.4540199,101.979160376,758.019065205,0.0,220.879908,133.019064,40.2980812158,0.010443618587,4.83426,35.4533775972
 06/06  17:00:00,1126.12223352,94.3300349459,743.451262202,0.0,220.879908,53.238744,40.2869082351,0.0,4.83426,35.4526482351
 06/06  18:00:00,1117.23566773,92.5549776768,736.630537485,0.0,220.879908,53.238744,40.4132307457,0.0,4.83426,35.5789707457
 06/06  19:00:00,1088.47505003,89.5140214771,710.874244263,0.0,220.879908,53.238744,13.5186031704,0.0,4.83426,8.68434317036
 06/06  20:00:00,1030.1408539,84.567330475,645.845426992,0.0,220.879908,53.238744,13.5081885911,0.0,4.83426,8.67392859113
 06/06  21:00:00,546.287998027,3.23449739882,420.800312369,0.0,43.513341876,52.539744,13.5086845158,0.0,4.83426,8.67442451577
 06/06  22:00:00,326.261463332,1.94858044901,203.649737338,0.0,43.513341876,52.539744,13.4755812635,0.0,4.83426,8.64132126349
 06/06  23:00:00,251.119910309,1.05237231156,129.352155309,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  24:00:00,158.653087724,0.352601558081,39.4887128977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,198.332244559,0.698717026388,78.3940497962,0.0,43.513341876,52.539744,13.4522184538,0.0,4.83426,8.61795845383
 06/07  02:00:00,118.312629523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  03:00:00,118.28375974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.792784123,0.0,0.0,0.0,43.513341876,52.539744,13.4520351947,0.0,4.83426,8.61777519468
 06/07  05:00:00,109.812308121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,722.851205279,74.7028856657,537.837916056,0.0,43.513341876,53.238744,4.86165899298,0.00739899297604,4.83426,0.02
 06/07  07:00:00,923.908649082,74.7457041179,560.204322474,0.0,220.879908,53.238744,31.129014785,0.0,4.83426,26.294754785
 06/07  08:00:00,1066.89417329,86.6922780021,598.529192419,0.0,220.879908,145.652643033,62.7258766642,0.0,36.25695,26.4689266642
 06/07  09:00:00,1103.18908611,89.8222575058,631.317175997,0.0,220.879908,145.652643033,71.9026575549,0.0,36.25695,35.6457075549
 06/07  10:00:00,1136.94078767,92.1324814409,656.236270445,0.0,220.879908,151.653867033,92.9478888852,0.0,48.3426,44.6052888852
 06/07  11:00:00,1175.36573002,94.8260488603,690.528765821,0.0,220.879908,151.653867033,93.1042949405,0.0,48.3426,44.7616949405
 06/07  12:00:00,1204.63609007,97.7972280651,717.224270407,0.0,220.879908,151.653867033,93.2372219152,0.0,48.3426,44.8946219152
 06/07  13:00:00,1215.02225928,99.8215471553,731.655208265,0.0,220.879908,145.652643033,69.134610983,0.0,24.1713,44.963310983
 06/07  14:00:00,1226.95345285,101.936922279,741.9856225,0.0,220.879908,145.652643033,68.7410614783,0.0,24.1713,44.5697614783
 06/07  15:00:00,1225.88394459,105.14080473,745.941672357,0.0,220.879908,137.835547516,40.5549694946,0.0,4.83426,35.7207094946
 06/07  16:00:00,1231.09917888,103.205701273,758.520168621,0.0,220.879908,133.019064,40.2947537214,0.0107545200766,4.83426,35.4497392014
 06/07  17:00:00,1134.71720102,96.3450646229,748.968069244,0.0,220.879908,53.238744,40.2810050318,0.0,4.83426,35.4467450318
 06/07  18:00:00,1116.12492138,93.4819910866,733.54744026,0.0,220.879908,53.238744,40.4082430487,0.0,4.83426,35.5739830487
 06/07  19:00:00,1101.01984653,88.5104220175,723.413103375,0.0,220.879908,53.238744,13.5179635084,0.0,4.83426,8.68370350837
 06/07  20:00:00,1105.28078025,85.4581758542,718.784772814,0.0,220.879908,53.238744,13.5069588781,0.0,4.83426,8.67269887814
 06/07  21:00:00,616.11581631,3.39998506033,490.36563074,0.0,43.513341876,52.539744,13.5070368225,0.0,4.83426,8.67277682247
 06/07  22:00:00,454.248130265,2.81959417117,329.620374181,0.0,43.513341876,52.539744,13.475461493,0.0,4.83426,8.641201493
 06/07  23:00:00,407.270456432,1.98128209661,283.125958241,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  24:00:00,374.181632869,1.80198194071,251.190363781,0.0,43.513341876,52.539744,13.4522215086,0.0,4.83426,8.61796150863
 06/08  01:00:00,261.453428519,1.05162696553,140.461473078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  02:00:00,118.321973081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,118.30703598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.834238354,0.0,0.0,0.0,43.513341876,52.539744,13.4519996138,0.0,4.83426,8.61773961377
 06/08  05:00:00,109.831208958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  06:00:00,732.412878703,75.106010565,547.80414772,0.0,43.513341876,53.238744,4.86107036418,0.00681036417742,4.83426,0.02
 06/08  07:00:00,943.896269284,75.3575679307,580.469569616,0.0,220.879908,53.238744,31.1284266612,0.0,4.83426,26.2941666612
 06/08  08:00:00,1077.64853411,87.9384354865,609.002925747,0.0,220.879908,145.652643033,62.724680002,0.0,36.25695,26.467730002
 06/08  09:00:00,1104.44192869,90.6186714577,631.90738935,0.0,220.879908,145.652643033,71.8954163091,0.0,36.25695,35.6384663091
 06/08  10:00:00,1145.05845272,93.1084153946,662.935655217,0.0,220.879908,151.653867033,92.9394424046,0.0,48.3426,44.5968424046
 06/08  11:00:00,1180.09165375,96.2354631997,693.432177044,0.0,220.879908,151.653867033,93.102863555,0.0,48.3426,44.760263555
 06/08  12:00:00,1075.98700973,94.8533498456,593.469222091,0.0,220.879908,151.653867033,93.2300567695,0.0,48.3426,44.8874567695
 06/08  13:00:00,978.799618973,92.665155032,507.202718614,0.0,220.879908,145.652643033,69.1408876928,0.0122084203304,24.1713,44.9573792725
 06/08  14:00:00,967.992943565,91.3557917769,497.927422881,0.0,220.879908,145.652643033,68.7359441295,0.0,24.1713,44.5646441295
 06/08  15:00:00,979.28414783,89.444425613,518.650800412,0.0,220.879908,137.835547516,40.5597694266,0.0105052338154,4.83426,35.7150041928
 06/08  16:00:00,1035.4330854,81.5705485461,587.667414176,0.0,220.879908,133.019064,40.2878691854,0.00816636223697,4.83426,35.4454428232
 06/08  17:00:00,950.473385431,77.2964342139,586.73016379,0.0,220.879908,53.238744,40.2736124434,0.0,4.83426,35.4393524434
 06/08  18:00:00,945.005506629,76.2081775522,582.185689337,0.0,220.879908,53.238744,40.4027871777,0.0,4.83426,35.5685271777
 06/08  19:00:00,938.611052633,75.7554704976,575.172940084,0.0,220.879908,53.238744,13.5165202358,0.0,4.83426,8.68226023579
 06/08  20:00:00,944.076748719,75.4923968091,569.042401096,0.0,220.879908,53.238744,13.5084008522,0.0,4.83426,8.67414085221
 06/08  21:00:00,118.595047191,0.0,0.0,0.0,43.513341876,52.539744,13.5082454004,0.0,4.83426,8.67398540038
 06/08  22:00:00,118.238177984,0.0,0.0,0.0,43.513341876,52.539744,13.4748111573,0.0,4.83426,8.64055115734
 06/08  23:00:00,119.129312458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  24:00:00,118.249444783,0.0,0.0,0.0,43.513341876,52.539744,13.4520916913,0.0,4.83426,8.61783169126
 06/09  01:00:00,118.233381498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  02:00:00,118.226904574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,118.232061019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,120.764438274,0.0,0.0,0.0,43.513341876,52.539744,13.4521593646,0.0,4.83426,8.61789936459
 06/09  05:00:00,111.40454355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  06:00:00,721.604371343,73.4243882766,538.797166738,0.0,43.513341876,53.238744,4.8720114737,0.0177514736963,4.83426,0.02
 06/09  07:00:00,905.120636104,73.0539051649,545.171889457,0.0,220.879908,53.238744,31.1257985568,0.0,4.83426,26.2915385568
 06/09  08:00:00,1014.57209333,80.8511590948,552.89490736,0.0,220.879908,145.652643033,62.7218257028,0.0,36.25695,26.4648757028
 06/09  09:00:00,1039.83276521,83.5962940891,574.43013067,0.0,220.879908,145.652643033,71.8936195529,0.0,36.25695,35.6366695529
 06/09  10:00:00,1079.3445922,86.5632377925,605.731335333,0.0,220.879908,151.653867033,92.9357129183,0.0,48.3426,44.5931129183
 06/09  11:00:00,1121.58074621,90.0795100275,642.74774174,0.0,220.879908,151.653867033,93.0952196008,0.0,48.3426,44.7526196008
 06/09  12:00:00,1143.38449382,93.4431988977,661.547282912,0.0,220.879908,151.653867033,93.2205633869,0.0,48.3426,44.8779633869
 06/09  13:00:00,1147.03286024,96.3933796299,668.190273187,0.0,220.879908,145.652643033,69.1360749644,0.0173235040171,24.1713,44.9474514603
 06/09  14:00:00,1161.20608615,98.9872027398,679.666306879,0.0,220.879908,145.652643033,61.3030038576,0.0,24.1713,37.1317038576
 06/09  15:00:00,1178.52688649,100.95923359,702.758866468,0.0,220.879908,137.835547516,47.9934272315,0.0160141594469,4.83426,43.1431530721
 06/09  16:00:00,1202.82466624,98.621561321,734.223342231,0.0,220.879908,133.019064,40.2853902266,0.0104850313213,4.83426,35.4406451953
 06/09  17:00:00,1110.57443386,91.7129521435,729.066583783,0.0,220.879908,53.238744,40.2732680186,0.0,4.83426,35.4390080186
 06/09  18:00:00,1109.03223879,90.1258903883,729.110788666,0.0,220.879908,53.238744,40.3967639275,0.0,4.83426,35.5625039275
 06/09  19:00:00,1098.60759624,87.8152941117,720.983928486,0.0,220.879908,53.238744,13.518293101,0.0,4.83426,8.68403310098
 06/09  20:00:00,1074.0046415,84.0398066349,688.78008988,0.0,220.879908,53.238744,13.5077487706,0.0,4.83426,8.67348877056
 06/09  21:00:00,528.281337234,2.97285940574,403.787463473,0.0,43.513341876,52.539744,13.5085110622,0.0,4.83426,8.67425106215
 06/09  22:00:00,411.279127437,2.77829188648,286.927814293,0.0,43.513341876,52.539744,13.4750610396,0.0,4.83426,8.64080103965
 06/09  23:00:00,261.848560223,1.31789491813,139.833943449,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  24:00:00,300.859529539,1.53782791601,179.075590798,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,118.404259274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,118.380186431,0.0,0.0,0.0,43.513341876,52.539744,13.4454109805,0.0,4.83426,8.61115098054
 06/10  03:00:00,118.366999769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  04:00:00,118.905122829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,109.879337274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.929327005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,255.722364241,1.05328441552,152.239141407,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,527.78090289,2.65774455102,419.782027931,0.0,43.513341876,52.539744,13.4455212985,0.0,4.83426,8.61126129848
 06/10  09:00:00,430.577282586,6.54979312915,319.662840003,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,452.260453859,7.25202865504,340.307659773,0.0,43.513341876,52.539744,13.5454959614,0.0,4.83426,8.71123596136
 06/10  11:00:00,416.429953754,7.68879408774,303.70242928,0.0,43.513341876,52.539744,13.4851279428,0.0,4.83426,8.65086794275
 06/10  12:00:00,426.535860148,9.44858611357,312.866666622,0.0,43.513341876,52.539744,13.4850921112,0.0,4.83426,8.65083211116
 06/10  13:00:00,511.11352283,9.57793222235,396.618778427,0.0,43.513341876,52.539744,13.4784090901,0.0,4.83426,8.64414909006
 06/10  14:00:00,578.750292618,26.2855749339,447.253255588,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  15:00:00,687.305215782,23.4420946935,557.654940948,0.0,43.513341876,52.539744,13.4783308289,0.0,4.83426,8.64407082892
 06/10  16:00:00,629.816645144,28.2594802782,495.891158219,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,689.690003615,22.62837639,560.900677728,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  18:00:00,536.745566076,9.10045509483,421.228921848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,507.955545621,4.0445431038,397.390144477,0.0,43.513341876,52.539744,13.4455120174,0.0,4.83426,8.61125201743
 06/10  20:00:00,515.943366948,3.56191696392,394.352074741,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,430.467659877,2.44881596073,305.746328663,0.0,43.513341876,52.539744,27.6382837233,0.0,4.83426,22.8040237233
 06/10  22:00:00,384.347805288,2.06164561963,260.950996043,0.0,43.513341876,52.539744,8.33672283598,0.0,4.83426,3.50246283598
 06/10  23:00:00,299.569604087,1.42961960806,176.960011131,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  24:00:00,118.262169148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.247518301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,118.235677976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,118.232060567,0.0,0.0,0.0,43.513341876,52.539744,13.4454740803,0.0,4.83426,8.61121408034
 06/11  04:00:00,118.751802739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,109.737928565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  06:00:00,100.821584012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,247.9235716,1.05501691457,144.508711882,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,231.706409261,1.06103420854,128.507634213,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,224.688091362,1.05650478345,121.532565495,0.0,43.513341876,52.539744,13.4520502454,0.0,4.83426,8.61779024539
 06/11  10:00:00,471.578937405,6.98561524505,359.886035647,0.0,43.513341876,52.539744,13.5459547904,0.0,4.83426,8.71169479044
 06/11  11:00:00,416.235262983,9.80739173654,301.184331825,0.0,43.513341876,52.539744,13.4848428694,0.0,4.83426,8.65058286941
 06/11  12:00:00,511.780306283,9.08155409785,397.607942527,0.0,43.513341876,52.539744,13.4847836927,0.0,4.83426,8.65052369269
 06/11  13:00:00,605.887422706,11.10923491,489.316287063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  14:00:00,627.50403415,11.5409749515,510.462853338,0.0,43.513341876,52.539744,13.4783045562,0.0,4.83426,8.64404455623
 06/11  15:00:00,691.610277529,23.7951835519,561.67545391,0.0,43.513341876,52.539744,13.4782556787,0.0,4.83426,8.64399567871
 06/11  16:00:00,683.000188689,25.3844078403,551.814477529,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,655.575634121,12.4338723125,537.297194897,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,622.674156349,10.2769909934,506.86229397,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  19:00:00,604.056744808,9.49840320038,488.324226081,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,502.669784778,3.3993611785,382.219768299,0.0,43.513341876,52.539744,13.4454525607,0.0,4.83426,8.61119256066
 06/11  21:00:00,604.213321352,3.40678989919,476.516485232,0.0,43.513341876,52.539744,22.4179650223,0.0,4.83426,17.5837050223
 06/11  22:00:00,485.421025354,2.42326101935,360.751540293,0.0,43.513341876,52.539744,13.4454953785,0.0,4.83426,8.61123537852
 06/11  23:00:00,458.559578264,2.36444376397,333.082945754,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.289259711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  01:00:00,265.348433763,1.05214057182,144.397196902,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.27225037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.259893137,0.0,0.0,0.0,43.513341876,52.539744,13.4518482596,0.0,4.83426,8.6175882596
 06/12  04:00:00,118.778917071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  05:00:00,109.764844116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,712.003649952,74.6224623301,526.9218706,0.0,43.513341876,53.238744,4.90504859952,0.0507885995152,4.83426,0.02
 06/12  07:00:00,903.526453015,74.7824480905,539.512832752,0.0,220.879908,53.238744,31.1190582587,0.0,4.83426,26.2847982587
 06/12  08:00:00,1023.49889262,86.0110160619,554.940369627,0.0,220.879908,145.652643033,62.7123313825,0.0,36.25695,26.4553813825
 06/12  09:00:00,1054.97723253,88.7231799231,584.434902987,0.0,220.879908,145.652643033,71.8772247434,0.0,36.25695,35.6202747434
 06/12  10:00:00,1102.38150236,91.0669700842,622.827228251,0.0,220.879908,151.653867033,92.9213850091,0.0,48.3426,44.5787850091
 06/12  11:00:00,1141.59509911,93.9774473477,657.91247017,0.0,220.879908,151.653867033,93.0755711172,0.0,48.3426,44.7329711172
 06/12  12:00:00,1162.3012977,97.2604686311,675.808474024,0.0,220.879908,151.653867033,93.1992153525,0.0,48.3426,44.8566153525
 06/12  13:00:00,1162.24391806,99.438404089,679.629982455,0.0,220.879908,145.652643033,69.0968894508,0.0,24.1713,44.9255894508
 06/12  14:00:00,1167.39141819,101.203160691,682.839654948,0.0,220.879908,145.652643033,66.2888815299,0.0,24.1713,42.1175815299
 06/12  15:00:00,1166.88762947,102.053805016,689.043198389,0.0,220.879908,137.835547516,42.9504827347,0.0,4.83426,38.1162227347
 06/12  16:00:00,1136.93075866,95.4913860721,671.782999547,0.0,220.879908,133.019064,40.2750442328,0.0134817198962,4.83426,35.4273025129
 06/12  17:00:00,1025.7742955,87.8192876027,648.690984225,0.0,220.879908,53.238744,31.4093294533,0.0,4.83426,26.5750694533
 06/12  18:00:00,1049.59614902,85.8024704458,673.829659707,0.0,220.879908,53.238744,49.2670314746,0.0,4.83426,44.4327714746
 06/12  19:00:00,1041.54423414,83.2224955865,667.885896798,0.0,220.879908,53.238744,13.5163940235,0.0,4.83426,8.68213402346
 06/12  20:00:00,1038.00385869,80.356672257,658.509332126,0.0,220.879908,53.238744,13.5071076118,0.0,4.83426,8.67284761177
 06/12  21:00:00,315.023289285,1.05151857913,193.998942833,0.0,43.513341876,52.539744,13.5074224359,0.0,4.83426,8.67316243592
 06/12  22:00:00,118.403144477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  23:00:00,119.215260192,0.0,0.0,0.0,43.513341876,52.539744,13.4647649653,0.0,4.83426,8.63050496533
 06/12  24:00:00,118.358145901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  01:00:00,118.357995152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.35224252,0.0,0.0,0.0,43.513341876,52.539744,13.4518550018,0.0,4.83426,8.61759500177
 06/13  03:00:00,118.336079596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  04:00:00,120.957373428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,111.58832842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,716.998845166,74.5462853038,531.006519275,0.0,43.513341876,53.238744,13.459287586,0.00742709554948,4.83426,8.61760049044
 06/13  07:00:00,896.287676278,74.0924764693,533.692057615,0.0,220.879908,53.238744,22.3644594189,0.0,4.83426,17.5301994189
 06/13  08:00:00,1014.67267978,85.1838347701,547.425245282,0.0,220.879908,145.652643033,62.7133252404,0.0,36.25695,26.4563752404
 06/13  09:00:00,1042.49990668,88.1220754828,572.204621418,0.0,220.879908,145.652643033,80.7757631878,0.0,36.25695,44.5188131878
 06/13  10:00:00,1086.57385166,90.3323287,608.671612458,0.0,220.879908,151.653867033,84.0026659323,0.0,48.3426,35.6600659323
 06/13  11:00:00,1112.37202621,92.6071936991,631.309717014,0.0,220.879908,151.653867033,93.0692128316,0.0,48.3426,44.7266128316
 06/13  12:00:00,1119.49066714,95.4651909266,636.313680174,0.0,220.879908,151.653867033,93.1909388191,0.0,48.3426,44.8483388191
 06/13  13:00:00,1118.5555078,97.3114919956,639.208901505,0.0,220.879908,145.652643033,69.1023756539,0.00815521922178,24.1713,44.9229204347
 06/13  14:00:00,1131.55532139,98.5208716263,650.654331684,0.0,220.879908,145.652643033,68.7065198174,0.0,24.1713,44.5352198174
 06/13  15:00:00,1136.94683064,101.005075072,661.177855072,0.0,220.879908,137.835547516,40.54125123,0.0177818015001,4.83426,35.6892094285
 06/13  16:00:00,1170.74421506,97.3755986869,703.474241353,0.0,220.879908,133.019064,40.268146854,0.00999639505956,4.83426,35.4238904589
 06/13  17:00:00,1068.65178028,88.1856674979,690.886053415,0.0,220.879908,53.238744,33.7224886777,0.0,4.83426,28.8882286777
 06/13  18:00:00,1050.257091,84.7446904996,676.294035229,0.0,220.879908,53.238744,46.9356188037,0.0,4.83426,42.1013588037
 06/13  19:00:00,1038.64261623,83.4322031671,666.010480134,0.0,220.879908,53.238744,13.5163472879,0.0,4.83426,8.6820872879
 06/13  20:00:00,1027.33071123,81.090995833,648.322856669,0.0,220.879908,53.238744,13.5070700305,0.0,4.83426,8.67281003048
 06/13  21:00:00,304.367977082,1.05204845905,183.83022662,0.0,43.513341876,52.539744,13.507441598,0.0,4.83426,8.67318159796
 06/13  22:00:00,312.122603474,1.05242776569,191.0700952,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  23:00:00,278.189404757,1.05168352023,156.311686347,0.0,43.513341876,52.539744,13.4648171614,0.0,4.83426,8.6305571614
 06/13  24:00:00,118.331243087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  01:00:00,118.322949368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.305775282,0.0,0.0,0.0,43.513341876,52.539744,13.4516288294,0.0,4.83426,8.61736882942
 06/14  03:00:00,118.291778108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  04:00:00,118.793612691,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,109.758628547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,670.585054458,74.2702856111,489.433265425,0.0,43.513341876,53.238744,13.469343206,0.0175747251306,4.83426,8.61750848088
 06/14  07:00:00,891.754062639,74.238445154,532.672027262,0.0,220.879908,53.238744,22.3633805089,0.0,4.83426,17.5291205089
 06/14  08:00:00,988.964487255,83.586880862,527.70881771,0.0,220.879908,145.652643033,62.7109735602,0.0,36.25695,26.4540235602
 06/14  09:00:00,995.742009956,84.9151695254,533.179379863,0.0,220.879908,145.652643033,80.7699436263,0.0,36.25695,44.5129936263
 06/14  10:00:00,1014.11020824,85.9928470644,544.444528013,0.0,220.879908,151.653867033,83.9972628627,0.0,48.3426,35.6546628627
 06/14  11:00:00,1027.73844735,86.5666141686,556.835105084,0.0,220.879908,151.653867033,93.0616364526,0.0,48.3426,44.7190364526
 06/14  12:00:00,1044.73234537,89.0198951844,572.072885247,0.0,220.879908,151.653867033,93.1849012922,0.0,48.3426,44.8423012922
 06/14  13:00:00,1034.33896466,90.2474908034,566.368251544,0.0,220.879908,145.652643033,69.0968012849,0.0113252673188,24.1713,44.9141760176
 06/14  14:00:00,1049.08491847,92.1730863344,578.805126704,0.0,220.879908,145.652643033,64.0569861996,0.0,24.1713,39.8856861996
 06/14  15:00:00,1081.28866702,94.7441498465,615.4240754,0.0,220.879908,137.835547516,45.1814966761,0.0159091532511,4.83426,40.3313275228
 06/14  16:00:00,1110.14928447,88.861106301,655.427774321,0.0,220.879908,133.019064,40.267667133,0.0108031654642,4.83426,35.4226039676
 06/14  17:00:00,1009.155864,83.4081982805,639.502255514,0.0,220.879908,53.238744,31.401907202,0.0,4.83426,26.567647202
 06/14  18:00:00,1008.33042311,82.514385428,639.22325119,0.0,220.879908,53.238744,40.3776250497,0.0,4.83426,35.5433650497
 06/14  19:00:00,1002.01782604,81.1147122457,634.002895271,0.0,220.879908,53.238744,22.178966241,0.0,4.83426,17.344706241
 06/14  20:00:00,987.994966546,79.1074108963,613.695293714,0.0,220.879908,53.238744,13.5071265809,0.0,4.83426,8.67286658088
 06/14  21:00:00,245.785274298,1.05178367235,125.034402928,0.0,43.513341876,52.539744,13.5061953569,0.0,4.83426,8.67193535689
 06/14  22:00:00,118.281604455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  23:00:00,119.190116073,0.0,0.0,0.0,43.513341876,52.539744,13.4647878743,0.0,4.83426,8.63052787433
 06/14  24:00:00,118.306386089,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  01:00:00,118.281618538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.247232229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.225514288,0.0,0.0,0.0,43.513341876,52.539744,13.4517934286,0.0,4.83426,8.61753342861
 06/15  04:00:00,118.725134746,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  05:00:00,109.689539641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,585.781582515,73.6167277573,406.244680639,0.0,43.513341876,53.238744,13.4808974948,0.0291366585477,4.83426,8.61750083623
 06/15  07:00:00,836.153139014,73.4453841083,478.261809657,0.0,220.879908,53.238744,22.3600999495,0.0,4.83426,17.5258399495
 06/15  08:00:00,1016.45729075,82.4430730367,556.037527857,0.0,220.879908,145.652643033,62.7067530389,0.0,36.25695,26.4498030389
 06/15  09:00:00,1024.97432821,84.8876340657,561.787149031,0.0,220.879908,145.652643033,71.863999666,0.0,36.25695,35.607049666
 06/15  10:00:00,1048.03848862,87.1257076315,575.859116378,0.0,220.879908,151.653867033,92.9026204261,0.0,48.3426,44.5600204261
 06/15  11:00:00,1069.07689062,89.6616116688,593.163751553,0.0,220.879908,151.653867033,93.0548572784,0.0,48.3426,44.7122572784
 06/15  12:00:00,1065.71600082,92.3874700984,588.413958995,0.0,220.879908,151.653867033,93.1802289025,0.0,48.3426,44.8376289025
 06/15  13:00:00,1058.55758996,94.9192607704,584.327402422,0.0,220.879908,145.652643033,69.0933902126,0.0109607750821,24.1713,44.9111294375
 06/15  14:00:00,1068.80739772,96.8698863541,592.018373815,0.0,220.879908,145.652643033,59.7932507658,0.0,24.1713,35.6219507658
 06/15  15:00:00,1081.2851733,98.6815434487,610.685930316,0.0,220.879908,137.835547516,49.4433740099,0.0175259783722,4.83426,44.5915880315
 06/15  16:00:00,1110.8538481,91.5910309639,652.653185883,0.0,220.879908,133.019064,31.4109570782,0.0103217297512,4.83426,26.5663753485
 06/15  17:00:00,1011.22910135,84.26654778,640.423841883,0.0,220.879908,53.238744,40.2522145683,0.0,4.83426,35.4179545683
 06/15  18:00:00,1009.40048959,83.8260545178,638.939162785,0.0,220.879908,53.238744,40.3746669312,0.0,4.83426,35.5404069312
 06/15  19:00:00,996.785123916,82.2473099829,627.705014861,0.0,220.879908,53.238744,13.5156249967,0.0,4.83426,8.68136499668
 06/15  20:00:00,990.208294288,79.8386701987,615.108846779,0.0,220.879908,53.238744,13.5068565305,0.0,4.83426,8.67259653053
 06/15  21:00:00,233.163641346,0.934556766977,112.675496295,0.0,43.513341876,52.539744,13.5061891716,0.0,4.83426,8.67192917156
 06/15  22:00:00,208.832931837,1.05238175997,88.6099422404,0.0,43.513341876,52.539744,13.4742644766,0.0,4.83426,8.64000447656
 06/15  23:00:00,119.118553274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  24:00:00,118.195633933,0.0,0.0,0.0,43.513341876,52.539744,13.4516833943,0.0,4.83426,8.6174233943
 06/16  01:00:00,118.152070947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.130129925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  03:00:00,118.114051368,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.471556913,0.0,0.0,0.0,43.513341876,52.539744,13.4516180962,0.0,4.83426,8.61735809625
 06/16  05:00:00,111.103675139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  06:00:00,359.20343964,73.2043962644,181.743875008,0.0,43.513341876,53.238744,102.366251487,97.5119914871,4.83426,0.02
 06/16  07:00:00,602.036587425,72.970474961,246.951462239,0.0,220.879908,53.238744,39.1955468096,8.08152556472,4.83426,26.2797612449
 06/16  08:00:00,887.566481702,80.3386179662,432.083972744,0.0,220.879908,145.652643033,53.7414213796,0.00470579528721,36.25695,17.4797655843
 06/16  09:00:00,1026.2111513,82.755667554,567.824288057,0.0,220.879908,145.652643033,53.7366026637,0.0,36.25695,17.4796526637
 06/16  10:00:00,1065.82431763,85.0624743649,598.157195848,0.0,220.879908,151.653867033,65.8211113621,0.0,48.3426,17.4785113621
 06/16  11:00:00,1091.10140721,87.5375658271,618.955997431,0.0,220.879908,151.653867033,65.81987515,0.0,48.3426,17.47727515
 06/16  12:00:00,1105.98098397,90.4497743663,631.423464647,0.0,220.879908,151.653867033,65.8211822607,0.0,48.3426,17.4785822607
 06/16  13:00:00,1111.28631893,93.2615735153,640.239199722,0.0,220.879908,145.652643033,41.6620609931,0.010837419441,24.1713,17.4799235737
 06/16  14:00:00,1119.91682792,96.0236650132,646.23254104,0.0,220.879908,145.652643033,41.6475049866,0.0,24.1713,17.4762049866
 06/16  15:00:00,1123.68775901,99.1122566059,654.389158461,0.0,220.879908,137.835547516,22.3288179687,0.0170350541995,4.83426,17.4775229145
 06/16  16:00:00,1148.37380161,94.4449952114,688.453272452,0.0,220.879908,133.019064,40.246706242,0.0,4.83426,35.412446242
 06/16  17:00:00,1051.61740941,87.992258581,678.048446869,0.0,220.879908,53.238744,40.2449142019,0.0,4.83426,35.4106542019
 06/16  18:00:00,1042.21692808,86.726184313,669.920186038,0.0,220.879908,53.238744,40.3676105895,0.0,4.83426,35.5333505895
 06/16  19:00:00,1025.26731516,84.6109830888,655.99472473,0.0,220.879908,53.238744,13.5163389212,0.0,4.83426,8.68207892124
 06/16  20:00:00,994.587742349,81.2063448025,620.963515117,0.0,220.879908,53.238744,13.5058882994,0.0,4.83426,8.67162829937
 06/16  21:00:00,177.145380542,1.12961894115,57.4195732181,0.0,43.513341876,52.539744,13.506781111,0.0,4.83426,8.67252111102
 06/16  22:00:00,149.782948272,1.05207810192,30.3185772653,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,133.950661675,0.698717026388,14.065127499,0.0,43.513341876,52.539744,13.4645966447,0.0,4.83426,8.63033664474
 06/16  24:00:00,118.086458875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.026407782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.015830713,0.0,0.0,0.0,43.513341876,52.539744,13.4452790126,0.0,4.83426,8.61101901263
 06/17  03:00:00,118.005360872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  04:00:00,118.44604861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,109.468545462,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.615084362,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.5701921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.647344377,0.0,0.0,0.0,43.513341876,52.539744,13.44529877,0.0,4.83426,8.61103876997
 06/17  09:00:00,100.721859456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  10:00:00,158.023668241,0.704012637876,55.9614653269,0.0,43.513341876,52.539744,13.54289727,0.0,4.83426,8.70863727002
 06/17  11:00:00,131.37882033,0.349358513194,29.0738382823,0.0,43.513341876,52.539744,13.4838480789,0.0,4.83426,8.6495880789
 06/17  12:00:00,199.700616136,5.80746837573,92.1257588148,0.0,43.513341876,52.539744,13.4832496176,0.0,4.83426,8.6489896176
 06/17  13:00:00,343.278690289,8.52427449759,231.468109848,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  14:00:00,367.428835831,8.60021105279,255.277603551,0.0,43.513341876,52.539744,13.4773799604,0.0,4.83426,8.64311996039
 06/17  15:00:00,543.537876884,12.0458338011,426.193386266,0.0,43.513341876,52.539744,13.4763545166,0.0,4.83426,8.64209451658
 06/17  16:00:00,463.253145302,9.89144808693,348.938779063,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,555.358850003,11.5015138369,438.567960264,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,469.908751554,10.2996809544,355.119310826,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  19:00:00,501.083171188,4.70556699318,390.594571892,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,352.3902959,3.60518302804,235.739788265,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,269.909342765,2.82958602287,146.536284766,0.0,43.513341876,52.539744,31.185461068,0.0,4.83426,26.351201068
 06/17  22:00:00,187.110694114,1.59834467227,66.4343639137,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,119.039412904,0.0,0.0,0.0,43.513341876,52.539744,13.4451428007,0.0,4.83426,8.61088280069
 06/17  24:00:00,118.125673392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.100540136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  02:00:00,118.087710879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.060965277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.505350557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,109.489323477,0.0,0.0,0.0,43.513341876,52.539744,13.4451395388,0.0,4.83426,8.6108795388
 06/18  06:00:00,100.591374297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  07:00:00,100.533067074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.610913231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,150.999359308,1.05437089918,48.6474002711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,162.808338268,1.05585440563,60.2752779527,0.0,43.513341876,52.539744,22.2327977698,0.0,4.83426,17.3985377698
 06/18  11:00:00,156.705863314,5.45740490064,49.0933008695,0.0,43.513341876,52.539744,13.4836694488,0.0,4.83426,8.64940944884
 06/18  12:00:00,196.013292192,5.90052031201,88.3647807811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,405.437884222,10.4026252525,291.161895093,0.0,43.513341876,52.539744,13.4837217021,0.0,4.83426,8.64946170213
 06/18  14:00:00,407.555528709,9.39952262777,294.347000241,0.0,43.513341876,52.539744,13.4772397392,0.0,4.83426,8.64297973922
 06/18  15:00:00,466.356593391,11.7600731008,350.343630024,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  16:00:00,561.611929451,25.3962839853,431.337603037,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,543.820199856,18.9089316493,420.115479849,0.0,43.513341876,52.539744,13.4440536363,0.0,4.83426,8.60979363628
 06/18  18:00:00,565.608452486,15.9002411235,444.615471455,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,509.612207266,9.08926144277,395.294510853,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,492.173202924,4.55851598251,373.498427861,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  21:00:00,393.375215226,3.79194387688,267.808384571,0.0,43.513341876,52.539744,31.1843015713,0.0,4.83426,26.3500415713
 06/18  22:00:00,166.905243341,0.698717026388,47.3877261122,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  23:00:00,177.899707148,1.05707972432,57.0919827452,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.178343544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.161993644,0.0,0.0,0.0,43.513341876,52.539744,13.4514538518,0.0,4.83426,8.61719385181
 06/19  02:00:00,118.159321968,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  03:00:00,118.125117717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.58414092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,109.535044919,0.0,0.0,0.0,43.513341876,52.539744,13.451641936,0.0,4.83426,8.61738193597
 06/19  06:00:00,351.501394881,73.36274636,174.630893032,0.0,43.513341876,53.238744,88.8918502505,84.0375902505,4.83426,0.02
 06/19  07:00:00,669.205487228,73.2626327123,313.143648413,0.0,220.879908,53.238744,23.4256210746,1.06736000599,4.83426,17.5240010686
 06/19  08:00:00,992.18215777,81.569665306,534.137345835,0.0,220.879908,145.652643033,53.7365449003,0.00475423754581,36.25695,17.4748406627
 06/19  09:00:00,1041.83190851,84.1644768625,580.333634274,0.0,220.879908,145.652643033,53.7320649766,0.0,36.25695,17.4751149766
 06/19  10:00:00,1074.98599067,86.5400141366,604.537992777,0.0,220.879908,151.653867033,65.818906999,0.0,48.3426,17.476306999
 06/19  11:00:00,1096.50672805,88.8637798601,622.511406629,0.0,220.879908,151.653867033,74.5462781163,0.0,48.3426,26.2036781163
 06/19  12:00:00,1117.93339835,92.2739233483,641.066888285,0.0,220.879908,151.653867033,65.8163480842,0.0,48.3426,17.4737480842
 06/19  13:00:00,1123.73802553,95.7288848116,649.088929789,0.0,220.879908,145.652643033,41.6569291758,0.010872446349,24.1713,17.4747567295
 06/19  14:00:00,1134.02534823,97.7362119154,657.187746709,0.0,220.879908,145.652643033,41.6470714379,0.0,24.1713,17.4757714379
 06/19  15:00:00,1145.70961504,100.627696742,673.291759722,0.0,220.879908,137.835547516,22.3110641359,0.0,4.83426,17.4768041359
 06/19  16:00:00,1169.42087605,97.3858000148,705.465539809,0.0,220.879908,133.019064,31.3897549491,0.0,4.83426,26.5554949491
 06/19  17:00:00,1072.16522323,90.1535316663,695.677791613,0.0,220.879908,53.238744,40.2368445717,0.0,4.83426,35.4025845717
 06/19  18:00:00,1065.55665312,88.9014762788,690.301415461,0.0,220.879908,53.238744,40.3561502027,0.0,4.83426,35.5218902027
 06/19  19:00:00,1042.950686,86.4602596436,669.905198468,0.0,220.879908,53.238744,13.5153270657,0.0,4.83426,8.68106706572
 06/19  20:00:00,988.531847499,82.3925505913,610.189502802,0.0,220.879908,53.238744,13.5052394961,0.0,4.83426,8.67097949612
 06/19  21:00:00,303.785395275,1.63741347092,181.982636793,0.0,43.513341876,52.539744,13.5054318439,0.0,4.83426,8.67117184394
 06/19  22:00:00,263.834037048,1.87352722362,142.125332862,0.0,43.513341876,52.539744,13.472542803,0.0,4.83426,8.63828280301
 06/19  23:00:00,142.096460097,0.349358513194,22.3798283497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.171538129,0.0,0.0,0.0,43.513341876,52.539744,13.451377468,0.0,4.83426,8.61711746798
 06/20  01:00:00,118.175880815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.143759697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.097247886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.397801353,0.0,0.0,0.0,43.513341876,52.539744,13.4515311875,0.0,4.83426,8.61727118747
 06/20  05:00:00,111.113024728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
