Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/20  06:00:00,513.846299965,73.2646666172,334.361322105,0.0,43.513341876,53.238744,36.1165809693,31.2623209693,4.83426,0.02
 06/20  07:00:00,855.66090676,73.0956150269,497.665828965,0.0,220.879908,53.238744,22.3573195895,0.0,4.83426,17.5230595895
 06/20  08:00:00,1022.71936154,80.9717119183,563.290144792,0.0,220.879908,145.652643033,53.733600471,0.0,36.25695,17.476650471
 06/20  09:00:00,1054.98621707,83.7737039548,591.795644333,0.0,220.879908,145.652643033,62.4575689282,0.0,36.25695,26.2006189282
 06/20  10:00:00,1094.93955313,86.5511622009,623.27122674,0.0,220.879908,151.653867033,65.8158270949,0.0,48.3426,17.4732270949
 06/20  11:00:00,1125.93188395,89.253684131,650.517483889,0.0,220.879908,151.653867033,65.8167384045,0.0,48.3426,17.4741384045
 06/20  12:00:00,1144.65364997,92.3284774952,666.627700786,0.0,220.879908,151.653867033,65.817663264,0.0,48.3426,17.475063264
 06/20  13:00:00,1141.64239896,95.3127917425,666.569540148,0.0,220.879908,145.652643033,41.6583728758,0.011074932699,24.1713,17.4759979431
 06/20  14:00:00,1147.87805927,97.6858445851,670.247554574,0.0,220.879908,145.652643033,41.6435026422,0.0,24.1713,17.4722026422
 06/20  15:00:00,1161.99827062,100.958247782,688.70933737,0.0,220.879908,137.835547516,22.3238858512,0.0167153140392,4.83426,17.4729105372
 06/20  16:00:00,1192.71167075,98.7092747114,726.689144097,0.0,220.879908,133.019064,40.2313057447,0.0,4.83426,35.3970457447
 06/20  17:00:00,1098.36910115,91.2921445626,719.997643522,0.0,220.879908,53.238744,31.3856212684,0.0,4.83426,26.5513612684
 06/20  18:00:00,1086.16111882,89.6935734988,709.452081968,0.0,220.879908,53.238744,40.3553308354,0.0,4.83426,35.5210708354
 06/20  19:00:00,1062.92150914,87.3873322592,688.188484739,0.0,220.879908,53.238744,13.514428807,0.0,4.83426,8.68016880695
 06/20  20:00:00,1029.39937754,83.6317810974,649.941278452,0.0,220.879908,53.238744,13.5057025016,0.0,4.83426,8.67144250156
 06/20  21:00:00,479.856829779,3.05664784681,355.178346939,0.0,43.513341876,52.539744,13.5059179559,0.0,4.83426,8.67165795585
 06/20  22:00:00,260.598897888,1.61602406436,139.056541576,0.0,43.513341876,52.539744,13.4738376494,0.0,4.83426,8.63957764941
 06/20  23:00:00,251.334950475,1.65446943902,128.947746242,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  24:00:00,118.240225852,0.0,0.0,0.0,43.513341876,52.539744,13.4513756001,0.0,4.83426,8.61711560011
 06/21  01:00:00,118.240579664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.220595385,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.210555709,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  04:00:00,118.672557718,0.0,0.0,0.0,43.513341876,52.539744,13.4515126489,0.0,4.83426,8.61725264891
 06/21  05:00:00,109.645991817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,587.404680931,73.6798883291,407.526686784,0.0,43.513341876,53.238744,4.95602249277,0.101762492771,4.83426,0.02
 06/21  07:00:00,899.821331472,73.6139320287,540.387569868,0.0,220.879908,53.238744,26.5599624778,0.0,4.83426,21.7257024778
 06/21  08:00:00,1045.67602144,83.4362676529,581.99621476,0.0,220.879908,145.652643033,58.2607349465,0.0,36.25695,22.0037849465
 06/21  09:00:00,1091.65269961,86.880539025,624.626679643,0.0,220.879908,145.652643033,53.729242625,0.0,36.25695,17.472292625
 06/21  10:00:00,1127.30922257,89.7222764688,650.738697845,0.0,220.879908,151.653867033,65.8157210041,0.0,48.3426,17.4731210041
 06/21  11:00:00,1156.99705514,92.2043381821,676.517030293,0.0,220.879908,151.653867033,65.8165416659,0.0,48.3426,17.4739416659
 06/21  12:00:00,1178.26597276,95.4268584559,694.866500479,0.0,220.879908,151.653867033,65.8173689395,0.0,48.3426,17.4747689395
 06/21  13:00:00,1184.98051437,98.0836427951,704.449127028,0.0,220.879908,145.652643033,41.6544712201,0.0107509502011,24.1713,17.4724202699
 06/21  14:00:00,1188.75078606,100.425533907,705.761030154,0.0,220.879908,145.652643033,41.6428424126,0.0,24.1713,17.4715424126
 06/21  15:00:00,1190.50108759,101.972362521,713.484464212,0.0,220.879908,137.835547516,22.3066158538,0.0,4.83426,17.4723558538
 06/21  16:00:00,1217.66848406,102.114771478,745.380485661,0.0,220.879908,133.019064,40.2282394387,0.0,4.83426,35.3939794387
 06/21  17:00:00,1121.0975079,95.128028179,736.154645303,0.0,220.879908,53.238744,31.3832316061,0.0,4.83426,26.5489716061
 06/21  18:00:00,1113.77511714,90.9300825425,733.046778584,0.0,220.879908,53.238744,40.3512068405,0.0,4.83426,35.5169468405
 06/21  19:00:00,1105.95607132,89.0851137059,726.435014884,0.0,220.879908,53.238744,13.5141125049,0.0,4.83426,8.67985250488
 06/21  20:00:00,1065.22140616,84.7824793997,681.490259675,0.0,220.879908,53.238744,13.5053866378,0.0,4.83426,8.67112663777
 06/21  21:00:00,582.184041446,3.23917816483,456.789188765,0.0,43.513341876,52.539744,13.5055837064,0.0,4.83426,8.67132370644
 06/21  22:00:00,424.772724596,1.99995779857,301.365775229,0.0,43.513341876,52.539744,13.4723935727,0.0,4.83426,8.63813357267
 06/21  23:00:00,477.075597767,2.16103269952,352.033712419,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  24:00:00,327.34734721,1.3486995643,205.472756073,0.0,43.513341876,52.539744,13.4514589914,0.0,4.83426,8.61719899142
 06/22  01:00:00,118.322102433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.323022513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  03:00:00,118.285932688,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.806537902,0.0,0.0,0.0,43.513341876,52.539744,13.451282751,0.0,4.83426,8.61702275099
 06/22  05:00:00,109.84838443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  06:00:00,727.802246297,74.6636470309,541.244071949,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/22  07:00:00,948.717731273,74.7032808658,584.866853424,0.0,220.879908,53.238744,22.3519934046,0.0,4.83426,17.5177334046
 06/22  08:00:00,1094.37636733,86.7301226036,625.577295234,0.0,220.879908,145.652643033,62.4568427266,0.0,36.25695,26.1998927266
 06/22  09:00:00,1129.00696246,89.8768318147,656.196187661,0.0,220.879908,145.652643033,53.727653626,0.0,36.25695,17.470703626
 06/22  10:00:00,1158.11820599,92.3238847514,676.481368118,0.0,220.879908,151.653867033,65.8140276317,0.0,48.3426,17.4714276317
 06/22  11:00:00,1193.08327181,95.166477873,707.577204503,0.0,220.879908,151.653867033,65.8147615347,0.0,48.3426,17.4721615347
 06/22  12:00:00,1212.74413075,97.8930726119,725.199932709,0.0,220.879908,151.653867033,65.8154868356,0.0,48.3426,17.4728868356
 06/22  13:00:00,1219.09754753,99.9444114129,735.467655469,0.0,220.879908,145.652643033,41.6449293072,0.0,24.1713,17.4736293072
 06/22  14:00:00,1219.02231082,102.001632587,733.368004151,0.0,220.879908,145.652643033,41.6456518667,0.0,24.1713,17.4743518667
 06/22  15:00:00,1212.4756226,104.998429341,731.631006201,0.0,220.879908,137.835547516,22.3045321396,0.0,4.83426,17.4702721396
 06/22  16:00:00,1215.93333833,104.654209522,740.224659062,0.0,220.879908,133.019064,31.3829015288,0.0,4.83426,26.5486415288
 06/22  17:00:00,1124.80606842,99.795370298,733.918060367,0.0,220.879908,53.238744,40.2273965832,0.0,4.83426,35.3931365832
 06/22  18:00:00,1116.73661282,96.8010693497,728.953720178,0.0,220.879908,53.238744,40.3438207135,0.0,4.83426,35.5095607135
 06/22  19:00:00,1108.05083159,93.3630913288,723.19559771,0.0,220.879908,53.238744,13.5143740455,0.0,4.83426,8.68011404547
 06/22  20:00:00,1098.44781631,88.3008149169,710.473365084,0.0,220.879908,53.238744,13.5054847864,0.0,4.83426,8.67122478639
 06/22  21:00:00,552.655358655,3.41881097999,426.88624039,0.0,43.513341876,52.539744,13.5037928184,0.0,4.83426,8.66953281838
 06/22  22:00:00,499.537525917,3.43610126056,373.942916376,0.0,43.513341876,52.539744,13.4718709687,0.0,4.83426,8.63761096867
 06/22  23:00:00,486.574943693,3.29843991238,360.339843913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,443.246890912,2.76482992147,318.889616542,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,317.563577706,1.5780246691,195.590829237,0.0,43.513341876,52.539744,13.4505578153,0.0,4.83426,8.61629781535
 06/23  02:00:00,285.77169952,1.20094458504,164.462702345,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,204.525437178,0.698717026388,84.5579992194,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,121.144884609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,111.705787092,0.0,0.0,0.0,43.513341876,52.539744,13.4514423661,0.0,4.83426,8.61718236605
 06/23  06:00:00,762.153182141,75.9759682819,573.553082956,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/23  07:00:00,982.221121288,76.2704692181,616.282961264,0.0,220.879908,53.238744,22.3509138678,0.0,4.83426,17.5166538678
 06/23  08:00:00,1127.72571972,90.5391855721,653.896442534,0.0,220.879908,145.652643033,53.729604954,0.0,36.25695,17.472654954
 06/23  09:00:00,1164.93204214,93.1107663818,688.236081912,0.0,220.879908,145.652643033,53.7289791413,0.0,36.25695,17.4720291413
 06/23  10:00:00,1193.93375569,95.4761760576,708.822165038,0.0,220.879908,151.653867033,65.8154373365,0.0,48.3426,17.4728373365
 06/23  11:00:00,1219.97624346,97.5632165209,731.93011595,0.0,220.879908,151.653867033,69.711415972,0.0,48.3426,21.368815972
 06/23  12:00:00,1231.85573975,99.3083248422,742.847711264,0.0,220.879908,151.653867033,70.6408246689,0.0,48.3426,22.2982246689
 06/23  13:00:00,1232.791789,101.080079951,748.000819572,0.0,220.879908,145.652643033,41.6413732202,0.0,24.1713,17.4700732202
 06/23  14:00:00,1234.50487531,102.914246597,747.874357679,0.0,220.879908,145.652643033,41.642002972,0.0,24.1713,17.470702972
 06/23  15:00:00,1231.38216938,106.16227993,749.3125846,0.0,220.879908,137.835547516,22.3056143073,0.0,4.83426,17.4713543073
 06/23  16:00:00,1229.27761877,105.755972225,752.422260413,0.0,220.879908,133.019064,31.3803804709,0.0,4.83426,26.5461204709
 06/23  17:00:00,1141.91156627,101.96981833,748.640537474,0.0,220.879908,53.238744,40.2222276692,0.0,4.83426,35.3879676692
 06/23  18:00:00,1128.30563837,98.8146866343,738.218603274,0.0,220.879908,53.238744,40.3430712959,0.0,4.83426,35.5088112959
 06/23  19:00:00,1111.81713124,94.8750847409,726.208681468,0.0,220.879908,53.238744,13.5138355615,0.0,4.83426,8.67957556149
 06/23  20:00:00,1090.47724433,88.7922995669,703.11009912,0.0,220.879908,53.238744,13.5047835693,0.0,4.83426,8.67052356931
 06/23  21:00:00,528.277700243,3.46707661148,402.788976457,0.0,43.513341876,52.539744,13.5054125689,0.0,4.83426,8.67115256889
 06/23  22:00:00,453.870409606,3.24905446966,328.786190339,0.0,43.513341876,52.539744,8.09496993574,0.0,4.83426,3.26070993574
 06/23  23:00:00,431.645938246,2.8387097289,305.807031791,0.0,43.513341876,52.539744,10.2251760822,0.0,4.83426,5.39091608225
 06/23  24:00:00,420.655727772,1.88534328561,297.301683274,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,347.924331467,1.82099580361,224.635528205,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,279.035405167,1.05131341163,157.994560889,0.0,43.513341876,52.539744,13.4450558865,0.0,4.83426,8.61079588653
 06/24  03:00:00,118.333556941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.859896975,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,109.842140832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.929380765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,246.939966452,1.05273327588,143.624605744,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  08:00:00,354.821959344,3.30746607424,248.176405867,0.0,43.513341876,52.539744,13.4451093009,0.0,4.83426,8.61084930092
 06/24  09:00:00,455.329364108,10.0450558962,340.794019663,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,569.587860794,10.184067195,453.532049623,0.0,43.513341876,52.539744,13.5417035723,0.0,4.83426,8.70744357233
 06/24  11:00:00,632.401655889,11.689730407,514.45024567,0.0,43.513341876,52.539744,13.4827604615,0.0,4.83426,8.6485004615
 06/24  12:00:00,643.803602157,16.7580773667,521.659917228,0.0,43.513341876,52.539744,13.4827492888,0.0,4.83426,8.64848928875
 06/24  13:00:00,748.685789814,32.5335548406,609.933482665,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  14:00:00,749.141536749,25.3264799748,617.821507765,0.0,43.513341876,52.539744,13.4760377579,0.0,4.83426,8.6417777579
 06/24  15:00:00,776.7642739,37.4422861196,633.092705276,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  16:00:00,766.092017792,34.0865178101,626.058379189,0.0,43.513341876,52.539744,13.4451134117,0.0,4.83426,8.61085341168
 06/24  17:00:00,784.709251952,45.4489247774,633.102277727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,745.416483348,37.3481260571,602.306787196,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  19:00:00,720.461550975,34.5659442369,579.419944875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,643.611183298,14.1791818206,514.447880117,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,623.857422212,9.18722718464,490.834107593,0.0,43.513341876,52.539744,31.1738180057,0.0,4.83426,26.3395580057
 06/24  22:00:00,524.50953607,3.78752410069,398.278337745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,477.199383859,3.06467211996,351.186035415,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,431.901709708,2.5194307963,306.898458393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,308.007862007,1.80611592333,184.970893334,0.0,43.513341876,52.539744,13.4450774847,0.0,4.83426,8.61081748471
 06/25  02:00:00,362.50148708,1.71397513509,239.802933049,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,167.252424284,0.353171351786,48.0385982723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,214.787470828,0.698717026388,94.1543699462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,109.857336778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,256.56709299,1.05413416277,152.956219775,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,298.069804311,1.63016229422,193.441638726,0.0,43.513341876,52.539744,13.4450751136,0.0,4.83426,8.61081511362
 06/25  08:00:00,345.808188655,2.15965840949,240.095423091,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,468.033184267,3.07512127996,360.358745089,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,562.605919454,8.64679324876,448.970256146,0.0,43.513341876,52.539744,22.2283151494,0.0,4.83426,17.3940551494
 06/25  11:00:00,603.531166082,11.3543109612,486.174012173,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  12:00:00,651.76674204,10.4076964564,535.872094155,0.0,43.513341876,52.539744,13.4827046721,0.0,4.83426,8.64844467209
 06/25  13:00:00,730.902195043,25.9390675612,598.810616961,0.0,43.513341876,52.539744,13.4821440531,0.0,4.83426,8.64788405313
 06/25  14:00:00,755.123182914,28.9395937682,620.195210638,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  15:00:00,768.497129234,43.2504971237,619.103111245,0.0,43.513341876,52.539744,13.476331511,0.0,4.83426,8.642071511
 06/25  16:00:00,771.138939691,33.3812049516,631.761443462,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  17:00:00,783.968987441,45.4085911558,632.527176609,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,768.382767036,39.0734160311,623.480333374,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,721.110000967,32.8925610532,581.659003056,0.0,43.513341876,52.539744,13.4450693586,0.0,4.83426,8.61080935855
 06/25  20:00:00,707.527428352,31.8836678132,560.431035365,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,652.437522237,9.18182006743,519.266196729,0.0,43.513341876,52.539744,22.3974355589,0.0,4.83426,17.5631755589
 06/25  22:00:00,605.353446993,4.38777143189,477.753892831,0.0,43.513341876,52.539744,13.4450792503,0.0,4.83426,8.61081925034
 06/25  23:00:00,549.863363899,3.8569925,422.538056799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  24:00:00,443.482602128,3.04185825629,318.649542791,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,398.24405647,2.75728654372,273.984816251,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,425.529845637,2.76625241026,301.137666697,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,243.818337094,1.05303836946,123.094384858,0.0,43.513341876,52.539744,13.4510999902,0.0,4.83426,8.61683999025
 06/26  04:00:00,118.917006152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,162.614403414,0.354583218136,51.8250058906,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,751.858683916,76.2412605554,564.318439324,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/26  07:00:00,959.261062752,76.5186553686,593.780740188,0.0,220.879908,53.238744,31.0955542791,0.0,4.83426,26.2612942791
 06/26  08:00:00,1101.47567954,90.7388463123,628.18445922,0.0,220.879908,145.652643033,53.726861065,0.0,36.25695,17.469911065
 06/26  09:00:00,1139.14784518,93.0232962811,662.777277796,0.0,220.879908,145.652643033,53.7270302934,0.0,36.25695,17.4700802934
 06/26  10:00:00,1182.92360753,95.402443228,697.904281773,0.0,220.879908,151.653867033,65.8130570299,0.0,48.3426,17.4704570299
 06/26  11:00:00,1222.99280208,97.7007748744,734.796003998,0.0,220.879908,151.653867033,65.8125062301,0.0,48.3426,17.4699062301
 06/26  12:00:00,1242.25279487,99.9475510578,752.709363183,0.0,220.879908,151.653867033,65.8085563846,0.0,48.3426,17.4659563846
 06/26  13:00:00,1233.79363737,102.565553434,748.091481774,0.0,220.879908,145.652643033,41.6381000384,0.0,24.1713,17.4668000384
 06/26  14:00:00,1236.04524164,103.446582987,749.26597782,0.0,220.879908,145.652643033,41.6384558319,0.0,24.1713,17.4671558319
 06/26  15:00:00,1238.1276193,106.161300563,756.042356667,0.0,220.879908,137.835547516,22.3018006275,0.0,4.83426,17.4675406275
 06/26  16:00:00,1236.65501554,105.359541188,760.168329017,0.0,220.879908,133.019064,31.372865492,0.0,4.83426,26.538605492
 06/26  17:00:00,1148.57095279,102.141758357,755.102171895,0.0,220.879908,53.238744,40.2158645887,0.0,4.83426,35.3816045887
 06/26  18:00:00,1134.76410177,98.6194033804,744.857190206,0.0,220.879908,53.238744,40.3270496906,0.0,4.83426,35.4927896906
 06/26  19:00:00,1117.48906407,94.1531476805,731.617521051,0.0,220.879908,53.238744,13.5141951252,0.0,4.83426,8.67993512516
 06/26  20:00:00,1104.09250241,89.0990206128,714.948249585,0.0,220.879908,53.238744,13.5040078052,0.0,4.83426,8.66974780521
 06/26  21:00:00,555.962414647,3.25708120555,430.327763399,0.0,43.513341876,52.539744,13.5048049451,0.0,4.83426,8.67054494507
 06/26  22:00:00,497.252127867,3.36474503728,371.779794807,0.0,43.513341876,52.539744,13.4713922656,0.0,4.83426,8.63713226563
 06/26  23:00:00,467.093403842,3.14357935328,341.141671155,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,382.596846045,2.43381803869,258.995989284,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,403.276781409,2.39856434384,279.64407951,0.0,43.513341876,52.539744,13.4495465166,0.0,4.83426,8.61528651658
 06/27  02:00:00,328.668321531,1.74248706191,206.406582889,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,196.300277844,0.568908488977,76.5092138074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,231.547750774,0.698717026388,108.612840351,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,111.726430645,0.0,0.0,0.0,43.513341876,52.539744,13.4511666892,0.0,4.83426,8.61690668918
 06/27  06:00:00,768.247996647,76.1188589218,579.651036125,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/27  07:00:00,969.025519248,76.2838588111,604.276853752,0.0,220.879908,53.238744,22.3471197829,0.0,4.83426,17.5128597829
 06/27  08:00:00,1096.16727558,90.0768911317,623.951558463,0.0,220.879908,145.652643033,53.7255419035,0.0,36.25695,17.4685919035
 06/27  09:00:00,1127.99212149,92.4321216752,652.566168225,0.0,220.879908,145.652643033,53.721798047,0.0,36.25695,17.464848047
 06/27  10:00:00,1168.47743349,94.8526356552,684.080161136,0.0,220.879908,151.653867033,65.8097203528,0.0,48.3426,17.4671203528
 06/27  11:00:00,1199.90665983,97.1236965385,712.329168116,0.0,220.879908,151.653867033,65.8106901317,0.0,48.3426,17.4680901317
 06/27  12:00:00,1221.3786721,99.0188655698,732.688126498,0.0,220.879908,151.653867033,65.8089404946,0.0,48.3426,17.4663404946
 06/27  13:00:00,1227.11757887,101.125254891,742.329889061,0.0,220.879908,145.652643033,41.6378789274,0.0,24.1713,17.4665789274
 06/27  14:00:00,1234.807637,103.389367617,747.964209899,0.0,220.879908,145.652643033,41.6382052584,0.0,24.1713,17.4669052584
 06/27  15:00:00,1230.69329095,106.766688384,748.182210128,0.0,220.879908,137.835547516,22.3030912207,0.0,4.83426,17.4688312207
 06/27  16:00:00,1221.9029787,105.414546491,745.44598192,0.0,220.879908,133.019064,40.2102796068,0.0,4.83426,35.3760196068
 06/27  17:00:00,1138.43065525,101.872120968,745.254865973,0.0,220.879908,53.238744,31.3689708936,0.0,4.83426,26.5347108936
 06/27  18:00:00,1126.30369201,97.8557794088,737.167781493,0.0,220.879908,53.238744,40.324099696,0.0,4.83426,35.489839696
 06/27  19:00:00,1107.78828455,93.2298664655,723.473960553,0.0,220.879908,53.238744,13.5136859708,0.0,4.83426,8.67942597079
 06/27  20:00:00,1091.15975131,88.2148514304,703.477010414,0.0,220.879908,53.238744,13.503841754,0.0,4.83426,8.66958175401
 06/27  21:00:00,539.267689295,3.26161291594,414.076199843,0.0,43.513341876,52.539744,13.5032448224,0.0,4.83426,8.66898482243
 06/27  22:00:00,508.415778611,3.09534915825,382.370946154,0.0,43.513341876,52.539744,13.4731203336,0.0,4.83426,8.63886033358
 06/27  23:00:00,440.038515886,3.09357912127,313.030185992,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  24:00:00,308.884549513,1.56123223606,186.790504027,0.0,43.513341876,52.539744,13.4512339662,0.0,4.83426,8.61697396623
 06/28  01:00:00,225.831842704,0.920364388207,105.34841926,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,195.840115824,0.698717026388,75.9262114706,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.294828558,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  04:00:00,118.817529549,0.0,0.0,0.0,43.513341876,52.539744,13.4510985394,0.0,4.83426,8.61683853938
 06/28  05:00:00,112.828341434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,726.2948106,75.0823922127,540.207780592,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/28  07:00:00,921.371729328,75.2511225868,557.076198874,0.0,220.879908,53.238744,22.3467647706,0.0,4.83426,17.5125047706
 06/28  08:00:00,1035.15047236,87.594449974,564.843046489,0.0,220.879908,145.652643033,53.72606208,0.0,36.25695,17.46911208
 06/28  09:00:00,1025.21100796,90.1215983045,551.93304851,0.0,220.879908,145.652643033,55.3874242503,0.0,36.25695,19.1304742503
 06/28  10:00:00,1040.84709309,92.0419624782,560.950810059,0.0,220.879908,151.653867033,72.8679621249,0.0,48.3426,24.5253621249
 06/28  11:00:00,1070.36834859,94.0674416188,586.872525207,0.0,220.879908,151.653867033,65.807354894,0.0,48.3426,17.464754894
 06/28  12:00:00,1096.84019892,95.4498612488,612.476051843,0.0,220.879908,151.653867033,65.8075526274,0.0,48.3426,17.4649526274
 06/28  13:00:00,1105.08025338,96.7810995992,625.627776002,0.0,220.879908,145.652643033,41.6475001134,0.0110374136561,24.1713,17.4651626998
 06/28  14:00:00,1127.13696398,98.0476378356,646.257382528,0.0,220.879908,145.652643033,41.6366566008,0.0,24.1713,17.4653566008
 06/28  15:00:00,1153.17007922,99.7626859548,677.72580308,0.0,220.879908,137.835547516,22.2998252608,0.0,4.83426,17.4655652608
 06/28  16:00:00,1178.22764301,96.681153356,710.575799513,0.0,220.879908,133.019064,31.3651542497,0.0,4.83426,26.5308942497
 06/28  17:00:00,1102.06330246,90.4822805069,720.777197284,0.0,220.879908,53.238744,40.2062434599,0.0,4.83426,35.3719834599
 06/28  18:00:00,1101.49367791,89.3291530067,722.056660261,0.0,220.879908,53.238744,39.0052370407,0.0,4.83426,34.1709770407
 06/28  19:00:00,1086.44617853,87.3271311255,708.710711813,0.0,220.879908,53.238744,14.7940336477,0.0,4.83426,9.95977364767
 06/28  20:00:00,1064.71333097,84.0907073733,681.665207485,0.0,220.879908,53.238744,13.504091861,0.0,4.83426,8.66983186104
 06/28  21:00:00,476.466634885,2.69114036048,352.091519743,0.0,43.513341876,52.539744,13.5041461802,0.0,4.83426,8.66988618019
 06/28  22:00:00,355.720046871,2.06812142226,232.92613084,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  23:00:00,408.760565566,2.50184592528,284.074250613,0.0,43.513341876,52.539744,13.4634661584,0.0,4.83426,8.62920615837
 06/28  24:00:00,246.737606597,1.05194567829,125.971460176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.405798493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  02:00:00,118.392962336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,118.376708397,0.0,0.0,0.0,43.513341876,52.539744,13.4511184784,0.0,4.83426,8.61685847837
 06/29  04:00:00,118.932905029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,112.913185887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  06:00:00,772.138734535,75.4483466554,584.577835285,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 06/29  07:00:00,984.694647864,75.530464749,619.371101904,0.0,220.879908,53.238744,31.0899565826,0.0,4.83426,26.2556965826
 06/29  08:00:00,1110.1396392,89.0335894376,637.917636748,0.0,220.879908,145.652643033,53.7226822174,0.0,36.25695,17.4657322174
 06/29  09:00:00,1139.18997606,91.7056738927,663.943058575,0.0,220.879908,145.652643033,53.7231459611,0.0,36.25695,17.4661959611
 06/29  10:00:00,1174.50436634,94.5301397571,690.37632913,0.0,220.879908,151.653867033,65.8089279885,0.0,48.3426,17.4663279885
 06/29  11:00:00,1212.13430698,97.4045099893,724.471008489,0.0,220.879908,151.653867033,65.8090473412,0.0,48.3426,17.4664473412
 06/29  12:00:00,1223.34539326,99.6120587717,734.696631946,0.0,220.879908,151.653867033,65.8091507156,0.0,48.3426,17.4665507156
 06/29  13:00:00,1229.31276885,101.451237946,744.563608529,0.0,220.879908,145.652643033,41.6379732259,0.0,24.1713,17.4666732259
 06/29  14:00:00,1236.49646422,103.57744619,749.602743207,0.0,220.879908,145.652643033,41.638077075,0.0,24.1713,17.466777075
 06/29  15:00:00,1217.75116463,104.753776596,737.464954637,0.0,220.879908,137.835547516,22.3011710352,0.0,4.83426,17.4669110352
 06/29  16:00:00,1208.9910974,103.286449131,734.629941409,0.0,220.879908,133.019064,31.3637369938,0.0,4.83426,26.5294769938
 06/29  17:00:00,1124.40595578,99.4839073646,733.826269551,0.0,220.879908,53.238744,40.2024769341,0.0,4.83426,35.3682169341
 06/29  18:00:00,1117.19904809,96.0246795203,730.225077238,0.0,220.879908,53.238744,40.3176511168,0.0,4.83426,35.4833911168
 06/29  19:00:00,1101.29075684,90.2497003101,719.906314387,0.0,220.879908,53.238744,13.5127030247,0.0,4.83426,8.67844302468
 06/29  20:00:00,1096.69656308,86.5716160645,709.455613189,0.0,220.879908,53.238744,13.5035472169,0.0,4.83426,8.6692872169
 06/29  21:00:00,684.458221689,3.51080005393,557.977693067,0.0,43.513341876,52.539744,13.5041620948,0.0,4.83426,8.66990209483
 06/29  22:00:00,461.717150754,2.87106533596,336.887478393,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  23:00:00,469.229091771,2.90766970564,343.544660412,0.0,43.513341876,52.539744,13.4635576776,0.0,4.83426,8.62929767757
 06/29  24:00:00,506.299040942,2.99318449985,381.260819218,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  01:00:00,428.995035315,2.44936744832,305.138714707,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,340.236975129,1.82954820654,217.783730743,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,283.936673115,1.27541932856,162.564946989,0.0,43.513341876,52.539744,13.451125605,0.0,4.83426,8.61686560502
 06/30  04:00:00,121.071065204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  05:00:00,114.55642232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,718.297177837,75.606090731,532.360702495,0.0,43.513341876,53.238744,4.8676447705,0.0133847704989,4.83426,0.02
 06/30  07:00:00,898.737797762,75.2139536536,535.819078645,0.0,220.879908,53.238744,31.0905612237,0.0,4.83426,26.2563012237
 06/30  08:00:00,1017.09627119,85.9141927027,549.889134394,0.0,220.879908,145.652643033,53.7236680061,0.0,36.25695,17.4667180061
 06/30  09:00:00,1006.73076262,86.9880085851,538.052960027,0.0,220.879908,145.652643033,53.7235015371,0.0,36.25695,17.4665515371
 06/30  10:00:00,1045.06190615,88.9823666884,568.128227333,0.0,220.879908,151.653867033,65.8091874687,0.0,48.3426,17.4665874687
 06/30  11:00:00,1105.96316911,91.7763026131,625.764319614,0.0,220.879908,151.653867033,65.8092100761,0.0,48.3426,17.4666100761
 06/30  12:00:00,1128.23477152,93.7808481538,646.441777852,0.0,220.879908,151.653867033,65.8092390931,0.0,48.3426,17.4666390931
 06/30  13:00:00,1130.53916861,96.4164601841,652.018268013,0.0,220.879908,145.652643033,41.6488255975,0.0108477826026,24.1713,17.4666778149
 06/30  14:00:00,1134.01875481,98.3989074108,653.707784327,0.0,220.879908,145.652643033,41.638000791,0.0,24.1713,17.466700791
 06/30  15:00:00,1132.98070724,99.9303773773,658.838588277,0.0,220.879908,137.835547516,22.3189478054,0.0179580820847,4.83426,17.4667297233
 06/30  16:00:00,1155.59655466,94.8040975878,691.381065339,0.0,220.879908,133.019064,31.3601331379,0.0,4.83426,26.5258731379
 06/30  17:00:00,1042.06580791,86.064942014,667.144751464,0.0,220.879908,53.238744,40.1978388399,0.0,4.83426,35.3635788399
 06/30  18:00:00,1018.07949025,83.180246331,646.713761392,0.0,220.879908,53.238744,40.3147369781,0.0,4.83426,35.4804769781
 06/30  19:00:00,1006.06431586,81.3440820987,636.468457558,0.0,220.879908,53.238744,13.512591249,0.0,4.83426,8.678331249
 06/30  20:00:00,1007.71290307,79.7299262372,630.232723516,0.0,220.879908,53.238744,13.5034428576,0.0,4.83426,8.66918285759
 06/30  21:00:00,327.97961955,1.05144797282,206.959984527,0.0,43.513341876,52.539744,13.504036724,0.0,4.83426,8.66977672397
 06/30  22:00:00,292.649518946,1.05276714342,171.594908185,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  23:00:00,119.212633807,0.0,0.0,0.0,43.513341876,52.539744,13.4631188126,0.0,4.83426,8.62885881263
 06/30  24:00:00,118.3306637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 07/01  01:00:00,105.006454492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.983292896,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.962362085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,105.459365638,0.0,0.0,0.0,43.513341876,39.243024,13.4448522986,0.0,4.83426,8.61059229857
 07/01  05:00:00,99.4247531221,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  06:00:00,87.5043575777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.3975366634,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.4589123277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.4960212414,0.0,0.0,0.0,43.513341876,39.243024,13.4509465418,0.0,4.83426,8.6166865418
 07/01  10:00:00,238.002074593,1.05337830542,147.945606447,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  11:00:00,424.302560901,2.45569297495,330.080372006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,436.223551729,4.76963085927,340.425346188,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,492.328078743,9.22716191429,391.309480788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,510.318178552,8.61887220218,409.973191632,0.0,43.513341876,39.243024,13.4449274669,0.0,4.83426,8.61066746691
 07/01  15:00:00,488.608748814,10.7641290961,386.250855183,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  16:00:00,604.517013467,10.9820633753,500.837546449,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,522.352498671,25.1160320491,405.761701078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,615.783837776,10.7620246609,512.390368824,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,491.972294712,7.37246368275,392.24431017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,580.46255376,8.82571673333,466.91026183,0.0,43.513341876,39.243024,13.4449079243,0.0,4.83426,8.61064792432
 07/01  21:00:00,387.290764614,2.97635095003,274.15821983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  22:00:00,364.938547082,2.64757350317,253.156627142,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,201.159022326,0.702929130337,93.5475371969,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,152.015263225,0.349358513194,46.1244034076,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.991322718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.971156628,0.0,0.0,0.0,43.513341876,39.243024,13.4447630436,0.0,4.83426,8.61050304358
 07/02  03:00:00,104.961447358,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,105.487191605,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,99.4608261881,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.5641488312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,174.901963831,0.704291955754,85.7678093274,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,221.591288211,1.05778618483,131.616384885,0.0,43.513341876,39.243024,13.4509568967,0.0,4.83426,8.61669689666
 07/02  09:00:00,347.553126326,9.57582368592,247.419745347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,448.617898525,8.35020080693,349.307544228,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,527.411227079,11.8125944761,422.359374202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,433.584910967,9.42351959632,332.871516197,0.0,43.513341876,39.243024,13.4508481291,0.0,4.83426,8.61658812905
 07/02  13:00:00,613.769678179,12.6637749575,508.031161908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,567.036956619,27.1549138048,447.599132616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,674.685461778,27.9118632392,553.490102239,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,576.455193539,34.6076536892,449.605376568,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  17:00:00,687.462683785,37.4994728378,556.71197891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,562.364070411,31.227421156,439.049057782,0.0,43.513341876,39.243024,13.4448991161,0.0,4.83426,8.61063911614
 07/02  19:00:00,650.757352317,22.319508119,534.724177722,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,539.132356825,15.4707689261,422.145986424,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,637.914822078,9.44493431296,517.293673205,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,383.943471903,2.67452317183,272.990758618,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  23:00:00,533.068441018,3.81136270657,418.706991477,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,526.038287573,3.05794241848,413.99650715,0.0,43.513341876,39.243024,13.4449020514,0.0,4.83426,8.61064205136
 07/03  01:00:00,402.218809124,2.30839761991,291.907342087,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,444.842004147,2.78369427756,333.391061422,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,298.581331429,1.43242302107,190.159214546,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  04:00:00,298.02549021,1.40794056867,189.043235484,0.0,43.513341876,39.243024,13.4498304144,0.0,4.83426,8.61557041439
 07/03  05:00:00,150.343602572,0.35397124428,49.7875337888,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,717.814763172,72.6994119742,545.922196564,0.0,43.513341876,39.942024,4.86278574158,0.00852574157984,4.83426,0.02
 07/03  07:00:00,849.616601306,74.5422952992,676.261251408,0.0,43.513341876,39.942024,13.5000011798,0.0337054859506,4.83426,8.63203569383
 07/03  08:00:00,1003.09907992,77.9651810327,701.84596231,0.0,122.71106,84.617158233,32.869275113,0.0,24.1713,8.69797511296
 07/03  09:00:00,1021.66370763,79.0023792775,719.062313533,0.0,122.71106,84.617158233,32.8250477225,0.0,24.1713,8.6537477225
 07/03  10:00:00,1039.96588829,80.1372496767,731.594117534,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/03  11:00:00,1053.330912,81.4767770091,742.666883298,0.0,122.71106,88.818015033,44.9109079707,0.0,36.25695,8.65395797071
 07/03  12:00:00,1065.50031257,82.9530717603,754.134453269,0.0,122.71106,88.818015033,44.9102259672,0.0,36.25695,8.6532759672
 07/03  13:00:00,1064.31830486,84.1258711191,756.094400911,0.0,122.71106,84.617158233,32.8403573473,0.0155726623677,24.1713,8.65348468496
 07/03  14:00:00,1061.21583191,85.4526189564,752.09916365,0.0,122.71106,84.617158233,32.824994659,0.0,24.1713,8.65369465904
 07/03  15:00:00,1060.12346489,88.0239820671,755.065382495,0.0,122.71106,78.0003075165,4.85885221285,0.0045922128458,4.83426,0.02
 07/03  16:00:00,1058.46703962,90.7962181071,755.29604694,0.0,122.71106,73.183824,13.4659419845,0.0,4.83426,8.63168198446
 07/03  17:00:00,1012.40087419,86.0700566018,747.74867817,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,989.158669193,72.6987847313,736.927648867,0.0,122.71106,39.942024,13.4926729093,0.0,4.83426,8.65841290925
 07/03  19:00:00,987.795412029,72.6987847313,735.199438496,0.0,122.71106,39.942024,13.5115715504,0.0,4.83426,8.6773115504
 07/03  20:00:00,884.46597564,72.6987847313,702.640181357,0.0,43.513341876,39.942024,13.5028936456,0.0,4.83426,8.66863364558
 07/03  21:00:00,407.301902645,6.40997388456,292.099853116,0.0,43.513341876,39.243024,13.5032375814,0.0,4.83426,8.66897758141
 07/03  22:00:00,444.890756775,2.86211287303,333.400681513,0.0,43.513341876,39.243024,13.4720391142,0.0,4.83426,8.63777911416
 07/03  23:00:00,408.194713371,2.77118085562,296.061233261,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  24:00:00,414.806297395,3.05291438863,302.757116322,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,280.765096225,1.27790159041,172.613729194,0.0,43.513341876,39.243024,13.444713619,0.0,4.83426,8.61045361899
 07/04  02:00:00,269.902592374,1.25197508354,161.866329069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,196.19735111,0.698717026388,89.4418640531,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.719530487,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  05:00:00,99.6787689859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,233.017733431,1.05344334338,142.77121919,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,427.321150478,2.77438745134,332.957407838,0.0,43.513341876,39.243024,13.4432854042,0.0,4.83426,8.6090254042
 07/04  08:00:00,478.428847311,9.9911257887,377.212473669,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,523.224327918,9.74069396268,421.521956819,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  10:00:00,549.241424738,15.2651388282,442.478803571,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,604.441473998,9.88643799171,501.861252678,0.0,43.513341876,39.243024,13.4492078669,0.0,4.83426,8.61494786686
 07/04  12:00:00,705.210366418,28.9463452818,583.450815154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  13:00:00,746.409108932,31.7689371324,621.887436355,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,769.762520751,31.6548798415,645.0033469,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,780.527346856,41.7572069924,645.96652089,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,789.685887313,42.6003009049,654.005281627,0.0,43.513341876,39.243024,13.4448362663,0.0,4.83426,8.61057626635
 07/04  17:00:00,780.677253704,43.664284944,644.222546869,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,768.542694714,37.5265103802,637.999490365,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  19:00:00,735.079839083,36.8062150276,605.005592012,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,714.276794098,34.1445874794,577.905238873,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,664.241560694,12.4077783347,541.221677085,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,631.517740435,9.35810510405,512.020733514,0.0,43.513341876,39.243024,13.4448280347,0.0,4.83426,8.61056803474
 07/04  23:00:00,534.107200751,8.15081361357,416.004125207,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,468.113321376,3.05292868053,356.26116004,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  01:00:00,425.653869424,2.62584032564,314.671004624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,357.869888865,2.22650179321,247.74129078,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,401.94145265,2.79079450679,290.463765332,0.0,43.513341876,39.243024,13.4509486671,0.0,4.83426,8.61668866711
 07/05  04:00:00,247.425319412,1.05353051388,139.258785075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  05:00:00,240.510160537,1.01401272223,138.403590421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,725.880708624,72.7008614554,553.91318482,0.0,43.513341876,39.942024,4.86614491552,0.0118849155186,4.83426,0.02
 07/05  07:00:00,864.541486127,74.9521040137,690.61020323,0.0,43.513341876,39.942024,13.4904382298,0.0244168541217,4.83426,8.63176137568
 07/05  08:00:00,1018.48970316,78.5431205947,716.570519979,0.0,122.71106,84.617158233,32.8685956132,0.0,24.1713,8.6972956132
 07/05  09:00:00,1036.41608788,79.5186383745,733.1990851,0.0,122.71106,84.617158233,32.8244073664,0.0,24.1713,8.65310736636
 07/05  10:00:00,1056.81381416,80.451772655,748.060946585,0.0,122.71106,88.818015033,44.9102281704,0.0,36.25695,8.65327817039
 07/05  11:00:00,1071.77275646,81.4333968479,761.120460865,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/05  12:00:00,1075.54020187,83.3519607507,763.812591633,0.0,122.71106,88.818015033,44.9104007076,0.0,36.25695,8.65345070757
 07/05  13:00:00,1068.93415053,85.5756115802,759.621423239,0.0,122.71106,84.617158233,32.8406713207,0.0157473324391,24.1713,8.65362398822
 07/05  14:00:00,1073.17891952,87.0799211417,762.044817826,0.0,122.71106,84.617158233,32.8242118754,0.0,24.1713,8.6529118754
 07/05  15:00:00,1071.06389089,88.9347006656,764.656264722,0.0,122.71106,78.0003075165,13.487343729,0.0,4.83426,8.65308372904
 07/05  16:00:00,1058.31182549,89.9213363209,756.218472255,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/05  17:00:00,1019.90013936,86.9645784268,753.780514407,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/05  18:00:00,985.863524551,72.6987907574,733.613623773,0.0,122.71106,39.942024,13.4938424357,0.0,4.83426,8.65958243575
 07/05  19:00:00,975.961828344,72.6987847313,723.193683419,0.0,122.71106,39.942024,13.512327093,0.0,4.83426,8.67806709302
 07/05  20:00:00,862.854615665,72.6987847313,680.910340524,0.0,43.513341876,39.942024,13.5025324132,0.0,4.83426,8.66827241318
 07/05  21:00:00,420.403467476,6.66148830968,304.636776477,0.0,43.513341876,39.243024,13.503155842,0.0,4.83426,8.66889584198
 07/05  22:00:00,509.26899652,3.64028527049,396.010129454,0.0,43.513341876,39.243024,13.4721693195,0.0,4.83426,8.6379093195
 07/05  23:00:00,432.348956081,2.88568689427,319.886517156,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,332.213220029,1.97694748901,222.614373228,0.0,43.513341876,39.243024,13.449167749,0.0,4.83426,8.614907749
 07/06  01:00:00,373.74291391,2.11948159142,263.74953127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,472.408798757,2.68867431926,361.076018234,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,252.613036484,1.05279954241,144.957213237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.768646928,0.0,0.0,0.0,43.513341876,39.243024,13.450643158,0.0,4.83426,8.61638315803
 07/06  05:00:00,151.10492534,0.354632625906,50.5271513729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,716.451567714,72.6987847313,544.546631474,0.0,43.513341876,39.942024,4.86088709659,0.00662709659106,4.83426,0.02
 07/06  07:00:00,845.190347574,74.2998272313,672.301717817,0.0,43.513341876,39.942024,13.4929482567,0.0270402596094,4.83426,8.63164799705
 07/06  08:00:00,985.332747141,77.4791338398,685.242206424,0.0,122.71106,84.617158233,32.8682631005,0.0,24.1713,8.69696310052
 07/06  09:00:00,993.941974092,78.4329805551,693.262706308,0.0,122.71106,84.617158233,32.824369698,0.0,24.1713,8.65306969804
 07/06  10:00:00,1008.73609137,79.1703574506,703.241121199,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/06  11:00:00,1011.49052945,80.0553349683,705.174673112,0.0,122.71106,88.818015033,44.910174174,0.0,36.25695,8.65322417404
 07/06  12:00:00,1022.11827408,81.2292111062,715.288989421,0.0,122.71106,88.818015033,44.9103295043,0.0,36.25695,8.65337950428
 07/06  13:00:00,1028.712767,82.282208555,724.659366912,0.0,122.71106,84.617158233,32.8427682438,0.0179330529422,24.1713,8.65353519086
 07/06  14:00:00,1032.88562436,83.1776886601,728.017820569,0.0,122.71106,84.617158233,32.8241069767,0.0,24.1713,8.65280697674
 07/06  15:00:00,1016.44800415,84.9392677715,716.899727941,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/06  16:00:00,1007.65505533,86.3313591004,712.131874437,0.0,122.71106,73.183824,13.4657188509,0.0,4.83426,8.63145885089
 07/06  17:00:00,972.397222407,84.1631285008,712.804005941,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,913.682366779,72.6987847313,665.898160558,0.0,122.71106,39.942024,13.5077264759,0.0140805845174,4.83426,8.65938589142
 07/06  19:00:00,897.122315301,72.6987847313,648.818633423,0.0,122.71106,39.942024,13.5116416206,0.0,4.83426,8.67738162061
 07/06  20:00:00,768.737238827,72.6987847313,591.224668931,0.0,43.513341876,39.942024,13.5180214939,0.0151791318729,4.83426,8.66858236203
 07/06  21:00:00,375.946204291,2.81721598916,264.472624195,0.0,43.513341876,39.243024,13.5029614681,0.0,4.83426,8.66870146813
 07/06  22:00:00,220.441568116,1.16380839668,112.910452223,0.0,43.513341876,39.243024,13.4721332873,0.0,4.83426,8.63787328732
 07/06  23:00:00,214.322731041,1.25071228573,105.94765928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,154.817058357,0.698717026388,48.5511629349,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  01:00:00,104.940007983,0.0,0.0,0.0,43.513341876,39.243024,13.4508447584,0.0,4.83426,8.61658475836
 07/07  02:00:00,104.916145568,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
