Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/07  03:00:00,104.903023594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.320059689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  05:00:00,100.945667916,0.0,0.0,0.0,43.513341876,39.243024,13.4507298813,0.0,4.83426,8.61646988135
 07/07  06:00:00,488.735979273,72.6987847313,323.098383259,0.0,43.513341876,39.942024,4.97472127762,0.120461277623,4.83426,0.02
 07/07  07:00:00,700.164286299,72.7621817925,533.059553175,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/07  08:00:00,938.687368922,73.8959419419,646.188851121,0.0,122.71106,84.617158233,41.5446714693,0.0,24.1713,17.3733714693
 07/07  09:00:00,989.461810132,74.8387682335,695.952795471,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/07  10:00:00,1032.3622038,75.6800576308,733.996156837,0.0,122.71106,88.818015033,44.9101736782,0.0,36.25695,8.65322367817
 07/07  11:00:00,1044.46697741,76.5902945724,744.4956862,0.0,122.71106,88.818015033,44.9098358681,0.0,36.25695,8.65288586812
 07/07  12:00:00,1041.68027293,77.8861800003,740.9840766,0.0,122.71106,88.818015033,44.9099733345,0.0,36.25695,8.65302333447
 07/07  13:00:00,1049.17795399,79.3335780429,751.09914146,0.0,122.71106,84.617158233,24.2086113007,0.017311300714,24.1713,0.02
 07/07  14:00:00,1064.43842912,80.9597606319,764.200323284,0.0,122.71106,84.617158233,32.8244615549,0.0,24.1713,8.65316155485
 07/07  15:00:00,1048.16656973,83.1512234198,751.856871907,0.0,122.71106,78.0003075165,13.4875603024,0.0,4.83426,8.65330030235
 07/07  16:00:00,1034.25902095,85.1208843408,740.860228487,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,995.573227384,83.5600988801,736.652317551,0.0,122.71106,39.942024,13.4657294068,0.0,4.83426,8.63146940681
 07/07  18:00:00,938.270205551,72.6987847313,690.500630214,0.0,122.71106,39.942024,13.5076073172,0.0142023635515,4.83426,8.65914495369
 07/07  19:00:00,929.917617843,72.6987847313,682.225001476,0.0,122.71106,39.942024,13.5119398622,0.0,4.83426,8.67767986215
 07/07  20:00:00,775.421495926,72.6987847313,597.534466015,0.0,43.513341876,39.942024,13.5193554637,0.0170242882182,4.83426,8.66807117552
 07/07  21:00:00,390.4463101,3.04070009573,278.41672942,0.0,43.513341876,39.243024,13.5026683314,0.0,4.83426,8.66840833135
 07/07  22:00:00,211.884852022,1.05280925301,104.558773601,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  23:00:00,170.783425541,0.702456964787,63.3989009519,0.0,43.513341876,39.243024,13.4630094141,0.0,4.83426,8.62874941412
 07/07  24:00:00,136.8490269,0.349358513194,31.0860963347,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  01:00:00,105.002411979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.984400355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.986874655,0.0,0.0,0.0,43.513341876,39.243024,5.08930108926,0.0,4.83426,0.255041089256
 07/08  04:00:00,105.470268807,0.0,0.0,0.0,43.513341876,39.243024,13.2095462334,0.0,4.83426,8.37528623341
 07/08  05:00:00,99.4388541444,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.5490631284,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  07:00:00,87.4723540016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,219.31110617,1.05554321133,129.273713152,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,230.364495491,5.9829382395,135.40393469,0.0,43.513341876,39.243024,13.4507134856,0.0,4.83426,8.61645348558
 07/08  10:00:00,500.625416122,10.9925546895,398.085326189,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,366.781549513,8.34392709643,267.38986231,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  12:00:00,570.413546202,12.004713088,466.302228192,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,526.077571556,24.3901096761,410.187882934,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,653.868472392,25.6236182263,535.58702237,0.0,43.513341876,39.243024,13.4447240816,0.0,4.83426,8.61046408164
 07/08  15:00:00,586.481868233,28.198361902,466.309804699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,709.412719844,37.4052215917,578.898224201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  17:00:00,583.572603211,30.2608852815,461.267597402,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,699.896521218,40.4395002321,566.403916365,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,568.611622509,28.423521988,447.726061504,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,671.803685505,27.288569554,542.118472877,0.0,43.513341876,39.243024,13.4447538458,0.0,4.83426,8.61049384582
 07/08  21:00:00,498.674143904,6.88724531834,382.218917972,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,479.019328877,6.78662977161,363.054499453,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  23:00:00,471.542613549,3.40352712209,358.377259699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,347.037542939,2.1712865342,237.33507045,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,476.954731002,2.75585724622,365.036916785,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,201.728075064,0.704051948382,94.9074502503,0.0,43.513341876,39.243024,13.4447535064,0.0,4.83426,8.61049350639
 07/09  03:00:00,152.685556945,0.349358513194,46.7543053689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.574480141,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  05:00:00,99.5268576429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.5934654351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.4714163977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.5073790345,0.0,0.0,0.0,43.513341876,39.243024,13.4506056022,0.0,4.83426,8.61634560218
 07/09  09:00:00,87.5618249653,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  10:00:00,468.765202352,2.86002322624,374.492034911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,310.421763465,1.94032837342,217.666361929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,333.798127042,1.95903910672,241.919170502,0.0,43.513341876,39.243024,13.4490514877,0.0,4.83426,8.61479148767
 07/09  13:00:00,402.428948525,2.71900204755,308.894459859,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  14:00:00,361.222613479,2.36681597125,268.549757668,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,459.648330387,3.26346941045,365.094064519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,496.19424232,3.37419910246,401.565627321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,536.636373908,5.69038364116,439.45579721,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,501.812162096,5.30745273413,405.181789559,0.0,43.513341876,39.243024,13.4447511582,0.0,4.83426,8.61049115822
 07/09  19:00:00,451.97982209,3.35228627016,357.135340265,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,451.606050572,2.99841232542,348.278640984,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,355.267925594,2.21878705779,244.864858689,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,192.381877697,0.91330007932,85.4721045789,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.830674795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.96601873,0.0,0.0,0.0,43.513341876,39.243024,13.4445824534,0.0,4.83426,8.61032245345
 07/10  01:00:00,104.922300833,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.905173524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.891020712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.386283401,0.0,0.0,0.0,43.513341876,39.243024,13.4505440968,0.0,4.83426,8.61628409684
 07/10  05:00:00,99.3634105617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,453.730978215,72.6987847313,289.353753189,0.0,43.513341876,39.942024,4.95341693794,0.0991569379389,4.83426,0.02
 07/10  07:00:00,512.20836693,72.756747611,347.341015748,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/10  08:00:00,729.38862083,73.6595306287,438.928887625,0.0,122.71106,84.617158233,41.5415682935,0.0,24.1713,17.3702682935
 07/10  09:00:00,804.351260134,74.1500086142,513.074395051,0.0,122.71106,84.617158233,32.8239708664,0.0,24.1713,8.65267086639
 07/10  10:00:00,740.418293178,74.5271902515,445.434608892,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  11:00:00,824.327116775,74.7176856996,527.739910305,0.0,122.71106,88.818015033,44.9097084815,0.0,36.25695,8.65275848154
 07/10  12:00:00,910.669102097,75.4561235619,613.574296601,0.0,122.71106,88.818015033,44.9097967781,0.0,36.25695,8.65284677812
 07/10  13:00:00,935.075096779,76.0523269852,641.328232931,0.0,122.71106,84.617158233,32.8405931675,0.0163578545194,24.1713,8.65293531301
 07/10  14:00:00,959.71625859,76.8027732101,664.95059852,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/10  15:00:00,960.358591371,78.0034822864,670.951161818,0.0,122.71106,78.0003075165,13.4873149551,0.0,4.83426,8.65305495514
 07/10  16:00:00,933.902603698,78.6778620868,649.245562201,0.0,122.71106,73.183824,13.4654009484,0.0,4.83426,8.63114094844
 07/10  17:00:00,908.520546349,77.6650493218,658.241908322,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/10  18:00:00,795.744755351,72.6987847313,550.312136553,0.0,122.71106,39.942024,13.5642278304,0.0713079441498,4.83426,8.65865988626
 07/10  19:00:00,681.680324947,72.6987847313,436.392075645,0.0,122.71106,39.942024,13.5109799195,0.0,4.83426,8.67671991954
 07/10  20:00:00,508.107638661,72.6987847313,334.278400282,0.0,43.513341876,39.942024,13.5519568542,0.0498537316114,4.83426,8.66784312255
 07/10  21:00:00,105.192070143,0.0,0.0,0.0,43.513341876,39.243024,13.5018307894,0.0,4.83426,8.66757078939
 07/10  22:00:00,104.863272179,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  23:00:00,105.761522415,0.0,0.0,0.0,43.513341876,39.243024,13.4625691218,0.0,4.83426,8.62830912179
 07/10  24:00:00,104.847081157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.818318992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  02:00:00,104.784157408,0.0,0.0,0.0,43.513341876,39.243024,13.4506530389,0.0,4.83426,8.61639303886
 07/11  03:00:00,104.784252104,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,107.188842687,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,100.849987608,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  06:00:00,354.418945087,72.6987847313,190.478053579,0.0,43.513341876,39.942024,13.5848584532,0.134373968678,4.83426,8.61622448454
 07/11  07:00:00,476.851550652,72.6987847313,312.427412865,0.0,43.513341876,39.942024,17.2058876997,12.3516276997,4.83426,0.02
 07/11  08:00:00,697.469216573,72.9122842743,407.915474441,0.0,122.71106,84.617158233,32.8670533996,0.0,24.1713,8.6957533996
 07/11  09:00:00,800.286881942,73.3621448108,509.591790273,0.0,122.71106,84.617158233,32.8235617341,0.0,24.1713,8.65226173414
 07/11  10:00:00,928.234321442,73.8556890221,632.556478752,0.0,122.71106,88.818015033,44.9092828905,0.0,36.25695,8.65233289045
 07/11  11:00:00,979.773311463,74.5771284866,682.387231942,0.0,122.71106,88.818015033,44.9093551479,0.0,36.25695,8.65240514787
 07/11  12:00:00,991.860125447,75.7488311395,693.928617492,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  13:00:00,989.272422439,76.9769200253,694.108989067,0.0,122.71106,84.617158233,32.8421238257,0.0183458514408,24.1713,8.6524779743
 07/11  14:00:00,974.260040164,77.8756057336,678.532723256,0.0,122.71106,84.617158233,32.8238510005,0.0,24.1713,8.65255100054
 07/11  15:00:00,960.068971285,78.9580259072,669.803318029,0.0,122.71106,78.0003075165,13.4868842863,0.0,4.83426,8.65262428631
 07/11  16:00:00,968.274841145,79.8681842813,681.713588935,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/11  17:00:00,922.053274907,78.1707303693,670.581742692,0.0,122.71106,39.942024,13.4655768148,0.0,4.83426,8.63131681476
 07/11  18:00:00,794.745477469,72.6987847313,548.992487404,0.0,122.71106,39.942024,4.9251068019,0.0708468019019,4.83426,0.02
 07/11  19:00:00,718.177922413,72.6987847313,472.95091414,0.0,122.71106,39.942024,22.1671145668,0.0,4.83426,17.3328545668
 07/11  20:00:00,502.035440427,72.6987847313,328.755853184,0.0,43.513341876,39.942024,13.5583409516,0.0565693001594,4.83426,8.6675116514
 07/11  21:00:00,104.822849994,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  22:00:00,104.825897816,0.0,0.0,0.0,43.513341876,39.243024,13.471745764,0.0,4.83426,8.63748576404
 07/11  23:00:00,105.73453386,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  24:00:00,104.836111784,0.0,0.0,0.0,43.513341876,39.243024,13.4506230671,0.0,4.83426,8.61636306713
 07/12  01:00:00,104.811699485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.780213215,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  03:00:00,104.757312738,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.249468197,0.0,0.0,0.0,43.513341876,39.243024,13.449011812,0.0,4.83426,8.61475181198
 07/12  05:00:00,99.2927900248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,437.864352673,72.6987847313,273.678213965,0.0,43.513341876,39.942024,4.89243159946,0.0381715994589,4.83426,0.02
 07/12  07:00:00,611.042687277,72.6987847313,445.116826793,0.0,43.513341876,39.942024,13.4657102417,0.0,4.83426,8.63145024169
 07/12  08:00:00,870.092931727,72.9339845953,579.14216814,0.0,122.71106,84.617158233,32.8656459623,0.0,24.1713,8.69434596234
 07/12  09:00:00,966.550252528,73.4177472291,675.250113915,0.0,122.71106,84.617158233,32.8238905573,0.0,24.1713,8.65259055732
 07/12  10:00:00,1009.73291246,73.9618420475,713.780910111,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/12  11:00:00,1019.64927543,74.7578024591,721.83176653,0.0,122.71106,88.818015033,44.9095982493,0.0,36.25695,8.65264824929
 07/12  12:00:00,1019.18076862,75.7994708655,720.724960526,0.0,122.71106,88.818015033,44.9096557319,0.0,36.25695,8.65270573187
 07/12  13:00:00,1017.10890572,76.9825392846,720.933994146,0.0,122.71106,84.617158233,32.8417412071,0.0176780300849,24.1713,8.65276317697
 07/12  14:00:00,1027.56726056,78.2562557779,729.82483018,0.0,122.71106,84.617158233,27.1046358889,0.0,24.1713,2.9333358889
 07/12  15:00:00,1021.32829787,80.20041728,728.625939758,0.0,122.71106,78.0003075165,10.5718786751,0.0,4.83426,5.73761867507
 07/12  16:00:00,993.876677207,80.5740702091,706.562769309,0.0,122.71106,73.183824,13.4656251788,0.0,4.83426,8.63136517876
 07/12  17:00:00,958.594279665,79.4959933144,705.785571508,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,886.821204678,72.6987847313,641.001040475,0.0,122.71106,39.942024,13.5899984534,0.0974481287834,4.83426,8.65829032462
 07/12  19:00:00,860.940349269,72.6987847313,614.396593695,0.0,122.71106,39.942024,13.5102099201,0.0,4.83426,8.67594992012
 07/12  20:00:00,698.697143995,72.6987847313,522.798053992,0.0,43.513341876,39.942024,13.557860028,0.0573212459329,4.83426,8.66627878207
 07/12  21:00:00,105.250137489,0.0,0.0,0.0,43.513341876,39.243024,13.5011889588,0.0,4.83426,8.6669289588
 07/12  22:00:00,104.883423541,0.0,0.0,0.0,43.513341876,39.243024,13.4715949861,0.0,4.83426,8.63733498609
 07/12  23:00:00,105.786940395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  24:00:00,104.874311154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.869152906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.840696428,0.0,0.0,0.0,43.513341876,39.243024,13.450449977,0.0,4.83426,8.61618997703
 07/13  03:00:00,104.813713351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  04:00:00,105.25995277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,99.2420630581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,349.544812473,72.6987847313,186.433484335,0.0,43.513341876,39.942024,13.5932693166,0.144280117148,4.83426,8.6147291995
 07/13  07:00:00,564.640423449,72.6987847313,399.179588277,0.0,43.513341876,39.942024,14.7559748196,9.90171481961,4.83426,0.02
 07/13  08:00:00,870.546681332,72.9786430155,579.213272579,0.0,122.71106,84.617158233,32.8666116433,0.0,24.1713,8.69531164326
 07/13  09:00:00,945.787711484,73.4624045164,654.127448651,0.0,122.71106,84.617158233,32.8239441901,0.0,24.1713,8.65264419012
 07/13  10:00:00,997.424439541,74.113601964,700.67149792,0.0,122.71106,88.818015033,44.9096339823,0.0,36.25695,8.65268398229
 07/13  11:00:00,1020.84874101,74.9472162941,722.374909337,0.0,122.71106,88.818015033,44.9078107563,0.0,36.25695,8.65086075634
 07/13  12:00:00,1030.97767732,75.8891515259,732.426757837,0.0,122.71106,88.818015033,44.9088495193,0.0,36.25695,8.6518995193
 07/13  13:00:00,1019.98283527,76.909331782,724.158264636,0.0,122.71106,84.617158233,24.2099219565,0.0186219565266,24.1713,0.02
 07/13  14:00:00,1029.02104972,78.1861054116,731.54017275,0.0,122.71106,84.617158233,32.8232421399,0.0,24.1713,8.65194213989
 07/13  15:00:00,1029.68338818,79.7822326224,737.195278239,0.0,122.71106,78.0003075165,13.4862452956,0.0,4.83426,8.65198529557
 07/13  16:00:00,1020.09098794,81.1366255733,731.237924332,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/13  17:00:00,978.760982964,79.8035373206,724.619717322,0.0,122.71106,39.942024,13.4653586207,0.0,4.83426,8.63109862068
 07/13  18:00:00,900.903749679,72.6987847313,653.975358795,0.0,122.71106,39.942024,13.5062709677,0.0143067451597,4.83426,8.65770422254
 07/13  19:00:00,883.255209405,72.6987847313,635.906692027,0.0,122.71106,39.942024,13.5104429982,0.0,4.83426,8.67618299821
 07/13  20:00:00,766.381100885,72.6987847313,589.945444483,0.0,43.513341876,39.942024,13.5012399966,0.0,4.83426,8.66697999657
 07/13  21:00:00,105.406648489,0.0,0.0,0.0,43.513341876,39.243024,13.5009818444,0.0,4.83426,8.66672184435
 07/13  22:00:00,105.035190165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  23:00:00,105.916888596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,105.016792169,0.0,0.0,0.0,43.513341876,39.243024,13.4505645279,0.0,4.83426,8.61630452785
 07/14  01:00:00,104.979370351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.965884715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.960635059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.50751069,0.0,0.0,0.0,43.513341876,39.243024,13.4506300002,0.0,4.83426,8.61637000022
 07/14  05:00:00,101.130972899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,493.600971847,72.6987847313,327.970551578,0.0,43.513341876,39.942024,4.87505413246,0.0207941324554,4.83426,0.02
 07/14  07:00:00,609.313848128,72.7670102741,443.430794036,0.0,43.513341876,39.942024,13.4655544347,0.0,4.83426,8.6312944347
 07/14  08:00:00,913.282265132,73.6788450276,620.993379792,0.0,122.71106,84.617158233,32.8654124391,0.0,24.1713,8.69411243915
 07/14  09:00:00,969.990043204,74.5724303889,676.371962959,0.0,122.71106,84.617158233,32.8238370428,0.0,24.1713,8.65253704282
 07/14  10:00:00,1015.9483931,75.3291287648,716.912692301,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  11:00:00,1034.84407709,75.984419921,734.369749328,0.0,122.71106,88.818015033,44.9095134243,0.0,36.25695,8.65256342432
 07/14  12:00:00,1041.79732395,77.0544652395,740.843793202,0.0,122.71106,88.818015033,44.9077936338,0.0,36.25695,8.6508436338
 07/14  13:00:00,1043.32143051,78.3988869846,744.924859789,0.0,122.71106,84.617158233,32.8405313247,0.0177282512327,24.1713,8.65150307346
 07/14  14:00:00,1050.25847117,79.7048700021,750.483548837,0.0,122.71106,84.617158233,32.8230807853,0.0,24.1713,8.65178078531
 07/14  15:00:00,1039.84642864,81.3330608822,744.908229573,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/14  16:00:00,1024.81628507,82.605365866,733.596496984,0.0,122.71106,73.183824,13.4655256986,0.0,4.83426,8.63126569859
 07/14  17:00:00,985.649788643,81.0509574996,729.358368007,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/14  18:00:00,916.552213871,72.6987847313,668.720065815,0.0,122.71106,39.942024,13.5065321756,0.0142230477691,4.83426,8.65804912784
 07/14  19:00:00,897.826546139,72.6987847313,649.87028399,0.0,122.71106,39.942024,13.5098659217,0.0,4.83426,8.67560592169
 07/14  20:00:00,791.351481479,72.6987847313,614.067546178,0.0,43.513341876,39.942024,13.5011006158,0.0,4.83426,8.66684061576
 07/14  21:00:00,372.867593835,2.30201234143,262.791382348,0.0,43.513341876,39.243024,13.5014325492,0.0,4.83426,8.66717254925
 07/14  22:00:00,190.451375235,0.698717026388,83.7330607524,0.0,43.513341876,39.243024,13.4713309835,0.0,4.83426,8.63707098347
 07/14  23:00:00,105.970687197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  24:00:00,105.081313302,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,105.065538715,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,105.039472275,0.0,0.0,0.0,43.513341876,39.243024,13.444597149,0.0,4.83426,8.61033714904
 07/15  03:00:00,105.019780409,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  04:00:00,105.540129966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,102.517367616,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.6108068027,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,180.424785084,0.707311999177,91.2203578258,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,243.865426509,2.80682084626,151.947087157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,308.254792011,8.79374934062,209.885058626,0.0,43.513341876,39.243024,13.4505738782,0.0,4.83426,8.61631387824
 07/15  10:00:00,430.354440655,8.98103773448,330.711160105,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,537.767772269,11.4011042512,433.915078862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,624.245772876,10.3139206863,521.771799612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  13:00:00,665.978397053,28.4277157869,545.50748339,0.0,43.513341876,39.243024,13.4446053974,0.0,4.83426,8.61034539739
 07/15  14:00:00,777.738970461,32.0331908168,652.582039335,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,746.01323667,37.7348148515,615.760341788,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,787.341450731,35.092870488,659.137043408,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,760.390560638,46.7401851852,621.17067159,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,766.991143615,35.7670515388,638.244094545,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  19:00:00,693.065569513,32.9404888244,567.264857334,0.0,43.513341876,39.243024,13.4446342188,0.0,4.83426,8.6103742188
 07/15  20:00:00,701.397156498,29.70240998,569.453858394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,616.25043532,14.9353440399,491.063428555,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,595.501925945,7.75527300686,477.939995136,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,451.89503669,2.96525506397,339.636799237,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,416.19034717,2.68542195388,305.307730826,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  01:00:00,382.17686007,2.38675337872,271.935739538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,388.431859913,2.40256046589,278.059715001,0.0,43.513341876,39.243024,13.4446069589,0.0,4.83426,8.61034695889
 07/16  03:00:00,206.101372051,0.873396282985,99.0985015838,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.654974507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,269.942769676,1.05202317189,164.634532716,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,181.684979436,0.703496191752,92.3770608454,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  07:00:00,344.071731897,2.35322196672,251.013455052,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,369.411968156,5.85349418633,273.27476637,0.0,43.513341876,39.243024,13.4505636316,0.0,4.83426,8.61630363156
 07/16  09:00:00,463.703484932,12.0815317562,360.499266729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,569.780281169,15.3240469205,461.93110539,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,589.882094793,11.7494163531,485.317616813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  12:00:00,655.058959918,26.7952691298,535.827760996,0.0,43.513341876,39.243024,13.4505589677,0.0,4.83426,8.61629896774
 07/16  13:00:00,713.460348261,28.2949533536,592.208059021,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,670.396077445,30.3993962557,547.353109877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,738.284422179,46.8472911769,598.54196743,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  16:00:00,684.348929071,35.2078570187,556.46165176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,722.76909659,45.9378935799,583.951517806,0.0,43.513341876,39.243024,13.4446055008,0.0,4.83426,8.6103455008
 07/16  18:00:00,654.66833632,36.3688130548,525.767887699,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,677.127648054,38.2025697453,545.727706337,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,599.445576802,14.6371324197,480.071484666,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,613.484044511,10.7840936353,492.089705624,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  22:00:00,504.784416742,3.48392045448,392.284531609,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,512.30140109,3.44629789612,399.055061925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,459.886339141,3.23684013276,347.870615729,0.0,43.513341876,39.243024,13.4434319906,0.0,4.83426,8.60917199063
 07/17  01:00:00,398.540186909,2.5728672787,287.854473928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,347.191556757,2.08999599326,237.578859186,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  03:00:00,290.27174862,1.5669917288,181.716621532,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,247.08470741,1.19012068636,138.787112697,0.0,43.513341876,39.243024,13.4504946478,0.0,4.83426,8.61623464781
 07/17  05:00:00,230.028945814,1.05472448793,125.032409332,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,714.043790027,72.6987847313,542.75198007,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/17  07:00:00,752.720135936,74.1012845298,580.608864749,0.0,43.513341876,39.942024,13.4676505093,0.00268159789384,4.83426,8.63070891142
 07/17  08:00:00,928.895876041,77.0318486137,630.877274558,0.0,122.71106,84.617158233,32.8653816601,0.0,24.1713,8.69408166007
 07/17  09:00:00,941.894865064,77.3113447849,643.717012851,0.0,122.71106,84.617158233,32.8233790935,0.0,24.1713,8.65207909354
 07/17  10:00:00,941.443362068,77.6702646479,638.767023559,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/17  11:00:00,960.592680841,78.7768098048,655.603045014,0.0,122.71106,88.818015033,44.9090143959,0.0,36.25695,8.65206439593
 07/17  12:00:00,997.19188321,79.881861618,691.198119971,0.0,122.71106,88.818015033,44.9090005674,0.0,36.25695,8.65205056737
 07/17  13:00:00,1013.51367251,81.2376434845,709.898494004,0.0,122.71106,84.617158233,32.8407570907,0.0174199682533,24.1713,8.65203712249
 07/17  14:00:00,1026.1078275,82.7404158446,720.878607174,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,1031.07351419,84.4113653574,730.691456847,0.0,122.71106,78.0003075165,13.4863166043,0.0,4.83426,8.6520566043
 07/17  16:00:00,1022.96218461,85.4925054245,726.597167814,0.0,122.71106,73.183824,13.4651812349,0.0,4.83426,8.63092123494
 07/17  17:00:00,988.83274155,83.6323069331,728.094159931,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,937.62733957,72.6987847313,688.071123714,0.0,122.71106,39.942024,13.5059393303,0.0142524686872,4.83426,8.65742686158
 07/17  19:00:00,928.111557865,72.6987847313,677.786770186,0.0,122.71106,39.942024,13.5093890418,0.0,4.83426,8.6751290418
 07/17  20:00:00,768.238037162,72.6987847313,585.410009685,0.0,43.513341876,39.942024,13.5203795621,0.0198865920248,4.83426,8.66623297005
 07/17  21:00:00,437.140733752,2.7756532002,324.258992027,0.0,43.513341876,39.243024,13.5013583588,0.0,4.83426,8.66709835878
 07/17  22:00:00,293.382853224,1.82042428538,183.736594908,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  23:00:00,199.49561542,1.01225877499,91.0503773748,0.0,43.513341876,39.243024,13.4623444394,0.0,4.83426,8.62808443944
 07/17  24:00:00,105.047950534,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  01:00:00,105.023058849,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,105.000618886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,105.008521013,0.0,0.0,0.0,43.513341876,39.243024,13.450392779,0.0,4.83426,8.61613277899
 07/18  04:00:00,107.701479876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  05:00:00,104.354920485,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,719.962691248,72.6987847313,548.204864476,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/18  07:00:00,789.52032714,72.9003469135,619.519252489,0.0,43.513341876,39.942024,13.4746116926,0.00928360654473,4.83426,8.63106808601
 07/18  08:00:00,970.482343384,75.1358236721,673.73101527,0.0,122.71106,84.617158233,32.8656444693,0.0,24.1713,8.69434446933
 07/18  09:00:00,1022.02633128,76.2958576035,723.722005282,0.0,122.71106,84.617158233,32.8233503571,0.0,24.1713,8.65205035715
 07/18  10:00:00,1050.91678194,77.3221986209,746.766865863,0.0,122.71106,88.818015033,44.9089733423,0.0,36.25695,8.65202334226
 07/18  11:00:00,1072.7218734,78.719579293,765.518046432,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  12:00:00,1081.65932452,80.6130588072,773.047719304,0.0,122.71106,88.818015033,44.9089467443,0.0,36.25695,8.65199674425
 07/18  13:00:00,1085.95549201,82.8233924734,779.126147329,0.0,122.71106,84.617158233,32.8405074275,0.0172369778829,24.1713,8.65197044959
 07/18  14:00:00,1090.3401558,84.4504257249,782.001094272,0.0,122.71106,84.617158233,32.8232443012,0.0,24.1713,8.65194430118
 07/18  15:00:00,1068.3952428,86.2341590612,764.707167669,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/18  16:00:00,1061.61393465,87.3768862651,761.526713596,0.0,122.71106,73.183824,13.4653148812,0.0,4.83426,8.6310548812
 07/18  17:00:00,995.203586075,83.0595543415,732.923233247,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/18  18:00:00,906.74414564,72.6987847313,654.997494093,0.0,122.71106,39.942024,13.5059003098,0.0142176191375,4.83426,8.65742269065
 07/18  19:00:00,917.806571987,72.6987847313,665.752632382,0.0,122.71106,39.942024,13.509322631,0.0,4.83426,8.67506263105
 07/18  20:00:00,801.688873821,72.6987847313,617.196486951,0.0,43.513341876,39.942024,13.5007213741,0.0,4.83426,8.66646137407
 07/18  21:00:00,410.551022922,2.62690461243,299.45997566,0.0,43.513341876,39.243024,13.5011994684,0.0,4.83426,8.66693946839
 07/18  22:00:00,275.309667276,1.28330549659,167.172859129,0.0,43.513341876,39.243024,13.4712769133,0.0,4.83426,8.63701691332
 07/18  23:00:00,328.038069329,1.7209851309,218.143479236,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  24:00:00,217.984067644,0.873396282985,110.850896371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,105.182761189,0.0,0.0,0.0,43.513341876,39.243024,13.4503920207,0.0,4.83426,8.61613202072
 07/19  02:00:00,105.177676374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  03:00:00,105.173292732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.751464863,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,102.711355445,0.0,0.0,0.0,43.513341876,39.243024,13.4504069808,0.0,4.83426,8.61614698077
 07/19  06:00:00,710.50581784,72.6993395234,538.246484942,0.0,43.513341876,39.942024,4.8610480083,0.00678800829575,4.83426,0.02
 07/19  07:00:00,828.919558236,73.5284956325,656.51478257,0.0,43.513341876,39.942024,4.88536118839,0.0311011883928,4.83426,0.02
 07/19  08:00:00,983.054359125,76.2225125732,683.718222056,0.0,122.71106,84.617158233,41.5391573149,0.0,24.1713,17.3678573149
 07/19  09:00:00,1002.06763616,76.9425825506,701.836258995,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,1018.68247069,77.2689484645,713.700857165,0.0,122.71106,88.818015033,44.9087422501,0.0,36.25695,8.65179225009
 07/19  11:00:00,1048.26763143,78.9772321735,740.356943016,0.0,122.71106,88.818015033,44.9087015927,0.0,36.25695,8.65175159268
 07/19  12:00:00,1051.98513016,79.1552957085,744.486978412,0.0,122.71106,88.818015033,44.9086622445,0.0,36.25695,8.6517122445
 07/19  13:00:00,1043.57616443,79.3324821678,740.090285362,0.0,122.71106,84.617158233,24.2098155639,0.0185155638682,24.1713,0.02
 07/19  14:00:00,1067.48028774,82.007501418,761.2941866,0.0,122.71106,84.617158233,32.8229734851,0.0,24.1713,8.65167348507
 07/19  15:00:00,1065.3398967,83.9466682515,764.078968547,0.0,122.71106,78.0003075165,13.4858952449,0.0,4.83426,8.65163524491
 07/19  16:00:00,1058.81906528,84.7206416579,761.822713142,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/19  17:00:00,1035.01142522,83.9836768969,772.208911525,0.0,122.71106,39.942024,13.4652084084,0.0,4.83426,8.63094840842
 07/19  18:00:00,1019.11286596,72.6987847313,766.942284971,0.0,122.71106,39.942024,13.4914247278,0.0,4.83426,8.65716472775
 07/19  19:00:00,1009.99765446,72.6987847313,757.148874222,0.0,122.71106,39.942024,13.5096102296,0.0,4.83426,8.67535022956
 07/19  20:00:00,848.868405204,72.6987847313,663.866477754,0.0,43.513341876,39.942024,13.500437601,0.0,4.83426,8.666177601
 07/19  21:00:00,404.229879384,2.57865853992,292.956388484,0.0,43.513341876,39.243024,13.5010050886,0.0,4.83426,8.66674508856
 07/19  22:00:00,477.279944154,2.93632402721,365.600234099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  23:00:00,401.63551305,2.41312052236,290.317806123,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,105.151398771,0.0,0.0,0.0,43.513341876,39.243024,13.4504802707,0.0,4.83426,8.61622027066
 07/20  01:00:00,242.347906333,1.0546663649,134.794742472,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.122984124,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.118000021,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.667334888,0.0,0.0,0.0,43.513341876,39.243024,13.4487518787,0.0,4.83426,8.61449187875
 07/20  05:00:00,102.630671138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,705.107148531,72.6987847313,533.273330596,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/20  07:00:00,815.960044927,73.2487720416,643.931209567,0.0,43.513341876,39.942024,13.4705406184,0.00566668856607,4.83426,8.63061392979
 07/20  08:00:00,992.908918335,76.1799273352,693.505931134,0.0,122.71106,84.617158233,32.8653823905,0.0,24.1713,8.69408239054
 07/20  09:00:00,1028.76943767,77.2587483848,727.630558594,0.0,122.71106,84.617158233,32.822732945,0.0,24.1713,8.65143294496
 07/20  10:00:00,1055.52165563,78.3722839722,748.792946379,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  11:00:00,1069.62180994,79.6835624656,760.737729487,0.0,122.71106,88.818015033,44.908332898,0.0,36.25695,8.65138289797
 07/20  12:00:00,1073.17768617,81.8793632614,762.942997675,0.0,122.71106,88.818015033,44.9082827462,0.0,36.25695,8.65133274618
 07/20  13:00:00,1077.67202057,84.6612032268,769.430347932,0.0,122.71106,84.617158233,32.8383616137,0.015778951195,24.1713,8.65128266248
 07/20  14:00:00,1074.07703037,86.6426355619,763.912410699,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/20  15:00:00,1073.84142689,89.8803491475,767.031683527,0.0,122.71106,78.0003075165,13.4961483158,0.0101961612606,4.83426,8.65169215453
 07/20  16:00:00,1074.42756253,93.431643642,768.491158271,0.0,122.71106,73.183824,13.4648218835,0.0,4.83426,8.6305618835
 07/20  17:00:00,1029.9865324,85.8474281986,765.434782478,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/20  18:00:00,1029.84861028,72.7010731412,777.595712047,0.0,122.71106,39.942024,13.4916634633,0.0,4.83426,8.65740346334
 07/20  19:00:00,995.692929328,72.6988290771,742.813264194,0.0,122.71106,39.942024,13.5092306618,0.0,4.83426,8.67497066178
 07/20  20:00:00,867.149893449,72.6987847313,681.979935082,0.0,43.513341876,39.942024,13.5003489588,0.0,4.83426,8.66608895879
 07/20  21:00:00,441.897983263,7.91131764799,324.594188193,0.0,43.513341876,39.243024,13.5000072401,0.0,4.83426,8.66574724007
 07/20  22:00:00,531.4718774,7.82365929831,413.513060099,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,404.42745913,2.92521324602,291.913628098,0.0,43.513341876,39.243024,13.4622510975,0.0,4.83426,8.62799109746
 07/20  24:00:00,290.712867726,1.73895017399,181.61897024,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,311.265090639,2.02451754999,201.530490828,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,249.881031956,1.05700488181,142.255602937,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  03:00:00,105.175184813,0.0,0.0,0.0,43.513341876,39.243024,13.4504201839,0.0,4.83426,8.61616018389
 07/21  04:00:00,253.121205152,1.05184845829,142.659148973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,104.574539037,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,717.43226851,72.6987847313,544.256387819,0.0,43.513341876,39.942024,4.86287593437,0.00861593436956,4.83426,0.02
 07/21  07:00:00,868.751903451,74.0470516367,695.392569479,0.0,43.513341876,39.942024,13.4877465159,0.0242469981588,4.83426,8.62923951775
 07/21  08:00:00,1033.3132065,77.32684764,732.099208376,0.0,122.71106,84.617158233,32.8651449148,0.0,24.1713,8.69384491482
 07/21  09:00:00,1061.76838481,78.6232622557,759.005192414,0.0,122.71106,84.617158233,32.8230680874,0.0,24.1713,8.65176808736
 07/21  10:00:00,1078.71599652,79.7648589249,770.597450995,0.0,122.71106,88.818015033,44.9086548982,0.0,36.25695,8.65170489816
 07/21  11:00:00,1089.78746887,81.1844797726,779.346268485,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/21  12:00:00,1087.38131703,83.2904373334,775.881533916,0.0,122.71106,88.818015033,44.9085922442,0.0,36.25695,8.65164224421
 07/21  13:00:00,1080.12952963,85.3486765246,771.5408997,0.0,122.71106,84.617158233,32.8228799638,0.0,24.1713,8.65157996376
 07/21  14:00:00,1077.83037549,87.1187052405,767.331667971,0.0,122.71106,84.617158233,32.8228178797,0.0,24.1713,8.65151787974
 07/21  15:00:00,1070.27394667,89.6270461649,763.859426849,0.0,122.71106,78.0003075165,4.86489581809,0.0106358180935,4.83426,0.02
 07/21  16:00:00,1079.93942175,93.7540647672,773.908813702,0.0,122.71106,73.183824,13.4651481739,0.0,4.83426,8.63088817393
 07/21  17:00:00,1043.12661056,92.415927583,771.552160686,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,1022.94151928,72.722247297,770.682298318,0.0,122.71106,39.942024,13.4917731372,0.0,4.83426,8.65751313724
 07/21  19:00:00,1003.4749471,72.7238710104,751.217659613,0.0,122.71106,39.942024,13.5086887693,0.0,4.83426,8.67442876925
 07/21  20:00:00,875.526718423,72.6987847313,690.992324934,0.0,43.513341876,39.942024,13.5000933354,0.0,4.83426,8.66583333543
 07/21  21:00:00,596.025872359,32.3977823245,453.367869006,0.0,43.513341876,39.243024,13.5008311575,0.0,4.83426,8.6665711575
 07/21  22:00:00,477.078620703,8.24564256404,359.470585992,0.0,43.513341876,39.243024,13.4710228369,0.0,4.83426,8.63676283694
 07/21  23:00:00,442.484985483,7.26825432916,325.556324511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,405.403151561,2.60765168966,294.409715943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,417.040023392,2.69487620239,305.858956713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  02:00:00,316.090028634,1.54896319753,207.328149772,0.0,43.513341876,39.243024,13.4444587054,0.0,4.83426,8.61019870538
 07/22  03:00:00,415.011770986,2.38011277689,304.434530688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.762056489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,102.720582998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,235.518486525,1.05299939375,145.237867036,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,378.635731429,2.7370157631,284.34870679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  08:00:00,548.035092617,9.93628243322,446.033710729,0.0,43.513341876,39.243024,13.4445127938,0.0,4.83426,8.6102527938
 07/22  09:00:00,493.067371851,12.7940188772,388.824814344,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,601.687908137,15.6756564119,493.883702527,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,641.809702104,21.2329647864,527.473779971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  12:00:00,764.984952277,37.9056173264,633.529159922,0.0,43.513341876,39.243024,13.4502349506,0.0,4.83426,8.61597495065
 07/22  13:00:00,714.786316898,30.7001712473,591.596502404,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,830.51273161,52.4258432393,684.535256226,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,769.078626681,45.5366688049,631.088378722,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,845.295544323,56.7705965011,694.943039949,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,768.371005322,46.8850860204,628.994079111,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  18:00:00,798.723206757,51.3098334436,653.873147739,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,688.585604051,35.5183756759,560.052895083,0.0,43.513341876,39.243024,13.4427558804,0.0,4.83426,8.60849588036
 07/22  20:00:00,740.21438081,41.6033824328,592.811038493,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,638.692682676,31.2234275316,497.188235679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,677.551952703,17.9553834092,548.558848317,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,507.792110944,7.09632315509,390.626489365,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  24:00:00,547.216927526,4.16350172877,433.007316009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,504.804802422,3.37097587968,392.263140417,0.0,43.513341876,39.243024,13.4445066954,0.0,4.83426,8.61024669535
 07/23  02:00:00,407.764862148,2.4256765283,297.270272113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,400.257494285,2.33009231518,289.889983046,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,267.701244388,1.26856244641,159.117746328,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,263.043421165,1.19990334807,157.557120475,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  06:00:00,249.036847164,1.23835578349,158.375987428,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,550.336960816,3.26142472855,455.119648991,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,492.485326838,13.8166029629,387.366728989,0.0,43.513341876,39.243024,13.4503844534,0.0,4.83426,8.6161244534
 07/23  09:00:00,605.707695111,16.5643140452,496.762238694,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,497.749096978,15.874781495,390.231248631,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  11:00:00,672.897970777,32.2171738924,546.8696201,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,613.822926384,30.9306547512,490.39229821,0.0,43.513341876,39.243024,13.4503619391,0.0,4.83426,8.61610193912
 07/23  13:00:00,756.367047027,44.3178408722,618.406912267,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  14:00:00,644.721941721,46.3395981318,505.938242659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,764.181401696,50.7796754145,619.741309742,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,626.753523168,47.2724584526,487.032881463,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,680.717488239,37.0775164297,550.163456268,0.0,43.513341876,39.243024,13.4432653221,0.0,4.83426,8.60900532211
 07/23  18:00:00,544.485204524,33.0736058803,419.351521602,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,626.07365939,30.294385574,502.241237202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  20:00:00,502.061491321,7.51624358281,390.503567718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,492.679039585,3.8898271896,379.112726863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,452.066910252,3.22911145452,340.132806708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,357.845308686,2.38307034572,246.882565966,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,384.520241296,2.68429050295,273.693033272,0.0,43.513341876,39.243024,13.442726907,0.0,4.83426,8.60846690702
 07/24  01:00:00,226.678827152,1.05718349188,119.266684081,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  02:00:00,210.451800198,0.703055446605,103.597232529,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,158.98036747,0.349358513194,53.0318527075,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.603674008,0.0,0.0,0.0,43.513341876,39.243024,13.4503652717,0.0,4.83426,8.61610527171
 07/24  05:00:00,102.562991753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  06:00:00,710.278908861,72.6987847313,539.191927511,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  07:00:00,787.55497088,73.4896776386,616.359558439,0.0,43.513341876,39.942024,13.464598206,0.0,4.83426,8.63033820601
 07/24  08:00:00,983.269774055,76.4546644755,684.033989272,0.0,122.71106,84.617158233,32.8640734435,0.0,24.1713,8.69277344348
 07/24  09:00:00,1038.98659282,77.5077731477,737.620387023,0.0,122.71106,84.617158233,32.8225552906,0.0,24.1713,8.65125529062
 07/24  10:00:00,1076.30199301,78.8013256358,769.094738198,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
