Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  11:00:00,1081.08529453,80.5882814771,771.52690052,0.0,122.71106,88.818015033,44.9081101884,0.0,36.25695,8.65116018845
 07/24  12:00:00,1071.97455625,82.8903384652,761.763624717,0.0,122.71106,88.818015033,44.9080157178,0.0,36.25695,8.65106571783
 07/24  13:00:00,1072.77583714,85.1932298552,764.295501509,0.0,122.71106,84.617158233,32.8368234459,0.0145517987683,24.1713,8.65097164708
 07/24  14:00:00,1082.3986825,86.9700882462,772.341825783,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/24  15:00:00,1092.52038665,89.6304986814,785.545771695,0.0,122.71106,78.0003075165,13.4907425309,0.00514806071676,4.83426,8.65133447015
 07/24  16:00:00,1091.23171331,91.964982442,786.556161259,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/24  17:00:00,1056.65467801,89.6694029436,787.377240899,0.0,122.71106,39.942024,13.4650174055,0.0,4.83426,8.63075740551
 07/24  18:00:00,1043.72941645,72.7143974684,791.552702781,0.0,122.71106,39.942024,13.491293156,0.0,4.83426,8.657033156
 07/24  19:00:00,1015.25569353,72.7095842802,762.338376979,0.0,122.71106,39.942024,13.5089902012,0.0,4.83426,8.67473020122
 07/24  20:00:00,858.780861152,72.6987847313,673.605463827,0.0,43.513341876,39.942024,13.4999808849,0.0,4.83426,8.66572088489
 07/24  21:00:00,489.168550512,7.22471754215,371.883208074,0.0,43.513341876,39.243024,13.5005489791,0.0,4.83426,8.6662889791
 07/24  22:00:00,536.614918753,8.92727566974,417.456122224,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  23:00:00,464.561090694,3.0545410346,351.758355326,0.0,43.513341876,39.243024,13.4620731151,0.0,4.83426,8.62781311512
 07/24  24:00:00,285.901832616,1.43896474347,177.528185588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  01:00:00,397.776260259,2.57080484214,286.788045359,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,249.073180018,1.05367147459,141.451346983,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,105.176736327,0.0,0.0,0.0,43.513341876,39.243024,13.4502588085,0.0,4.83426,8.61599880851
 07/25  04:00:00,108.022237972,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  05:00:00,104.574302747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,709.759833221,72.6987847313,536.141675181,0.0,43.513341876,39.942024,4.85992596492,0.00566596491773,4.83426,0.02
 07/25  07:00:00,872.979321364,73.8277351514,699.369600914,0.0,43.513341876,39.942024,13.4887704231,0.0242070797968,4.83426,8.63030334326
 07/25  08:00:00,1046.03709787,77.145690238,744.754153451,0.0,122.71106,84.617158233,32.8639480991,0.0,24.1713,8.69264809913
 07/25  09:00:00,1072.86089659,78.4913857086,770.164832477,0.0,122.71106,84.617158233,32.8223068275,0.0,24.1713,8.65100682751
 07/25  10:00:00,1087.46245002,79.9060689207,779.331903271,0.0,122.71106,88.818015033,44.9078516164,0.0,36.25695,8.65090161637
 07/25  11:00:00,1093.33444103,82.5556365598,782.09372724,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  12:00:00,1124.2577649,94.3361934876,801.41540015,0.0,122.71106,88.818015033,44.9077472817,0.0,36.25695,8.65079728166
 07/25  13:00:00,1132.79055372,100.698963153,807.790180756,0.0,122.71106,84.617158233,32.822840694,0.0,24.1713,8.65154069401
 07/25  14:00:00,1135.19604079,102.891348975,808.004665389,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/25  15:00:00,1131.08664403,107.195877847,806.20875427,0.0,122.71106,78.0003075165,13.4857258881,0.0,4.83426,8.65146588815
 07/25  16:00:00,1126.87911076,108.556446359,805.464089598,0.0,122.71106,73.183824,13.4646448258,0.0,4.83426,8.63038482583
 07/25  17:00:00,1088.55831584,108.191441065,800.749521348,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/25  18:00:00,1067.69987408,72.8240970124,816.01456334,0.0,122.71106,39.942024,13.4907957764,0.0,4.83426,8.65653577641
 07/25  19:00:00,1071.330512,72.9034691316,818.806661828,0.0,122.71106,39.942024,13.509111577,0.0,4.83426,8.67485157696
 07/25  20:00:00,948.519601819,72.6995063215,763.706973104,0.0,43.513341876,39.942024,13.5002466783,0.0,4.83426,8.66598667826
 07/25  21:00:00,622.095146627,28.1105911624,482.997726718,0.0,43.513341876,39.243024,13.5003705161,0.0,4.83426,8.66611051607
 07/25  22:00:00,567.8142927,30.2981844669,427.315351283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,486.976376707,6.81933431372,369.532609276,0.0,43.513341876,39.243024,13.4620686614,0.0,4.83426,8.62780866139
 07/25  24:00:00,527.951871784,7.58191870798,410.682111496,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,445.806361359,2.63419178411,334.755205501,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,405.720237859,2.27552616847,295.392825087,0.0,43.513341876,39.243024,13.4502959019,0.0,4.83426,8.61603590192
 07/26  03:00:00,408.504157511,2.33274074255,298.074691737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  04:00:00,364.709858867,1.92707680787,254.474014202,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,130.633248707,0.213817714276,27.4010818978,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,716.952140067,72.7013618245,544.385499135,0.0,43.513341876,39.942024,4.86149373092,0.00723373092275,4.83426,0.02
 07/26  07:00:00,888.201339174,74.4364308033,713.901465273,0.0,43.513341876,39.942024,13.4870648461,0.0237286545693,4.83426,8.62907619154
 07/26  08:00:00,1047.61641867,77.8786769203,745.585696487,0.0,122.71106,84.617158233,32.8645349855,0.0,24.1713,8.69323498551
 07/26  09:00:00,1065.17913399,79.2531354233,761.736484001,0.0,122.71106,84.617158233,32.8227708121,0.0,24.1713,8.65147081205
 07/26  10:00:00,1043.56398431,80.0200603681,735.312563552,0.0,122.71106,88.818015033,44.9083052852,0.0,36.25695,8.65135528515
 07/26  11:00:00,1025.11284047,80.3105420055,716.280365537,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/26  12:00:00,1031.61910223,81.4324319979,722.419046768,0.0,122.71106,88.818015033,44.9081909805,0.0,36.25695,8.65124098046
 07/26  13:00:00,1043.64401334,81.4544583854,738.226678904,0.0,122.71106,84.617158233,32.8401946671,0.0177673987096,24.1713,8.65112726836
 07/26  14:00:00,1062.97276009,82.3303474573,756.43433048,0.0,122.71106,84.617158233,32.8223138743,0.0,24.1713,8.65101387427
 07/26  15:00:00,1059.01612248,82.6619359255,759.158179621,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/26  16:00:00,1037.88543621,82.2347225336,743.814825916,0.0,122.71106,73.183824,13.4649234763,0.0,4.83426,8.63066347626
 07/26  17:00:00,995.063298776,79.5868951757,736.994882831,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/26  18:00:00,946.759048072,72.6987847313,694.551717643,0.0,122.71106,39.942024,13.5051263625,0.0139807241893,4.83426,8.65688563833
 07/26  19:00:00,955.995454237,72.6987847313,703.177046401,0.0,122.71106,39.942024,13.5091021287,0.0,4.83426,8.67484212866
 07/26  20:00:00,864.345572149,72.6987847313,679.105943541,0.0,43.513341876,39.942024,13.4981927451,0.0,4.83426,8.6639327451
 07/26  21:00:00,173.401235573,0.356431209212,66.8990266474,0.0,43.513341876,39.243024,13.500029233,0.0,4.83426,8.665769233
 07/26  22:00:00,215.866042041,0.698717026388,109.135645947,0.0,43.513341876,39.243024,13.4703496506,0.0,4.83426,8.63608965055
 07/26  23:00:00,209.740015579,0.703173879601,102.133232537,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,151.654652051,0.349358513194,45.7163704766,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,105.149968165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  02:00:00,105.124445195,0.0,0.0,0.0,43.513341876,39.243024,13.4501859236,0.0,4.83426,8.61592592359
 07/27  03:00:00,105.093797188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.66167949,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,105.627893619,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  06:00:00,716.760039975,72.6987847313,545.634490045,0.0,43.513341876,39.942024,13.4494922407,0.0,4.83426,8.61523224068
 07/27  07:00:00,805.142569027,72.8499339089,634.648190861,0.0,43.513341876,39.942024,4.86018878078,0.00592878077574,4.83426,0.02
 07/27  08:00:00,978.737045316,75.1380483551,681.587509272,0.0,122.71106,84.617158233,32.864451504,0.0,24.1713,8.69315150402
 07/27  09:00:00,1006.20735759,76.1972551863,707.562517105,0.0,122.71106,84.617158233,32.822272759,0.0,24.1713,8.65097275896
 07/27  10:00:00,1037.47398008,77.3851633767,732.896939241,0.0,122.71106,88.818015033,44.9077994544,0.0,36.25695,8.65084945441
 07/27  11:00:00,1064.21433892,78.7516346193,756.989654049,0.0,122.71106,88.818015033,44.9076768225,0.0,36.25695,8.65072682253
 07/27  12:00:00,1076.1706306,80.5253273229,767.73229467,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/27  13:00:00,1081.80929507,82.4970905865,775.272277913,0.0,122.71106,84.617158233,32.8394582766,0.017553596681,24.1713,8.65060467996
 07/27  14:00:00,1086.2520607,84.4381655763,777.548340909,0.0,122.71106,84.617158233,32.822626256,0.0,24.1713,8.65132625603
 07/27  15:00:00,1074.7027749,87.196016342,769.93180559,0.0,122.71106,78.0003075165,13.485462593,0.0,4.83426,8.65120259304
 07/27  16:00:00,1070.48265583,89.5827594317,768.664588245,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/27  17:00:00,1029.65162096,87.6247644646,763.407398451,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,1010.09916075,72.6998797429,757.932218758,0.0,122.71106,39.942024,13.4913458033,0.0,4.83426,8.65708580325
 07/27  19:00:00,989.579172402,72.6987847313,736.776265202,0.0,122.71106,39.942024,13.508960099,0.0,4.83426,8.67470009899
 07/27  20:00:00,877.623820705,72.6987847313,692.39960787,0.0,43.513341876,39.942024,13.499310139,0.0,4.83426,8.66505013898
 07/27  21:00:00,425.672693256,7.26945406622,309.062398632,0.0,43.513341876,39.243024,13.5000469045,0.0,4.83426,8.66578690451
 07/27  22:00:00,530.571030942,7.23642767734,412.928395199,0.0,43.513341876,39.243024,13.4707631996,0.0,4.83426,8.63650319962
 07/27  23:00:00,453.723057778,4.87092201263,338.636275131,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,414.874633757,2.62413803065,303.707037421,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,178.492871107,0.56317622747,72.0293048602,0.0,43.513341876,39.243024,13.4502327467,0.0,4.83426,8.61597274673
 07/28  02:00:00,386.910248082,2.22217697169,276.734851117,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,153.061472992,0.353749515377,47.0646567005,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,196.721135922,0.698717026388,87.1983501704,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  05:00:00,107.392881139,0.0,0.0,0.0,43.513341876,39.243024,13.4501640771,0.0,4.83426,8.61590407706
 07/28  06:00:00,712.237601728,72.6987847313,540.160516095,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  07:00:00,784.020311102,73.096351656,613.41572352,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  08:00:00,951.679017822,75.9412916922,653.464484545,0.0,122.71106,84.617158233,41.534665673,0.0,24.1713,17.363365673
 07/28  09:00:00,987.791505138,76.7077901519,688.187017918,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/28  10:00:00,1037.89778191,77.7415780092,732.187921709,0.0,122.71106,88.818015033,44.9079722795,0.0,36.25695,8.65102227945
 07/28  11:00:00,1068.24598109,79.1569679915,759.889795881,0.0,122.71106,88.818015033,44.9078390971,0.0,36.25695,8.65088909706
 07/28  12:00:00,1066.98853827,81.1367914176,757.710702054,0.0,122.71106,88.818015033,44.9077074537,0.0,36.25695,8.6507574537
 07/28  13:00:00,1056.6036062,83.2433394803,750.004724823,0.0,122.71106,84.617158233,24.2090742037,0.0177742036514,24.1713,0.02
 07/28  14:00:00,1067.82988855,87.3921756912,756.464405659,0.0,122.71106,84.617158233,32.8219265485,0.0,24.1713,8.65062654854
 07/28  15:00:00,1079.77984146,99.0877668257,763.024826792,0.0,122.71106,78.0003075165,13.4949475216,0.00934755008581,4.83426,8.65133997147
 07/28  16:00:00,1088.46314526,106.868655708,768.736644201,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/28  17:00:00,1055.31710261,107.324569499,768.377194313,0.0,122.71106,39.942024,13.4648053673,0.0,4.83426,8.63054536728
 07/28  18:00:00,1022.04638971,72.7012727437,770.93030222,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  19:00:00,1041.30320585,72.6991528909,789.018421846,0.0,122.71106,39.942024,22.1623424708,0.0,4.83426,17.3280824708
 07/28  20:00:00,924.877641126,72.6987847313,740.09516688,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/28  21:00:00,540.356743345,30.6897675892,399.641417386,0.0,43.513341876,39.243024,13.5001424485,0.0,4.83426,8.66588244855
 07/28  22:00:00,529.537186314,8.03258835812,410.834458879,0.0,43.513341876,39.243024,13.4706462435,0.0,4.83426,8.63638624355
 07/28  23:00:00,468.028130021,3.42816278672,354.081183375,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,427.419505505,2.70642795918,315.830034507,0.0,43.513341876,39.243024,13.4502837907,0.0,4.83426,8.61602379066
 07/29  01:00:00,313.620795454,1.63976069978,204.468040841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,238.011935342,1.24293969586,129.900954929,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,368.898762263,1.70405481168,259.504175273,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,198.470952335,0.646037055206,91.1775088729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,258.348958451,1.05185497674,150.089740713,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  06:00:00,211.067069169,0.692042762609,121.396081897,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,434.762770539,2.34433536255,341.109195911,0.0,43.513341876,39.243024,13.4444179867,0.0,4.83426,8.6101579867
 07/29  08:00:00,598.402231893,7.8044887092,498.451281034,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,678.102703548,11.2203149944,574.182927079,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,614.738085216,13.2817909663,509.020679068,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  11:00:00,757.248067576,26.232374231,636.850201789,0.0,43.513341876,39.243024,13.4502472678,0.0,4.83426,8.61598726779
 07/29  12:00:00,680.689605296,26.261105033,561.359405664,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,803.16917892,41.2488834532,668.253228103,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,731.850162121,45.0601056112,593.785956153,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,829.345306726,50.3591984415,685.295390121,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  16:00:00,740.961732307,50.1940621495,597.71250154,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,826.287808673,54.3801133332,678.235142352,0.0,43.513341876,39.243024,13.4444296029,0.0,4.83426,8.61016960293
 07/29  18:00:00,715.476826352,47.5606274134,574.892823729,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,779.635040179,47.9444695932,637.421668865,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,675.017441943,44.1986157067,522.561313377,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,718.994213854,30.6284214026,576.848852725,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  22:00:00,631.036800584,26.801997139,493.787262369,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,681.444211467,13.8202141605,555.935235395,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,507.303229596,3.2892761816,394.92551417,0.0,43.513341876,39.243024,13.4444290427,0.0,4.83426,8.61016904273
 07/30  01:00:00,595.68337296,3.94979588479,481.757343794,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,503.160437455,3.02723145657,391.282157872,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,472.193873824,2.82387210491,360.772856445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  04:00:00,376.831837614,2.09844768171,266.399124009,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,311.401569123,1.60901725621,202.107685852,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,420.317466545,2.92963577599,325.889202897,0.0,43.513341876,39.243024,13.4444104236,0.0,4.83426,8.61015042362
 07/30  07:00:00,333.149655279,2.00854054386,241.309144127,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,490.435941187,14.8867326529,384.119785006,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,625.948531524,15.8855067745,517.851374708,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  10:00:00,692.083492427,17.5250575923,581.520504191,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,651.535856219,27.897075148,530.698436333,0.0,43.513341876,39.243024,13.4502268168,0.0,4.83426,8.61596681678
 07/30  12:00:00,795.666515758,31.7637945006,670.184173988,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,794.180568728,48.68888178,652.910588259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  14:00:00,844.581035684,45.6058324244,705.246309143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,821.7189652,56.0389117107,673.076960518,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,847.311353015,50.6619769634,702.946201011,0.0,43.513341876,39.243024,13.444424899,0.0,4.83426,8.61016489904
 07/30  17:00:00,804.647670817,56.6983622688,655.405906815,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,813.495936432,50.9528585698,668.955081063,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  19:00:00,722.959369106,45.9609321151,583.950016955,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,741.627198144,41.8870623234,590.973868373,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,646.307867246,27.5577893611,508.414749018,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,704.337231217,23.7607108238,569.469008095,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,574.025483565,5.57259687847,457.870822041,0.0,43.513341876,39.243024,13.4444180727,0.0,4.83426,8.61015807271
 07/30  24:00:00,591.0482378,4.45145572622,476.255999392,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  01:00:00,458.572884532,3.0369639357,346.767782403,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,458.899521299,3.06006926631,347.041981926,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,488.078937135,3.18459359709,375.950112375,0.0,43.513341876,39.243024,13.4502208005,0.0,4.83426,8.61596080048
 07/31  04:00:00,479.807690373,2.90416311644,367.667419002,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  05:00:00,408.171656874,2.39134340569,297.18395366,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,779.564388474,72.70510769,608.517973322,0.0,43.513341876,39.942024,4.86600394844,0.0117439484366,4.83426,0.02
 07/31  07:00:00,860.75172972,75.2716946893,687.347120817,0.0,43.513341876,39.942024,13.5004771595,0.0359781323285,4.83426,8.63023902721
 07/31  08:00:00,958.331590864,78.0438781808,657.828690799,0.0,122.71106,84.617158233,32.8628047851,0.0,24.1713,8.6915047851
 07/31  09:00:00,922.440113248,77.7990599801,622.363130789,0.0,122.71106,84.617158233,32.8222977285,0.0,24.1713,8.65099772846
 07/31  10:00:00,921.049424084,77.8415626587,616.581137669,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  11:00:00,936.053425931,78.141481887,630.143578536,0.0,122.71106,88.818015033,44.9077917788,0.0,36.25695,8.65084177877
 07/31  12:00:00,946.405884991,77.9254551046,641.476033394,0.0,122.71106,88.818015033,44.9076373109,0.0,36.25695,8.6506873109
 07/31  13:00:00,960.600148342,77.9482425839,659.676703198,0.0,122.71106,84.617158233,32.83932201,0.0174884421267,24.1713,8.65053356785
 07/31  14:00:00,977.014949188,78.6617236086,675.035555113,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/31  15:00:00,992.165136044,79.1251664368,695.881226655,0.0,122.71106,78.0003075165,13.4852438913,0.0,4.83426,8.65098389128
 07/31  16:00:00,994.626043525,80.0552825363,702.288030731,0.0,122.71106,73.183824,13.4647308975,0.0,4.83426,8.63047089755
 07/31  17:00:00,971.030097818,78.2951549315,713.970708892,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,887.482005196,72.6987847313,636.336553375,0.0,122.71106,39.942024,13.504942443,0.0143855786124,4.83426,8.65629686434
 07/31  19:00:00,889.2126622,72.6987847313,637.375817764,0.0,122.71106,39.942024,13.5077592533,0.0,4.83426,8.67349925328
 07/31  20:00:00,786.120387856,72.6987847313,598.934015831,0.0,43.513341876,39.942024,13.4976365747,0.0,4.83426,8.66337657466
 07/31  21:00:00,105.632802937,0.0,0.0,0.0,43.513341876,39.243024,13.4995404707,0.0,4.83426,8.66528047073
 07/31  22:00:00,105.183867224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  23:00:00,105.972709669,0.0,0.0,0.0,43.513341876,39.243024,13.4617285245,0.0,4.83426,8.62746852449
 07/31  24:00:00,105.105834336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  01:00:00,105.070648824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,105.037506963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,105.006418237,0.0,0.0,0.0,43.513341876,39.243024,13.4499950231,0.0,4.83426,8.61573502308
 08/01  04:00:00,107.571842194,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  05:00:00,107.113253579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,708.013108657,72.6987847313,539.715935159,0.0,43.513341876,39.942024,4.95127862645,0.0970186264533,4.83426,0.02
 08/01  07:00:00,713.127020936,72.7138156178,544.427091569,0.0,43.513341876,39.942024,13.4646710123,0.0,4.83426,8.63041101233
 08/01  08:00:00,887.98912959,73.9545156916,592.525843843,0.0,122.71106,84.617158233,32.8634016546,0.0,24.1713,8.69210165463
 08/01  09:00:00,942.01957474,74.844503889,646.332732953,0.0,122.71106,84.617158233,32.8220995544,0.0,24.1713,8.65079955437
 08/01  10:00:00,978.09822906,75.5833388921,677.219444965,0.0,122.71106,88.818015033,44.9075875411,0.0,36.25695,8.65063754114
 08/01  11:00:00,991.499514443,76.6914504848,688.444314829,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,982.878823504,77.687834941,679.501578808,0.0,122.71106,88.818015033,44.9074266467,0.0,36.25695,8.65047664671
 08/01  13:00:00,991.18838262,79.4537049337,689.823345893,0.0,122.71106,84.617158233,32.8385793904,0.0169629763586,24.1713,8.65031641403
 08/01  14:00:00,1007.42977126,80.4406693186,704.887317506,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/01  15:00:00,998.986488259,81.7838662423,701.769816149,0.0,122.71106,78.0003075165,13.4852970303,0.0,4.83426,8.65103703032
 08/01  16:00:00,990.514619766,83.2419336511,697.244991153,0.0,122.71106,73.183824,13.4643470251,0.0,4.83426,8.6300870251
 08/01  17:00:00,957.262139578,81.5463643093,699.311525147,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  18:00:00,873.542153453,72.6987847313,624.555391516,0.0,122.71106,39.942024,13.5043958882,0.014170023808,4.83426,8.65596586435
 08/01  19:00:00,844.338145884,72.6987847313,595.040867393,0.0,122.71106,39.942024,13.5083284462,0.0,4.83426,8.6740684462
 08/01  20:00:00,735.523257417,72.6987847313,550.486225153,0.0,43.513341876,39.942024,13.5131047353,0.0136198818125,4.83426,8.66522485354
 08/01  21:00:00,105.101241755,0.0,0.0,0.0,43.513341876,39.243024,13.4990409752,0.0,4.83426,8.66478097517
 08/01  22:00:00,269.867912199,1.05412835828,162.085270811,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.925174405,0.0,0.0,0.0,43.513341876,39.243024,13.4607907794,0.0,4.83426,8.62653077941
 08/01  24:00:00,105.054562544,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,105.048113373,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,105.023208198,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.994450634,0.0,0.0,0.0,43.513341876,39.243024,13.4500623431,0.0,4.83426,8.61580234315
 08/02  04:00:00,105.483210162,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,105.424476178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,706.549374224,72.6987847313,537.898303825,0.0,43.513341876,39.942024,4.87470994384,0.0204499438393,4.83426,0.02
 08/02  07:00:00,708.3076796,72.7528652264,538.473361547,0.0,43.513341876,39.942024,13.4647507807,0.0,4.83426,8.63049078072
 08/02  08:00:00,886.103267572,73.9975169898,589.849325155,0.0,122.71106,84.617158233,32.8632613613,0.0,24.1713,8.69196136128
 08/02  09:00:00,927.252894466,74.8095965074,631.120907652,0.0,122.71106,84.617158233,32.8218107586,0.0,24.1713,8.6505107586
 08/02  10:00:00,973.412563878,75.4665275125,671.385396586,0.0,122.71106,88.818015033,44.9072953387,0.0,36.25695,8.65034533873
 08/02  11:00:00,1010.28028204,76.6296922375,705.596394315,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  12:00:00,1006.73865167,78.3851014427,701.359824041,0.0,122.71106,88.818015033,44.9079679115,0.0,36.25695,8.65101791151
 08/02  13:00:00,1005.97882875,80.0205872445,703.149122242,0.0,122.71106,84.617158233,32.8398073568,0.0176586876911,24.1713,8.65084866908
 08/02  14:00:00,1005.12086728,81.067098325,701.824907294,0.0,122.71106,84.617158233,32.82198107,0.0,24.1713,8.65068106995
 08/02  15:00:00,991.113184183,82.2422890799,694.236661797,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/02  16:00:00,978.501639998,83.3010042605,685.920898779,0.0,122.71106,73.183824,13.4643843053,0.0,4.83426,8.63012430531
 08/02  17:00:00,941.049321817,80.3588175007,684.86448502,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/02  18:00:00,864.633388108,72.6987847313,616.655892649,0.0,122.71106,39.942024,13.5856165586,0.0948806521132,4.83426,8.65647590653
 08/02  19:00:00,838.816797164,72.6987847313,590.091449964,0.0,122.71106,39.942024,13.5076088869,0.0,4.83426,8.67334888689
 08/02  20:00:00,746.501507371,72.6987847313,562.074262759,0.0,43.513341876,39.942024,13.5088805876,0.00997516087269,4.83426,8.6646454267
 08/02  21:00:00,105.399890903,0.0,0.0,0.0,43.513341876,39.243024,13.4995226496,0.0,4.83426,8.66526264958
 08/02  22:00:00,105.019593736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.87744886,0.0,0.0,0.0,43.513341876,39.243024,13.4614656536,0.0,4.83426,8.62720565361
 08/02  24:00:00,105.001828096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.994642038,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.978635093,0.0,0.0,0.0,43.513341876,39.243024,13.4500422205,0.0,4.83426,8.6157822205
 08/03  03:00:00,104.945831788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  04:00:00,105.412277004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,105.341778548,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,406.381913465,72.6987847313,242.554863762,0.0,43.513341876,39.942024,13.5380470761,0.0881060377059,4.83426,8.61568103838
 08/03  07:00:00,410.026667552,72.6994542602,246.335067149,0.0,43.513341876,39.942024,20.0325550578,15.1782950578,4.83426,0.02
 08/03  08:00:00,629.521150389,73.2549934634,340.269080742,0.0,122.71106,84.617158233,32.8636987485,0.0,24.1713,8.69239874847
 08/03  09:00:00,808.962786115,73.8184655163,517.685810394,0.0,122.71106,84.617158233,32.8222935112,0.0,24.1713,8.6509935112
 08/03  10:00:00,890.069161907,74.3087191713,592.611675014,0.0,122.71106,88.818015033,44.9077687706,0.0,36.25695,8.65081877063
 08/03  11:00:00,918.770889425,75.0315560606,619.085977092,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/03  12:00:00,941.960011935,76.0664969074,642.768276868,0.0,122.71106,88.818015033,44.9075954071,0.0,36.25695,8.65064540715
 08/03  13:00:00,946.38375577,77.1929666484,650.510710891,0.0,122.71106,84.617158233,32.8399697263,0.0181968912897,24.1713,8.65047283504
 08/03  14:00:00,932.130360247,77.6418928564,635.90128653,0.0,122.71106,84.617158233,32.8216006946,0.0,24.1713,8.65030069457
 08/03  15:00:00,912.008968506,77.4219706645,622.029669187,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/03  16:00:00,905.847917564,77.0315067917,621.064151359,0.0,122.71106,73.183824,13.4643499894,0.0,4.83426,8.63008998937
 08/03  17:00:00,885.846789926,76.3152635607,635.582302285,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/03  18:00:00,819.950703215,72.6987847313,573.34026283,0.0,122.71106,39.942024,13.5458146385,0.054893580346,4.83426,8.65666105819
 08/03  19:00:00,791.374905636,72.6987847313,544.667147849,0.0,122.71106,39.942024,13.5080254638,0.0,4.83426,8.67376546383
 08/03  20:00:00,667.302530805,72.6987847313,485.693536422,0.0,43.513341876,39.942024,13.4993271977,0.0,4.83426,8.66506719773
 08/03  21:00:00,105.279332495,0.0,0.0,0.0,43.513341876,39.243024,13.4988726905,0.0,4.83426,8.6646126905
 08/03  22:00:00,104.936040771,0.0,0.0,0.0,43.513341876,39.243024,13.4700442153,0.0,4.83426,8.63578421533
 08/03  23:00:00,105.819785146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  24:00:00,104.933216092,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.920474054,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.90487986,0.0,0.0,0.0,43.513341876,39.243024,13.4499452629,0.0,4.83426,8.6156852629
 08/04  03:00:00,104.892543285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,107.364015256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,106.952542248,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,347.231815224,72.6987847313,183.379508131,0.0,43.513341876,39.942024,13.5842001725,0.134088740375,4.83426,8.61585143216
 08/04  07:00:00,357.6114322,72.6987847313,194.599832792,0.0,43.513341876,39.942024,18.903804867,14.049544867,4.83426,0.02
 08/04  08:00:00,546.800667108,72.888489755,258.821268258,0.0,122.71106,84.617158233,32.8633187835,0.0,24.1713,8.69201878353
 08/04  09:00:00,638.608130278,73.3055036847,349.584636217,0.0,122.71106,84.617158233,32.8218537317,0.0,24.1713,8.65055373168
 08/04  10:00:00,779.38071231,73.6773210638,484.840276012,0.0,122.71106,88.818015033,44.9073257211,0.0,36.25695,8.65037572108
 08/04  11:00:00,860.639630538,74.2902869668,564.430606106,0.0,122.71106,88.818015033,44.9071481203,0.0,36.25695,8.65019812033
 08/04  12:00:00,946.039870717,75.1609454528,649.590528278,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/04  13:00:00,965.400498753,76.0973227999,671.673527705,0.0,122.71106,84.617158233,32.8397019154,0.0175455990415,24.1713,8.65085631634
 08/04  14:00:00,971.960343061,76.922247117,676.876158328,0.0,122.71106,84.617158233,32.8219764964,0.0,24.1713,8.65067649644
 08/04  15:00:00,965.700674261,78.1952269717,675.987652058,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/04  16:00:00,957.509850842,78.9424033916,672.03505999,0.0,122.71106,73.183824,13.46458913,0.0,4.83426,8.63032912997
 08/04  17:00:00,921.90960924,77.4471867811,671.201448699,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/04  18:00:00,832.606145644,72.6987847313,586.599458994,0.0,122.71106,39.942024,13.5635196712,0.0725462475913,4.83426,8.65671342358
 08/04  19:00:00,787.130824053,72.6987847313,541.093202417,0.0,122.71106,39.942024,13.5084327135,0.0,4.83426,8.67417271345
 08/04  20:00:00,663.714136969,72.6987847313,482.578108584,0.0,43.513341876,39.942024,13.5104499987,0.0107762923798,4.83426,8.6654137063
 08/04  21:00:00,104.853666366,0.0,0.0,0.0,43.513341876,39.243024,13.4992071425,0.0,4.83426,8.66494714246
 08/04  22:00:00,104.915382812,0.0,0.0,0.0,43.513341876,39.243024,13.4704037542,0.0,4.83426,8.6361437542
 08/04  23:00:00,105.838201081,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  24:00:00,104.948445579,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.92338706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.920016017,0.0,0.0,0.0,43.513341876,39.243024,13.4442917836,0.0,4.83426,8.61003178359
 08/05  03:00:00,104.933084695,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  04:00:00,105.460254565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,105.437173931,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.4982886269,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.3387095823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.3658282158,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.3839398812,0.0,0.0,0.0,43.513341876,39.243024,13.4500010965,0.0,4.83426,8.61574109648
 08/05  10:00:00,87.3653013815,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.2046162351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,87.4191871438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,87.5087041022,0.0,0.0,0.0,43.513341876,39.243024,13.4442625872,0.0,4.83426,8.61000258716
 08/05  14:00:00,87.5283465952,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,356.193604069,2.18848764642,263.672902658,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,526.035127437,3.90870441919,430.064274368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,440.788001863,3.07716904747,346.801904315,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,439.258085752,3.22192631433,345.152513319,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,383.550726153,2.60358165919,289.950526678,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  20:00:00,447.165945864,2.95477285458,337.998229184,0.0,43.513341876,39.243024,13.4443806559,0.0,4.83426,8.61012065586
 08/05  21:00:00,318.691906326,1.87949997207,209.20064967,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,105.114680664,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.884059073,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,105.068861085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,105.078415101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  02:00:00,105.085293973,0.0,0.0,0.0,43.513341876,39.243024,13.4442568824,0.0,4.83426,8.60999688238
 08/06  03:00:00,105.084360098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.628758774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,105.54707415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.6281175263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.5126352626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  08:00:00,254.871038959,1.05284235299,164.623558718,0.0,43.513341876,39.243024,13.4501683773,0.0,4.83426,8.6159083773
 08/06  09:00:00,367.900622266,4.42433811981,272.240218112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,462.748802639,7.62691430907,363.930422612,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,535.098947685,7.58718833321,435.05695964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  12:00:00,626.077421405,10.0879326634,523.505040795,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,602.585271054,9.39260066681,500.944363477,0.0,43.513341876,39.243024,13.450163859,0.0,4.83426,8.61590385899
 08/06  14:00:00,511.948349172,8.16578799689,412.243770912,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,547.215643716,9.33632153322,445.61207259,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,492.18524734,9.98082979698,390.66829272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  17:00:00,596.284226865,9.94998879155,493.658075062,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,415.003238089,6.74025079101,317.517058169,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,482.058630743,4.00589564884,385.993286788,0.0,43.513341876,39.243024,13.4443608938,0.0,4.83426,8.61010089378
 08/06  20:00:00,438.907300082,2.88212728728,329.137523514,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,247.538432205,0.917118653043,139.724239928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,260.3842041,1.05226306149,152.704122722,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  23:00:00,105.787157873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.936128307,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.906902298,0.0,0.0,0.0,43.513341876,39.243024,13.4500815587,0.0,4.83426,8.61582155865
 08/07  02:00:00,104.869898725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.851931395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  04:00:00,105.332779591,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,105.263927604,0.0,0.0,0.0,43.513341876,39.243024,13.44996416,0.0,4.83426,8.61570415995
 08/07  06:00:00,504.253376265,72.6987847313,336.284766595,0.0,43.513341876,39.942024,5.0160474338,0.161787433801,4.83426,0.02
 08/07  07:00:00,682.090606804,72.6996145283,514.399812547,0.0,43.513341876,39.942024,14.9321286066,10.0778686066,4.83426,0.02
 08/07  08:00:00,843.283150211,73.3732943659,548.423939725,0.0,122.71106,84.617158233,41.5344734652,0.0,24.1713,17.3631734652
 08/07  09:00:00,919.672967076,74.1447558109,624.01289829,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/07  10:00:00,968.406140983,74.8915449747,667.701369098,0.0,122.71106,88.818015033,44.9072481542,0.0,36.25695,8.65029815424
 08/07  11:00:00,988.637948426,75.7815367846,686.385665447,0.0,122.71106,88.818015033,44.9070560062,0.0,36.25695,8.65010600616
 08/07  12:00:00,1005.69304815,77.3124628637,702.478420924,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,1010.16250614,78.9318694681,709.183103898,0.0,122.71106,84.617158233,32.8398215977,0.0177730802203,24.1713,8.65074851743
 08/07  14:00:00,1024.02249527,80.3016297141,721.415746742,0.0,122.71106,84.617158233,32.8218550188,0.0,24.1713,8.65055501879
 08/07  15:00:00,1019.07587852,81.8221501973,721.464193712,0.0,122.71106,78.0003075165,13.4846233823,0.0,4.83426,8.65036338226
 08/07  16:00:00,1010.47224314,83.2649068157,716.447477094,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,969.957347734,81.6040651322,710.578414953,0.0,122.71106,39.942024,13.4644899674,0.0,4.83426,8.63022996736
 08/07  18:00:00,883.973091196,72.6987847313,633.267574427,0.0,122.71106,39.942024,4.86858999244,0.014329992444,4.83426,0.02
 08/07  19:00:00,871.42151727,72.6987847313,620.01223309,0.0,122.71106,39.942024,13.5074208967,0.0,4.83426,8.67316089669
 08/07  20:00:00,782.340206392,72.6987847313,595.796327167,0.0,43.513341876,39.942024,13.4990092011,0.0,4.83426,8.66474920113
 08/07  21:00:00,105.557499107,0.0,0.0,0.0,43.513341876,39.243024,13.4986470218,0.0,4.83426,8.66438702184
 08/07  22:00:00,278.617106405,1.05244372593,170.873499754,0.0,43.513341876,39.243024,13.4704335659,0.0,4.83426,8.6361735659
 08/07  23:00:00,105.889817094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  24:00:00,105.027781246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,105.02867038,0.0,0.0,0.0,43.513341876,39.243024,13.4499699384,0.0,4.83426,8.61570993842
 08/08  02:00:00,105.012905331,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,105.011363506,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  04:00:00,107.698974736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,107.272603412,0.0,0.0,0.0,43.513341876,39.243024,13.4501207887,0.0,4.83426,8.61586078875
 08/08  06:00:00,711.812784408,72.6987847313,538.022698468,0.0,43.513341876,39.942024,4.86715724478,0.0128972447824,4.83426,0.02
 08/08  07:00:00,707.122213823,72.699185816,537.481711657,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/08  08:00:00,825.122595979,73.3698602136,530.462228414,0.0,122.71106,84.617158233,41.533987885,0.0,24.1713,17.362687885
 08/08  09:00:00,831.358532702,73.658300972,536.326130858,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/08  10:00:00,852.236582674,73.7471497451,552.881363335,0.0,122.71106,88.818015033,44.9073723915,0.0,36.25695,8.6504223915
 08/08  11:00:00,901.038934842,74.7252021008,599.423265879,0.0,122.71106,88.818015033,44.9071759902,0.0,36.25695,8.65022599023
 08/08  12:00:00,957.683559671,75.5424854453,656.154102984,0.0,122.71106,88.818015033,41.7817620643,0.0,36.25695,5.52481206427
 08/08  13:00:00,982.53150273,76.3954489111,683.729235793,0.0,122.71106,84.617158233,27.3325848552,0.0174161223738,24.1713,3.14386873279
 08/08  14:00:00,987.198378462,76.983464473,687.537877762,0.0,122.71106,84.617158233,32.8219686736,0.0,24.1713,8.6506686736
 08/08  15:00:00,981.657556734,77.8304978972,687.355111432,0.0,122.71106,78.0003075165,13.4847325459,0.0,4.83426,8.65047254585
 08/08  16:00:00,983.484187591,78.9673706687,692.675657705,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,964.288070313,77.9352444702,707.693095331,0.0,122.71106,39.942024,13.4646088088,0.0,4.83426,8.63034880875
 08/08  18:00:00,882.041372481,72.6987847313,630.483273699,0.0,122.71106,39.942024,4.95280733884,0.0985473388397,4.83426,0.02
 08/08  19:00:00,879.030422677,72.6987847313,627.332115718,0.0,122.71106,39.942024,13.5075105069,0.0,4.83426,8.67325050692
 08/08  20:00:00,789.293926599,72.6987847313,599.208422365,0.0,43.513341876,39.942024,13.499156031,0.0,4.83426,8.66489603103
 08/08  21:00:00,105.22606064,0.0,0.0,0.0,43.513341876,39.243024,13.4995624721,0.0,4.83426,8.66530247208
 08/08  22:00:00,105.184338686,0.0,0.0,0.0,43.513341876,39.243024,13.4702185459,0.0,4.83426,8.63595854593
 08/08  23:00:00,105.980311323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  24:00:00,105.124231355,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.109996138,0.0,0.0,0.0,43.513341876,39.243024,13.4500803406,0.0,4.83426,8.61582034058
 08/09  02:00:00,105.096759289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,105.095378631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  04:00:00,105.663917338,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,105.573030541,0.0,0.0,0.0,43.513341876,39.243024,13.4499570555,0.0,4.83426,8.61569705545
 08/09  06:00:00,707.647234471,72.6987847313,533.388915099,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  07:00:00,739.221104446,72.7494260801,568.08084901,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/09  08:00:00,913.306854499,74.3089695088,617.615284893,0.0,122.71106,84.617158233,41.5345378041,0.0,24.1713,17.3632378041
 08/09  09:00:00,954.509003507,75.3789733053,657.196056922,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/09  10:00:00,988.160863766,76.2570260596,684.95371972,0.0,122.71106,88.818015033,44.9074525155,0.0,36.25695,8.65050251548
 08/09  11:00:00,1002.16405659,77.4118303644,696.690970905,0.0,122.71106,88.818015033,44.9072523658,0.0,36.25695,8.65030236579
 08/09  12:00:00,1012.48910027,79.1736926575,706.017329183,0.0,122.71106,88.818015033,44.9070540428,0.0,36.25695,8.65010404283
 08/09  13:00:00,1016.81047554,81.0454085363,712.614067516,0.0,122.71106,84.617158233,24.2089788682,0.0176788682319,24.1713,0.02
 08/09  14:00:00,1011.66190176,82.2040701299,707.107435432,0.0,122.71106,84.617158233,32.8220401392,0.0,24.1713,8.65074013918
 08/09  15:00:00,997.229179199,83.388812423,698.472717772,0.0,122.71106,78.0003075165,13.484799716,0.0,4.83426,8.65053971596
 08/09  16:00:00,984.82559902,84.4353253768,690.163057652,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,940.947770754,82.3440242521,682.409523536,0.0,122.71106,39.942024,13.4641771026,0.0,4.83426,8.62991710255
 08/09  18:00:00,867.693286613,72.6987847313,619.244451014,0.0,122.71106,39.942024,4.95024161834,0.0959816183376,4.83426,0.02
 08/09  19:00:00,841.204288291,72.6987847313,591.440102894,0.0,122.71106,39.942024,13.5075618345,0.0,4.83426,8.6733018345
 08/09  20:00:00,743.670547093,72.6987847313,554.828801147,0.0,43.513341876,39.942024,13.5088671897,0.0096590045614,4.83426,8.66494818516
 08/09  21:00:00,105.418122067,0.0,0.0,0.0,43.513341876,39.243024,13.4996116589,0.0,4.83426,8.66535165887
 08/09  22:00:00,227.639097626,1.05172951819,120.176763174,0.0,43.513341876,39.243024,13.4702790466,0.0,4.83426,8.63601904661
 08/09  23:00:00,105.842896639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  24:00:00,104.942545219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.920141794,0.0,0.0,0.0,43.513341876,39.243024,13.4483777565,0.0,4.83426,8.61411775651
 08/10  02:00:00,104.914019411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.899288654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  04:00:00,105.374610238,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,105.341144099,0.0,0.0,0.0,43.513341876,39.243024,13.4500223142,0.0,4.83426,8.61576231416
 08/10  06:00:00,510.786181384,72.6987847313,342.686926628,0.0,43.513341876,39.942024,4.94049258589,0.0862325858941,4.83426,0.02
 08/10  07:00:00,645.849195712,72.6987847313,479.014200286,0.0,43.513341876,39.942024,18.0272891915,13.1730291915,4.83426,0.02
 08/10  08:00:00,862.138837124,73.2141685598,568.360197487,0.0,122.71106,84.617158233,41.534590344,0.0,24.1713,17.363290344
 08/10  09:00:00,923.612479199,73.8837065553,629.436742035,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/10  10:00:00,969.797382409,74.5949486474,671.395070412,0.0,122.71106,88.818015033,44.9074943213,0.0,36.25695,8.65054432133
 08/10  11:00:00,997.685123257,75.5530669005,697.672233986,0.0,122.71106,88.818015033,44.9072911768,0.0,36.25695,8.65034117678
 08/10  12:00:00,1010.45385002,77.1240658107,709.974828122,0.0,122.71106,88.818015033,44.9070900642,0.0,36.25695,8.65014006422
 08/10  13:00:00,1012.31000831,78.9065322635,713.824479843,0.0,122.71106,84.617158233,24.2089491595,0.0176491595101,24.1713,0.02
 08/10  14:00:00,1008.67045253,80.3560146165,708.097049301,0.0,122.71106,84.617158233,32.8220741688,0.0,24.1713,8.65077416881
 08/10  15:00:00,995.642858538,81.6784734872,700.146086738,0.0,122.71106,78.0003075165,13.4848304263,0.0,4.83426,8.65057042626
 08/10  16:00:00,987.234711085,83.004703381,695.408734684,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,946.611613798,81.3444746518,689.954661975,0.0,122.71106,39.942024,13.464214325,0.0,4.83426,8.62995432502
 08/10  18:00:00,858.313862817,72.6987847313,610.569482991,0.0,122.71106,39.942024,4.94817761231,0.09391761231,4.83426,0.02
