Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  19:00:00,830.518600596,72.6987847313,581.218716612,0.0,122.71106,39.942024,13.5075791471,0.0,4.83426,8.6733191471
 08/10  20:00:00,742.528795193,72.6987847313,555.283987757,0.0,43.513341876,39.942024,13.5502446052,0.0510185068006,4.83426,8.66496609843
 08/10  21:00:00,105.334178384,0.0,0.0,0.0,43.513341876,39.243024,13.4979956867,0.0,4.83426,8.66373568666
 08/10  22:00:00,104.957347483,0.0,0.0,0.0,43.513341876,39.243024,13.4703039155,0.0,4.83426,8.63604391548
 08/10  23:00:00,105.829351085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  24:00:00,104.920780643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.898667552,0.0,0.0,0.0,43.513341876,39.243024,13.4499070137,0.0,4.83426,8.61564701369
 08/11  02:00:00,104.901814553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  03:00:00,104.883059453,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,107.336538886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,106.961481951,0.0,0.0,0.0,43.513341876,39.243024,13.4500510743,0.0,4.83426,8.61579107427
 08/11  06:00:00,580.738624027,72.6987847313,410.999602761,0.0,43.513341876,39.942024,4.97995993202,0.125699932021,4.83426,0.02
 08/11  07:00:00,692.871858446,72.6987847313,525.079766153,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/11  08:00:00,869.800089106,73.0702906176,575.272408615,0.0,122.71106,84.617158233,41.5345846289,0.0,24.1713,17.3632846289
 08/11  09:00:00,932.711040618,73.6503331017,638.254304945,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/11  10:00:00,976.90460037,74.3611125376,677.348914725,0.0,122.71106,88.818015033,44.9075040704,0.0,36.25695,8.65055407043
 08/11  11:00:00,1001.80228372,75.3073733736,700.443336291,0.0,122.71106,88.818015033,44.9072986365,0.0,36.25695,8.65034863647
 08/11  12:00:00,1012.6439613,76.8141840585,710.794888819,0.0,122.71106,88.818015033,44.9070953181,0.0,36.25695,8.65014531808
 08/11  13:00:00,1022.23560058,78.7725705597,722.982573538,0.0,122.71106,84.617158233,24.2085082073,0.0172082072578,24.1713,0.02
 08/11  14:00:00,1026.75266832,80.4949925014,725.707881155,0.0,122.71106,84.617158233,32.8220773579,0.0,24.1713,8.65077735787
 08/11  15:00:00,1006.55606565,81.7894160246,710.510502822,0.0,122.71106,78.0003075165,13.4848311979,0.0,4.83426,8.65057119794
 08/11  16:00:00,992.576539593,82.7952752631,700.180489566,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,957.570858261,81.1445238314,700.118549511,0.0,122.71106,39.942024,13.46422051,0.0,4.83426,8.62996051005
 08/11  18:00:00,884.43026706,72.6987847313,635.81155547,0.0,122.71106,39.942024,4.86859054765,0.0143305476516,4.83426,0.02
 08/11  19:00:00,865.329071023,72.6987847313,616.840817675,0.0,122.71106,39.942024,13.5075690611,0.0,4.83426,8.67330906112
 08/11  20:00:00,759.817516238,72.6987847313,572.464720099,0.0,43.513341876,39.942024,13.4992166125,0.0,4.83426,8.66495661249
 08/11  21:00:00,105.064456976,0.0,0.0,0.0,43.513341876,39.243024,13.4987110148,0.0,4.83426,8.66445101481
 08/11  22:00:00,105.071257893,0.0,0.0,0.0,43.513341876,39.243024,13.4702996116,0.0,4.83426,8.63603961163
 08/11  23:00:00,105.915005756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  24:00:00,105.004528084,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.983631493,0.0,0.0,0.0,43.513341876,39.243024,13.4443097901,0.0,4.83426,8.61004979007
 08/12  02:00:00,104.963371556,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.942255088,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  04:00:00,105.442379848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,105.370219044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,90.421728026,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,87.3308843025,0.0,0.0,0.0,43.513341876,39.243024,13.4442903689,0.0,4.83426,8.61003036891
 08/12  08:00:00,87.400671804,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,126.539400302,0.353992505711,38.2944952137,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  10:00:00,165.790379831,0.698717026388,76.718965361,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,268.167504846,6.79045784518,171.219878877,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,446.246038957,9.96423520688,345.097314063,0.0,43.513341876,39.243024,13.4501125289,0.0,4.83426,8.61585252885
 08/12  13:00:00,502.22876225,8.93193020482,401.8205199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,542.206132646,11.8706062117,438.556374197,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  15:00:00,598.002569354,27.4141680999,478.367168987,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,606.418808573,24.6692477963,489.470934351,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,595.035670056,21.6981799554,481.167774457,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,593.89657938,17.4768410927,484.21628319,0.0,43.513341876,39.243024,13.444332998,0.0,4.83426,8.61007299801
 08/12  19:00:00,593.979101482,8.20300668167,492.005939348,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,642.905636412,3.68296804013,527.286034262,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  21:00:00,579.998670095,3.22243816946,466.059394812,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,416.93744084,2.16628800458,306.383194271,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,212.672883167,0.786161766504,104.871402071,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,105.010176214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.98698161,0.0,0.0,0.0,43.513341876,39.243024,13.4442055112,0.0,4.83426,8.60994551121
 08/13  02:00:00,104.978337074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  03:00:00,104.972984405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.492443111,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,105.44164683,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,90.4976355296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.3548947332,0.0,0.0,0.0,43.513341876,39.243024,13.4441852515,0.0,4.83426,8.60992525146
 08/13  08:00:00,87.3537195793,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  09:00:00,87.3765611294,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.3631091419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.182601553,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,87.4089451205,0.0,0.0,0.0,43.513341876,39.243024,13.4500920827,0.0,4.83426,8.61583208269
 08/13  13:00:00,87.5380743274,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,271.316181298,1.27966433943,180.631145769,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,415.878080137,2.93199501885,321.639655807,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,388.644685825,2.56499551329,295.672350892,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,504.357615104,4.01519781051,408.490369093,0.0,43.513341876,39.243024,13.4443348383,0.0,4.83426,8.61007483831
 08/13  18:00:00,422.328146576,3.26290652653,328.106485588,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,444.261244309,3.37827504334,349.315444747,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,168.912314705,0.6629002618,61.8490381209,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,375.421011245,1.70889747526,265.506953764,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.996754398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.797916531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  24:00:00,104.955942128,0.0,0.0,0.0,43.513341876,39.243024,13.4443482392,0.0,4.83426,8.61008823915
 08/14  01:00:00,104.93859322,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.939663978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.93439376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.461453242,0.0,0.0,0.0,43.513341876,39.243024,13.4499707692,0.0,4.83426,8.61571076923
 08/14  05:00:00,105.435696791,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,708.627838718,72.6987847313,535.89866975,0.0,43.513341876,39.942024,4.86656615877,0.012306158771,4.83426,0.02
 08/14  07:00:00,705.575641224,72.6987847313,535.278844213,0.0,43.513341876,39.942024,13.4641343355,0.0,4.83426,8.62987433555
 08/14  08:00:00,879.486962654,73.2499108328,584.102829393,0.0,122.71106,84.617158233,32.8623071583,0.0,24.1713,8.69100715825
 08/14  09:00:00,910.756180104,73.6232888138,615.606758703,0.0,122.71106,84.617158233,32.8214652315,0.0,24.1713,8.65016523151
 08/14  10:00:00,956.111901465,74.5992028249,654.929063252,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  11:00:00,1005.6805761,75.7745668887,701.633874616,0.0,122.71106,88.818015033,44.9069095491,0.0,36.25695,8.64995954911
 08/14  12:00:00,1027.98398972,77.6690234772,722.606604273,0.0,122.71106,88.818015033,44.9075349077,0.0,36.25695,8.65058490774
 08/14  13:00:00,1033.93898159,79.5935428715,730.421383864,0.0,122.71106,84.617158233,24.2087539084,0.0174539083644,24.1713,0.02
 08/14  14:00:00,1038.63506298,81.1726212192,733.339285955,0.0,122.71106,84.617158233,32.8216770106,0.0,24.1713,8.65037701062
 08/14  15:00:00,1028.06722901,82.5027232921,728.2485664,0.0,122.71106,78.0003075165,13.4844308223,0.0,4.83426,8.6501708223
 08/14  16:00:00,1009.02142996,83.3128949282,713.555227585,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,976.397122627,81.5695016093,716.038608609,0.0,122.71106,39.942024,13.4644905189,0.0,4.83426,8.63023051894
 08/14  18:00:00,887.00003982,72.6987847313,635.76383297,0.0,122.71106,39.942024,13.5048138174,0.0144114401218,4.83426,8.65614237727
 08/14  19:00:00,860.854873097,72.6987847313,609.051896913,0.0,122.71106,39.942024,13.5079752275,0.0,4.83426,8.67371522751
 08/14  20:00:00,762.5535691,72.6987847313,572.339542942,0.0,43.513341876,39.942024,13.4988646777,0.0,4.83426,8.66460467773
 08/14  21:00:00,105.606626851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  22:00:00,442.081811038,2.51273855519,331.320590657,0.0,43.513341876,39.243024,13.4704002418,0.0,4.83426,8.6361402418
 08/14  23:00:00,152.070289551,0.349358513194,45.3123385841,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,105.108443807,0.0,0.0,0.0,43.513341876,39.243024,13.4501106059,0.0,4.83426,8.61585060588
 08/15  01:00:00,105.095585981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,105.091211201,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,105.06740429,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,107.785054308,0.0,0.0,0.0,43.513341876,39.243024,13.4499797746,0.0,4.83426,8.61571977463
 08/15  05:00:00,107.394666547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,715.280685446,72.6987847313,539.90395885,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/15  07:00:00,765.00663272,72.7732279553,594.535253464,0.0,43.513341876,39.942024,13.464142596,0.0,4.83426,8.62988259601
 08/15  08:00:00,949.592673517,74.7863036402,652.81984765,0.0,122.71106,84.617158233,32.8623125074,0.0,24.1713,8.69101250742
 08/15  09:00:00,991.95946275,75.7497468212,693.906560174,0.0,122.71106,84.617158233,32.8214714569,0.0,24.1713,8.65017145693
 08/15  10:00:00,1021.61643427,76.6163489992,718.398398492,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  11:00:00,1037.98182376,78.2336840957,731.866718625,0.0,122.71106,88.818015033,44.9069153221,0.0,36.25695,8.64996532215
 08/15  12:00:00,1042.37357434,80.5175562719,734.458735026,0.0,122.71106,88.818015033,44.9075404267,0.0,36.25695,8.65059042674
 08/15  13:00:00,1044.02499867,82.6075194146,737.77746063,0.0,122.71106,84.617158233,24.2090203185,0.0177203185247,24.1713,0.02
 08/15  14:00:00,1054.26095915,84.1437318745,745.999646935,0.0,122.71106,84.617158233,32.8216821204,0.0,24.1713,8.65038212041
 08/15  15:00:00,1048.28388375,85.6644995725,745.035663062,0.0,122.71106,78.0003075165,13.4844355908,0.0,4.83426,8.6501755908
 08/15  16:00:00,1039.24113171,86.8802250008,739.607242531,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,995.366257734,84.3181160519,731.751850665,0.0,122.71106,39.942024,13.4644960453,0.0,4.83426,8.63023604528
 08/15  18:00:00,913.703131926,72.6987847313,662.02540241,0.0,122.71106,39.942024,13.5044994839,0.0140930117773,4.83426,8.6561464721
 08/15  19:00:00,914.046272391,72.6987847313,659.224103045,0.0,122.71106,39.942024,13.5079783016,0.0,4.83426,8.67371830157
 08/15  20:00:00,819.800231583,72.6987847313,629.582937296,0.0,43.513341876,39.942024,13.4988677333,0.0,4.83426,8.66460773326
 08/15  21:00:00,354.19087018,2.53064693749,243.50821214,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  22:00:00,367.463225149,2.09514609147,256.890654139,0.0,43.513341876,39.243024,13.4703942199,0.0,4.83426,8.63613421994
 08/15  23:00:00,105.940555356,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,105.043839095,0.0,0.0,0.0,43.513341876,39.243024,13.4501150771,0.0,4.83426,8.61585507715
 08/16  01:00:00,105.007143224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,105.010402256,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,105.002574091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.505353169,0.0,0.0,0.0,43.513341876,39.243024,13.4499847768,0.0,4.83426,8.61572477678
 08/16  05:00:00,105.442355395,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,484.685802524,72.6987847313,317.026822801,0.0,43.513341876,39.942024,4.95190511955,0.0976451195487,4.83426,0.02
 08/16  07:00:00,439.609262234,72.7548183676,275.562824337,0.0,43.513341876,39.942024,13.4641480424,0.0,4.83426,8.62988804237
 08/16  08:00:00,645.488359204,73.8597639039,355.706426605,0.0,122.71106,84.617158233,32.8623199011,0.0,24.1713,8.69101990106
 08/16  09:00:00,801.250272955,74.5232178377,509.886340831,0.0,122.71106,84.617158233,32.8214780434,0.0,24.1713,8.65017804345
 08/16  10:00:00,915.480873979,75.1653760811,618.297557239,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  11:00:00,946.510183324,76.1605961457,647.029952662,0.0,122.71106,88.818015033,44.9069221032,0.0,36.25695,8.64997210318
 08/16  12:00:00,962.33935451,77.7332352643,661.754662322,0.0,122.71106,88.818015033,44.907547525,0.0,36.25695,8.65059752505
 08/16  13:00:00,972.847457238,79.4971208453,673.996268274,0.0,122.71106,84.617158233,24.2085609072,0.0172609071769,24.1713,0.02
 08/16  14:00:00,981.137909893,80.6004247943,680.459725378,0.0,122.71106,84.617158233,32.8216893346,0.0,24.1713,8.65038933456
 08/16  15:00:00,973.469622576,81.5298164291,678.354364069,0.0,122.71106,78.0003075165,13.4844429527,0.0,4.83426,8.65018295268
 08/16  16:00:00,966.250252375,82.3800574985,675.24528943,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/16  17:00:00,935.280269787,80.6545291452,678.961986604,0.0,122.71106,39.942024,13.464503037,0.0,4.83426,8.63024303697
 08/16  18:00:00,859.572958926,72.6987847313,611.216181808,0.0,122.71106,39.942024,13.5830623609,0.0926480269941,4.83426,8.65615433388
 08/16  19:00:00,849.938692203,72.6987847313,598.053698987,0.0,122.71106,39.942024,13.5079868397,0.0,4.83426,8.67372683969
 08/16  20:00:00,765.4998446,72.6987847313,578.470459943,0.0,43.513341876,39.942024,13.4988760503,0.0,4.83426,8.66461605033
 08/16  21:00:00,105.498956257,0.0,0.0,0.0,43.513341876,39.243024,5.34974000782,0.0,4.83426,0.515480007824
 08/16  22:00:00,105.095299128,0.0,0.0,0.0,43.513341876,39.243024,12.9760844468,0.0,4.83426,8.14182444676
 08/16  23:00:00,105.945317856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,105.072976671,0.0,0.0,0.0,43.513341876,39.243024,13.4501211382,0.0,4.83426,8.61586113816
 08/17  01:00:00,105.075613353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,105.077591213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,105.05360414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.567425018,0.0,0.0,0.0,43.513341876,39.243024,13.4499918455,0.0,4.83426,8.61573184547
 08/17  05:00:00,105.520306727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,718.589684134,72.6987847313,542.509940703,0.0,43.513341876,39.942024,4.85918854016,0.00492854015932,4.83426,0.02
 08/17  07:00:00,719.496043606,72.733151186,550.155121868,0.0,43.513341876,39.942024,13.4641569454,0.0,4.83426,8.62989694543
 08/17  08:00:00,865.499835268,74.3012998967,570.682197271,0.0,122.71106,84.617158233,32.8623361092,0.0,24.1713,8.69103610922
 08/17  09:00:00,903.973897529,75.1474307825,607.402535544,0.0,122.71106,84.617158233,32.8214907271,0.0,24.1713,8.65019072712
 08/17  10:00:00,964.537064467,75.9559682239,662.377297002,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  11:00:00,1020.52379279,77.4875637129,714.581263158,0.0,122.71106,88.818015033,44.9069354438,0.0,36.25695,8.64998544383
 08/17  12:00:00,1047.8471528,80.0334034042,739.778952861,0.0,122.71106,88.818015033,44.9075617719,0.0,36.25695,8.65061177189
 08/17  13:00:00,1053.21678108,82.4493752046,746.72521458,0.0,122.71106,84.617158233,24.2088733794,0.0175733794157,24.1713,0.02
 08/17  14:00:00,1051.32030964,83.5864004304,743.555300856,0.0,122.71106,84.617158233,32.8217041248,0.0,24.1713,8.65040412484
 08/17  15:00:00,1010.89549249,84.3530511588,709.122623728,0.0,122.71106,78.0003075165,13.4844583344,0.0,4.83426,8.65019833442
 08/17  16:00:00,964.925402756,83.3061309583,669.762972983,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/17  17:00:00,900.139094146,79.1307756439,643.468242507,0.0,122.71106,39.942024,13.4645169699,0.0,4.83426,8.63025696994
 08/17  18:00:00,783.000094042,72.6987847313,533.35679697,0.0,122.71106,39.942024,13.5558345035,0.0654029745828,4.83426,8.65617152895
 08/17  19:00:00,795.710851729,72.6987847313,541.797358203,0.0,122.71106,39.942024,13.5080071711,0.0,4.83426,8.67374717115
 08/17  20:00:00,732.002950344,72.6987847313,543.608738995,0.0,43.513341876,39.942024,13.4988952309,0.0,4.83426,8.66463523088
 08/17  21:00:00,105.356233638,0.0,0.0,0.0,43.513341876,39.243024,7.57619514697,0.0,4.83426,2.74193514697
 08/17  22:00:00,104.973008706,0.0,0.0,0.0,43.513341876,39.243024,10.755584038,0.0,4.83426,5.92132403803
 08/17  23:00:00,105.817671349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.941935153,0.0,0.0,0.0,43.513341876,39.243024,13.4484008913,0.0,4.83426,8.61414089132
 08/18  01:00:00,104.914784725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.883717874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.850177494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,107.200760813,0.0,0.0,0.0,43.513341876,39.243024,13.4500031519,0.0,4.83426,8.61574315191
 08/18  05:00:00,106.804669225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,332.671129313,72.6987847313,163.147445022,0.0,43.513341876,39.942024,4.9713678844,0.1171078844,4.83426,0.02
 08/18  07:00:00,388.78252353,72.6987847313,225.310798097,0.0,43.513341876,39.942024,142.708746739,129.244575242,4.83426,8.62991149679
 08/18  08:00:00,660.66538751,72.9186297984,371.200033586,0.0,122.71106,84.617158233,32.8632051144,0.0,24.1713,8.69190511439
 08/18  09:00:00,829.91662075,73.3346701636,538.524128462,0.0,122.71106,84.617158233,32.8215092265,0.0,24.1713,8.65020922648
 08/18  10:00:00,893.323730699,73.8566539317,596.327622126,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  11:00:00,906.427727936,74.658191333,608.094965741,0.0,122.71106,88.818015033,44.9069561733,0.0,36.25695,8.65000617328
 08/18  12:00:00,918.315613279,75.6695418822,619.580441194,0.0,122.71106,88.818015033,44.9075845522,0.0,36.25695,8.65063455223
 08/18  13:00:00,917.771169296,76.7871646564,622.303443868,0.0,122.71106,84.617158233,24.2098493146,0.0185493145921,24.1713,0.02
 08/18  14:00:00,927.817233074,77.5243332793,631.925900674,0.0,122.71106,84.617158233,32.8217280445,0.0,24.1713,8.65042804446
 08/18  15:00:00,930.173128274,78.4198336978,639.718412842,0.0,122.71106,78.0003075165,13.4844833619,0.0,4.83426,8.65022336192
 08/18  16:00:00,925.842448051,79.2080579146,639.475820194,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/18  17:00:00,892.122783526,77.9765710999,640.58253651,0.0,122.71106,39.942024,13.4645395387,0.0,4.83426,8.63027953868
 08/18  18:00:00,816.892882643,72.6987847313,570.33427167,0.0,122.71106,39.942024,13.5478308875,0.0573714413318,4.83426,8.65619944618
 08/18  19:00:00,786.342597431,72.6987847313,537.163088095,0.0,122.71106,39.942024,13.508039263,0.0,4.83426,8.67377926299
 08/18  20:00:00,656.705452009,72.6987847313,472.649593757,0.0,43.513341876,39.942024,13.5128734949,0.0139470316109,4.83426,8.66466646332
 08/18  21:00:00,104.849222416,0.0,0.0,0.0,43.513341876,39.243024,11.2033520391,0.0,4.83426,6.3690920391
 08/18  22:00:00,104.871944954,0.0,0.0,0.0,43.513341876,39.243024,7.14037507978,0.0,4.83426,2.30611507978
 08/18  23:00:00,105.756509569,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.837671051,0.0,0.0,0.0,43.513341876,39.243024,13.449875999,0.0,4.83426,8.61561599903
 08/19  01:00:00,104.827207237,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.815429894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.795591222,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.296815351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.239755376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,93.2876020754,0.0,0.0,0.0,43.513341876,39.243024,13.4441980904,0.0,4.83426,8.60993809045
 08/19  07:00:00,87.2257407537,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.2889798942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.3752441252,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.3870815845,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.1880731724,0.0,0.0,0.0,43.513341876,39.243024,13.4499665661,0.0,4.83426,8.61570656606
 08/19  12:00:00,87.3726543578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.4516222879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.4508427343,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,87.4435882971,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,87.2348030474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  17:00:00,87.2207180068,0.0,0.0,0.0,43.513341876,39.243024,13.4443117092,0.0,4.83426,8.61005170917
 08/19  18:00:00,87.1999841961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,90.6911333212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.567322279,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.269809725,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.877106768,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  23:00:00,105.699577986,0.0,0.0,0.0,43.513341876,39.243024,13.4442934829,0.0,4.83426,8.61003348286
 08/19  24:00:00,104.85834787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.856241152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.854126392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.842944228,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,105.335813652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,105.287506564,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  06:00:00,93.3388304628,0.0,0.0,0.0,43.513341876,39.243024,13.4442775796,0.0,4.83426,8.61001757964
 08/20  07:00:00,87.2192166474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.2338907164,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.3072107297,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3232363627,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  11:00:00,88.1486708163,0.0,0.0,0.0,43.513341876,39.243024,13.4500739724,0.0,4.83426,8.61581397243
 08/20  12:00:00,87.360953604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.4607122999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,245.876939695,1.85064382325,154.820531943,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  15:00:00,276.572104315,1.959720636,185.12243264,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,437.620311447,3.46080145056,343.127692051,0.0,43.513341876,39.243024,13.4443547972,0.0,4.83426,8.61009479724
 08/20  17:00:00,433.474028705,3.49377184069,339.014989628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,379.279835998,3.31620008619,285.569741882,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,288.911410713,2.56270132017,193.392302784,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.619736505,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  21:00:00,105.304399004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.90719001,0.0,0.0,0.0,43.513341876,39.243024,13.4442779752,0.0,4.83426,8.6100179752
 08/20  23:00:00,105.720846756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.868879328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.851984184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  02:00:00,104.833905242,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.804044065,0.0,0.0,0.0,43.513341876,39.243024,13.4499716307,0.0,4.83426,8.61571163073
 08/21  04:00:00,105.271944515,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.251959558,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  06:00:00,422.922281677,72.6987847313,253.034560342,0.0,43.513341876,39.942024,4.97653292797,0.122272927972,4.83426,0.02
 08/21  07:00:00,472.245742992,72.6987847313,307.826489454,0.0,43.513341876,39.942024,46.8002471574,33.335751807,4.83426,8.63023535035
 08/21  08:00:00,707.59467506,72.7178801003,417.769651231,0.0,122.71106,84.617158233,32.8622785003,0.0,24.1713,8.69097850034
 08/21  09:00:00,819.130869216,72.9647681919,528.024704664,0.0,122.71106,84.617158233,32.8220463345,0.0,24.1713,8.65074633453
 08/21  10:00:00,882.929616435,73.3884560832,585.991066289,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/21  11:00:00,910.975670489,74.1300633772,611.176693311,0.0,122.71106,88.818015033,44.9074949612,0.0,36.25695,8.65054496123
 08/21  12:00:00,922.198519906,74.9420174716,623.135453729,0.0,122.71106,88.818015033,44.9072955471,0.0,36.25695,8.65034554709
 08/21  13:00:00,951.194201068,76.1539552985,654.168390367,0.0,122.71106,84.617158233,32.8371179382,0.0156707700269,24.1713,8.65014716815
 08/21  14:00:00,946.295570256,75.7488230765,649.648857248,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,912.642622214,75.5423859258,623.223952937,0.0,122.71106,78.0003075165,13.4850742719,0.0,4.83426,8.65081427191
 08/21  16:00:00,902.372998947,75.4711431621,618.107923384,0.0,122.71106,73.183824,13.4644049425,0.0,4.83426,8.63014494249
 08/21  17:00:00,869.106488184,74.2486602385,619.0288178,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,787.636168833,72.6987847313,537.060347621,0.0,122.71106,39.942024,13.4900169021,0.0,4.83426,8.65575690208
 08/21  19:00:00,792.047341382,72.6987847313,537.844997879,0.0,122.71106,39.942024,13.5082654455,0.0,4.83426,8.67400544552
 08/21  20:00:00,728.695136639,72.6987847313,539.217820005,0.0,43.513341876,39.942024,13.4992875098,0.0,4.83426,8.66502750979
 08/21  21:00:00,105.426573559,0.0,0.0,0.0,43.513341876,39.243024,13.4988066222,0.0,4.83426,8.66454662217
 08/21  22:00:00,105.059890067,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  23:00:00,105.893770563,0.0,0.0,0.0,43.513341876,39.243024,13.4616615346,0.0,4.83426,8.62740153462
 08/21  24:00:00,105.015339684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,105.003874326,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.997511236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  03:00:00,104.987265531,0.0,0.0,0.0,43.513341876,39.243024,13.4500620803,0.0,4.83426,8.61580208031
 08/22  04:00:00,107.618456074,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,107.204308096,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,712.19891202,72.6987847313,534.999847331,0.0,43.513341876,39.942024,4.86396092359,0.00970092358835,4.83426,0.02
 08/22  07:00:00,710.047838997,72.6987847313,539.397153249,0.0,43.513341876,39.942024,13.4645943163,0.0,4.83426,8.63033431628
 08/22  08:00:00,922.145994228,72.963505807,627.687354232,0.0,122.71106,84.617158233,32.8624090156,0.0,24.1713,8.69110901558
 08/22  09:00:00,951.531044601,73.4338261253,656.150963226,0.0,122.71106,84.617158233,32.8200733377,0.0,24.1713,8.64877333765
 08/22  10:00:00,978.054275509,74.2269725421,677.095291424,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/22  11:00:00,1004.04291702,74.6165850259,701.36163458,0.0,122.71106,88.818015033,44.907614391,0.0,36.25695,8.65066439097
 08/22  12:00:00,1029.24850111,75.8670354138,725.898329072,0.0,122.71106,88.818015033,44.907417399,0.0,36.25695,8.65046739905
 08/22  13:00:00,1023.5793981,76.0059470227,724.238226915,0.0,122.71106,84.617158233,32.8405562503,0.0189845690917,24.1713,8.65027168124
 08/22  14:00:00,986.938600104,75.7454315247,688.385049199,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/22  15:00:00,979.768380983,76.1621730937,687.232658178,0.0,122.71106,78.0003075165,13.4849365079,0.0,4.83426,8.65067650794
 08/22  16:00:00,989.920223479,76.5435139319,701.326898874,0.0,122.71106,73.183824,13.4645269216,0.0,4.83426,8.63026692156
 08/22  17:00:00,954.540622795,74.9101778798,700.69351734,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,818.822667442,72.6987847313,567.428313892,0.0,122.71106,39.942024,13.5472676223,0.0571163168628,4.83426,8.65589130546
 08/22  19:00:00,811.192084346,72.6987847313,554.386862748,0.0,122.71106,39.942024,13.5072057077,0.0,4.83426,8.67294570766
 08/22  20:00:00,728.837491985,72.6987847313,540.227414879,0.0,43.513341876,39.942024,13.4994352349,0.0,4.83426,8.6651752349
 08/22  21:00:00,105.106278597,0.0,0.0,0.0,43.513341876,39.243024,13.49895435,0.0,4.83426,8.66469435001
 08/22  22:00:00,105.066813253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  23:00:00,105.854768388,0.0,0.0,0.0,43.513341876,39.243024,13.4613378666,0.0,4.83426,8.62707786657
 08/22  24:00:00,104.973243894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.957922625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.941754388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  03:00:00,104.939946004,0.0,0.0,0.0,43.513341876,39.243024,13.4499252696,0.0,4.83426,8.61566526964
 08/23  04:00:00,105.452086928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.404266482,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,710.104921061,72.6987847313,535.082084196,0.0,43.513341876,39.942024,4.87172336871,0.0174633687077,4.83426,0.02
 08/23  07:00:00,708.971723297,72.6987847313,539.551669936,0.0,43.513341876,39.942024,13.464231788,0.0,4.83426,8.62997178798
 08/23  08:00:00,842.791469276,72.7128693748,548.771812792,0.0,122.71106,84.617158233,32.8625919695,0.0,24.1713,8.69129196947
 08/23  09:00:00,871.54684909,72.8422257218,576.819931853,0.0,122.71106,84.617158233,32.8214899571,0.0,24.1713,8.65018995714
 08/23  10:00:00,947.481555853,73.3689890263,648.274709192,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/23  11:00:00,992.33865652,74.3961524841,690.80634863,0.0,122.71106,88.818015033,44.907783945,0.0,36.25695,8.65083394498
 08/23  12:00:00,1013.82368267,75.8857613033,711.438689684,0.0,122.71106,88.818015033,44.9075886558,0.0,36.25695,8.65063865579
 08/23  13:00:00,1039.80698983,77.8863456777,739.704660614,0.0,122.71106,84.617158233,32.8376676642,0.0159221448099,24.1713,8.65044551938
 08/23  14:00:00,1057.55802463,79.6055449146,755.611004695,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  15:00:00,1036.57311486,80.8537704787,739.351565273,0.0,122.71106,78.0003075165,13.4851138447,0.0,4.83426,8.65085384473
 08/23  16:00:00,1001.35825935,79.8669822548,710.11488003,0.0,122.71106,73.183824,13.4641903448,0.0,4.83426,8.62993034477
 08/23  17:00:00,931.557193347,77.0204512278,677.100660741,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/23  18:00:00,813.399840811,72.6987847313,563.770346368,0.0,122.71106,39.942024,13.5466095036,0.0562726308052,4.83426,8.65607687282
 08/23  19:00:00,805.663779331,72.6987847313,549.591746786,0.0,122.71106,39.942024,13.5074013103,0.0,4.83426,8.67314131033
 08/23  20:00:00,729.362106449,72.6987847313,539.79053211,0.0,43.513341876,39.942024,13.5122679119,0.014350371767,4.83426,8.66365754013
 08/23  21:00:00,105.453062383,0.0,0.0,0.0,43.513341876,39.243024,13.4991552839,0.0,4.83426,8.66489528394
 08/23  22:00:00,105.076331977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.890009008,0.0,0.0,0.0,43.513341876,39.243024,13.4615238544,0.0,4.83426,8.62726385437
 08/23  24:00:00,105.00931344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.97501293,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.955562131,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  03:00:00,104.962004937,0.0,0.0,0.0,43.513341876,39.243024,13.4501094334,0.0,4.83426,8.61584943338
 08/24  04:00:00,105.466335606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.436569458,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,707.844448071,72.6987847313,532.272505291,0.0,43.513341876,39.942024,4.87109623085,0.0168362308487,4.83426,0.02
 08/24  07:00:00,703.734481098,72.6987847313,534.355859845,0.0,43.513341876,39.942024,13.4644262686,0.0,4.83426,8.63016626856
 08/24  08:00:00,839.237568364,73.0615699707,544.280729073,0.0,122.71106,84.617158233,32.8628310111,0.0,24.1713,8.69153101112
 08/24  09:00:00,889.054612732,73.691331377,593.233202463,0.0,122.71106,84.617158233,32.821705106,0.0,24.1713,8.65040510596
 08/24  10:00:00,936.179344523,74.6370672296,635.894874006,0.0,122.71106,88.818015033,44.9071672125,0.0,36.25695,8.65021721248
 08/24  11:00:00,963.870890075,75.8508493116,661.410061863,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/24  12:00:00,974.143379329,77.4339733636,670.880521263,0.0,122.71106,88.818015033,44.9078153895,0.0,36.25695,8.65086538945
 08/24  13:00:00,989.130643349,79.2271495023,687.902009257,0.0,122.71106,84.617158233,32.8387254877,0.0167514649505,24.1713,8.65067402272
 08/24  14:00:00,1004.02260565,80.6697774223,701.263981789,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  15:00:00,1002.76882901,81.8433343509,705.618014537,0.0,122.71106,78.0003075165,13.4850674369,0.0,4.83426,8.6508074369
 08/24  16:00:00,1000.46627103,82.5548565798,707.813643703,0.0,122.71106,73.183824,13.4644138404,0.0,4.83426,8.63015384036
 08/24  17:00:00,966.56159476,80.7096395677,709.320167708,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/24  18:00:00,886.000843095,72.6987847313,637.12085523,0.0,122.71106,39.942024,13.5049105072,0.0143315588171,4.83426,8.65631894842
 08/24  19:00:00,860.131479415,72.6987847313,604.864782176,0.0,122.71106,39.942024,13.5076538235,0.0,4.83426,8.67339382353
 08/24  20:00:00,751.7361003,72.6987847313,563.833488337,0.0,43.513341876,39.942024,13.5129485914,0.0141282684291,4.83426,8.664560323
 08/24  21:00:00,105.470927443,0.0,0.0,0.0,43.513341876,39.243024,13.4994162727,0.0,4.83426,8.66515627271
 08/24  22:00:00,105.061616484,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.902731155,0.0,0.0,0.0,43.513341876,39.243024,13.4604113223,0.0,4.83426,8.62615132226
 08/24  24:00:00,105.01984017,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,105.004826681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.999656882,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  03:00:00,104.974925652,0.0,0.0,0.0,43.513341876,39.243024,13.4500757871,0.0,4.83426,8.61581578711
 08/25  04:00:00,107.484445728,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,107.070168142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,662.838031894,72.6987847313,489.254443679,0.0,43.513341876,39.942024,4.94942543543,0.0951654354283,4.83426,0.02
 08/25  07:00:00,667.137460034,72.7043975551,500.368724643,0.0,43.513341876,39.942024,13.4645198348,0.0,4.83426,8.63025983483
 08/25  08:00:00,846.170470199,73.3841900869,552.862246218,0.0,122.71106,84.617158233,32.8631314896,0.0,24.1713,8.69183148957
 08/25  09:00:00,911.326492368,74.0525058697,615.793333352,0.0,122.71106,84.617158233,32.821978031,0.0,24.1713,8.65067803096
 08/25  10:00:00,964.990520067,74.8988736054,664.483405993,0.0,122.71106,88.818015033,44.9074437152,0.0,36.25695,8.65049371518
 08/25  11:00:00,988.153671289,76.1949682997,685.227990003,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/25  12:00:00,1001.83591651,78.2013084171,697.425187006,0.0,122.71106,88.818015033,44.9072599751,0.0,36.25695,8.65030997511
 08/25  13:00:00,1006.42831026,80.0294900203,703.992348776,0.0,122.71106,84.617158233,32.8388472313,0.0177916047476,24.1713,8.64975562659
 08/25  14:00:00,1013.75006137,81.3742433427,709.682487525,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/25  15:00:00,1006.47275695,82.393772317,707.898173416,0.0,122.71106,78.0003075165,13.4850806486,0.0,4.83426,8.65082064858
 08/25  16:00:00,993.741334953,82.0909789619,700.482692593,0.0,122.71106,73.183824,13.462777429,0.0,4.83426,8.62851742895
 08/25  17:00:00,961.036207633,79.173658484,704.102194657,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/25  18:00:00,870.86338813,72.6987847313,620.278996208,0.0,122.71106,39.942024,13.5051948242,0.0143111986602,4.83426,8.65662362558
 08/25  19:00:00,852.405669668,72.6987847313,595.982893867,0.0,122.71106,39.942024,13.5079693547,0.0,4.83426,8.67370935466
 08/25  20:00:00,754.050036088,72.6987847313,565.467501848,0.0,43.513341876,39.942024,13.4991347272,0.0,4.83426,8.66487472725
 08/25  21:00:00,105.154977446,0.0,0.0,0.0,43.513341876,39.243024,13.4986720571,0.0,4.83426,8.66441205708
 08/25  22:00:00,105.14512688,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.963765397,0.0,0.0,0.0,43.513341876,39.243024,13.4616067084,0.0,4.83426,8.62734670842
 08/25  24:00:00,105.095952879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,105.079372792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,105.064653351,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,105.042662921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  04:00:00,105.562924852,0.0,0.0,0.0,43.513341876,39.243024,13.444311299,0.0,4.83426,8.61005129902
 08/26  05:00:00,105.515743448,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,93.5664320496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.4413793328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.4720508948,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,155.677413894,0.35563394441,67.232248249,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  10:00:00,476.659277887,2.42452082328,382.757630646,0.0,43.513341876,39.243024,13.4500673656,0.0,4.83426,8.61580736565
 08/26  11:00:00,356.630301779,1.83760862325,263.750337174,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,565.590512636,7.3294311743,465.868912354,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,558.827320739,10.0527233205,456.193408113,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  14:00:00,613.582610425,10.7002995315,509.881611538,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,607.795521191,12.4297662978,502.612164612,0.0,43.513341876,39.243024,13.4443618163,0.0,4.83426,8.6101018163
 08/26  16:00:00,668.053349036,25.5424319804,549.587356923,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,617.096403597,12.1950336989,512.379139172,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,616.186984173,10.146642282,513.446886714,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,525.882091057,8.19548187458,419.354174439,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  20:00:00,518.007631411,4.14070543793,403.727408891,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,396.732499965,2.86954344817,285.271839836,0.0,43.513341876,39.243024,13.4443812196,0.0,4.83426,8.61012121958
 08/26  22:00:00,387.20693776,2.69022966654,276.391719702,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,383.038930281,2.51307423435,271.687046616,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,129.604855652,0.23068092087,24.0502462536,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,180.633242765,0.656312737099,74.1192865446,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  02:00:00,105.028647167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,105.017952477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.547652261,0.0,0.0,0.0,43.513341876,39.243024,13.444297216,0.0,4.83426,8.61003721601
 08/27  05:00:00,105.487744774,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,96.5185363502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.4044820298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  08:00:00,87.4203374726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.4685045823,0.0,0.0,0.0,43.513341876,39.243024,13.4499943383,0.0,4.83426,8.61573433828
 08/27  10:00:00,139.064492325,0.35341718432,50.6826086862,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,422.60703164,2.57899527941,327.41469513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  12:00:00,368.368150633,2.78610010061,273.340074595,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,364.274825609,2.74734502392,270.600727964,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,365.978245062,2.71174883781,272.507951174,0.0,43.513341876,39.243024,13.4443680117,0.0,4.83426,8.6101080117
 08/27  15:00:00,495.338328395,6.07473654086,397.539722141,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,494.81576187,5.24215170978,398.057082321,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,538.460825609,9.12794240512,437.250266074,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  18:00:00,464.15059448,3.65338908945,369.264447712,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,410.696946498,3.04515722255,310.516565911,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,353.661338972,2.36610090177,242.987747156,0.0,43.513341876,39.243024,13.4443725548,0.0,4.83426,8.61011255478
 08/27  21:00:00,226.167193514,1.11085204862,118.337570806,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,332.797136232,1.48125942505,223.99291673,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.851989629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  24:00:00,105.020212541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,105.01202635,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,105.011158478,0.0,0.0,0.0,43.513341876,39.243024,13.4499680205,0.0,4.83426,8.61570802048
 08/28  03:00:00,105.009488509,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  04:00:00,105.540089155,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.49529492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,719.010242914,72.6987847313,539.78703284,0.0,43.513341876,39.942024,13.4582289989,0.00808303042667,4.83426,8.61588596849
 08/28  07:00:00,712.562340586,72.7234480112,542.186687939,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/28  08:00:00,848.620830042,74.1652554818,552.310389316,0.0,122.71106,84.617158233,32.8637482389,0.0,24.1713,8.69244823892
 08/28  09:00:00,878.752515374,74.7928887639,582.148246945,0.0,122.71106,84.617158233,32.8222351833,0.0,24.1713,8.6509351833
 08/28  10:00:00,918.909686535,75.6051515118,617.158179754,0.0,122.71106,88.818015033,44.9077163502,0.0,36.25695,8.6507663502
 08/28  11:00:00,957.343766188,76.978005003,652.871747176,0.0,122.71106,88.818015033,44.9075480868,0.0,36.25695,8.65059808676
 08/28  12:00:00,979.551979089,78.3765429507,674.020854444,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,1004.04267659,79.2644624271,701.378710305,0.0,122.71106,84.617158233,32.8380974073,0.0163671346424,24.1713,8.65043027262
 08/28  14:00:00,1030.43727818,80.9593701874,725.623413311,0.0,122.71106,84.617158233,32.8215627388,0.0,24.1713,8.65026273876
 08/28  15:00:00,1034.2137754,82.5341630303,734.123331071,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/28  16:00:00,1033.30791036,82.7007256359,737.882780839,0.0,122.71106,73.183824,13.4646517867,0.0,4.83426,8.63039178666
 08/28  17:00:00,1010.74202127,80.0735060347,751.323253809,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  18:00:00,934.738271733,72.6987847313,682.626687512,0.0,122.71106,39.942024,13.4893222658,0.0,4.83426,8.65506226583
