Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  19:00:00,922.17510299,72.6987847313,663.491668012,0.0,122.71106,39.942024,13.507640173,0.0,4.83426,8.67338017296
 08/28  20:00:00,812.10179804,72.6987847313,621.028491126,0.0,43.513341876,39.942024,13.4990798674,0.0,4.83426,8.66481986741
 08/28  21:00:00,105.662328291,0.0,0.0,0.0,43.513341876,39.243024,13.499750143,0.0,4.83426,8.66549014303
 08/28  22:00:00,195.859584572,0.46136184174,89.5329971402,0.0,43.513341876,39.243024,13.4705277969,0.0,4.83426,8.63626779691
 08/28  23:00:00,305.333228264,1.28208933167,196.340699668,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  24:00:00,105.157249805,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,105.129421502,0.0,0.0,0.0,43.513341876,39.243024,13.4499525604,0.0,4.83426,8.61569256041
 08/29  02:00:00,105.100183915,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,105.078561275,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  04:00:00,107.780604502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,107.380920671,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,714.940291794,72.6987847313,533.587350903,0.0,43.513341876,39.942024,13.4499226955,0.0,4.83426,8.61566269554
 08/29  07:00:00,747.136626727,72.7955053419,576.488819426,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/29  08:00:00,930.421323081,74.7834830884,633.203042888,0.0,122.71106,84.617158233,32.8638976131,0.0,24.1713,8.69259761309
 08/29  09:00:00,959.349224782,75.4335364482,660.736809015,0.0,122.71106,84.617158233,32.8219762092,0.0,24.1713,8.65067620917
 08/29  10:00:00,974.699619877,75.609311239,671.424849206,0.0,122.71106,88.818015033,44.9074655648,0.0,36.25695,8.65051556477
 08/29  11:00:00,981.228436342,76.1068810988,676.598566752,0.0,122.71106,88.818015033,44.9073045923,0.0,36.25695,8.65035459228
 08/29  12:00:00,983.440458237,76.6227018199,679.094030356,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,984.091028086,76.9795427652,683.654282995,0.0,122.71106,84.617158233,32.8401533644,0.0178212744333,24.1713,8.65103208998
 08/29  14:00:00,1005.9775271,78.3909829592,703.851431344,0.0,122.71106,84.617158233,32.822167983,0.0,24.1713,8.650867983
 08/29  15:00:00,1018.1056417,80.2505763606,720.352811966,0.0,122.71106,78.0003075165,13.4849655001,0.0,4.83426,8.65070550008
 08/29  16:00:00,1019.09257182,80.7953751282,725.583169403,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,985.209199905,79.2021168422,726.860906771,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  18:00:00,892.457523885,72.6987847313,640.873159462,0.0,122.71106,39.942024,13.5036696193,0.0143875988381,4.83426,8.65502202042
 08/29  19:00:00,888.414732381,72.6987847313,627.8994274,0.0,122.71106,39.942024,13.5082623889,0.0,4.83426,8.67400238894
 08/29  20:00:00,771.712464611,72.6987847313,581.978312341,0.0,43.513341876,39.942024,13.4997057137,0.0,4.83426,8.66544571366
 08/29  21:00:00,105.192450619,0.0,0.0,0.0,43.513341876,39.243024,13.4998432892,0.0,4.83426,8.66558328923
 08/29  22:00:00,105.152095384,0.0,0.0,0.0,43.513341876,39.243024,13.4702675023,0.0,4.83426,8.63600750229
 08/29  23:00:00,105.952458497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  24:00:00,105.092961639,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,105.078233274,0.0,0.0,0.0,43.513341876,39.243024,13.4500076997,0.0,4.83426,8.61574769965
 08/30  02:00:00,105.064398489,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,105.04268167,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  04:00:00,105.575151282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,105.525133577,0.0,0.0,0.0,43.513341876,39.243024,13.4501985237,0.0,4.83426,8.61593852374
 08/30  06:00:00,707.342488115,72.6987847313,527.074055412,0.0,43.513341876,39.942024,4.85973692911,0.00547692911285,4.83426,0.02
 08/30  07:00:00,701.51199133,72.6987847313,530.385621541,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/30  08:00:00,843.254267191,73.7039642453,547.304887191,0.0,122.71106,84.617158233,41.5341651081,0.0,24.1713,17.3628651081
 08/30  09:00:00,852.167625783,74.1099171435,556.80142606,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/30  10:00:00,888.167834152,74.4385149308,587.888860488,0.0,122.71106,88.818015033,44.9080955618,0.0,36.25695,8.65114556184
 08/30  11:00:00,922.961860249,74.8573639822,620.794617742,0.0,122.71106,88.818015033,44.9079375362,0.0,36.25695,8.65098753619
 08/30  12:00:00,949.056038082,75.5764549075,646.42262602,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,982.686127537,77.0557116929,682.157399419,0.0,122.71106,84.617158233,32.8381646429,0.0160334409536,24.1713,8.65083120192
 08/30  14:00:00,1025.33453019,79.3349017635,721.921453796,0.0,122.71106,84.617158233,32.8219756854,0.0,24.1713,8.65067568538
 08/30  15:00:00,1038.78259624,80.8207102911,740.405486729,0.0,122.71106,78.0003075165,13.4847808094,0.0,4.83426,8.65052080939
 08/30  16:00:00,1042.06295157,81.8562103757,747.446271172,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,1009.03089857,80.6834490505,748.976905118,0.0,122.71106,39.942024,13.4645577445,0.0,4.83426,8.63029774452
 08/30  18:00:00,928.66438728,72.6987847313,676.552891384,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/30  19:00:00,919.925964255,72.6987847313,658.255589318,0.0,122.71106,39.942024,13.5077584302,0.0,4.83426,8.67349843021
 08/30  20:00:00,813.060734226,72.6987847313,621.989373519,0.0,43.513341876,39.942024,13.4993357137,0.0,4.83426,8.66507571372
 08/30  21:00:00,105.675894324,0.0,0.0,0.0,43.513341876,39.243024,13.4981520746,0.0,4.83426,8.66389207455
 08/30  22:00:00,407.524766953,1.9887007854,297.784529156,0.0,43.513341876,39.243024,13.4706271091,0.0,4.83426,8.6363671091
 08/30  23:00:00,106.002221735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  24:00:00,105.183854666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,105.175103733,0.0,0.0,0.0,43.513341876,39.243024,13.4501454753,0.0,4.83426,8.61588547532
 08/31  02:00:00,105.163329721,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,105.150731777,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  04:00:00,105.703648834,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,105.639568636,0.0,0.0,0.0,43.513341876,39.243024,13.4500697501,0.0,4.83426,8.61580975014
 08/31  06:00:00,715.404410445,72.6987847313,534.370310698,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  07:00:00,798.313594253,72.8921768381,626.898741902,0.0,43.513341876,39.942024,4.86049523245,0.00623523245469,4.83426,0.02
 08/31  08:00:00,960.078036681,75.2698997355,662.175274842,0.0,122.71106,84.617158233,41.5361549073,0.0,24.1713,17.3648549073
 08/31  09:00:00,993.359742321,76.1193191369,694.276803188,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/31  10:00:00,1034.66311883,77.5708062914,729.309343525,0.0,122.71106,88.818015033,44.9080009413,0.0,36.25695,8.6510509413
 08/31  11:00:00,1057.12113389,80.2051034401,747.911274571,0.0,122.71106,88.818015033,44.907850519,0.0,36.25695,8.65090051898
 08/31  12:00:00,1075.48210327,83.516871794,763.533935903,0.0,122.71106,88.818015033,44.9077015375,0.0,36.25695,8.65075153746
 08/31  13:00:00,1086.56092379,86.2975862175,775.984856109,0.0,122.71106,84.617158233,24.2060606471,0.0147606471357,24.1713,0.02
 08/31  14:00:00,1099.05674408,88.0670321133,786.699866792,0.0,122.71106,84.617158233,32.8219032604,0.0,24.1713,8.65060326038
 08/31  15:00:00,1098.82026853,89.5258365778,791.636410136,0.0,122.71106,78.0003075165,13.4847156015,0.0,4.83426,8.65045560148
 08/31  16:00:00,1092.71724406,89.7563531069,790.113298925,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,1045.62704054,86.3966414921,779.657341568,0.0,122.71106,39.942024,13.4648084526,0.0,4.83426,8.63054845256
 08/31  18:00:00,972.801886213,72.6987847313,720.919837592,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/31  19:00:00,952.815943784,72.6987847313,691.43674311,0.0,122.71106,39.942024,22.1620692273,0.0,4.83426,17.3278092273
 08/31  20:00:00,856.108504395,72.6987847313,665.446911545,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/31  21:00:00,415.176495553,3.04011614629,302.853381032,0.0,43.513341876,39.243024,13.500001855,0.0,4.83426,8.66574185497
 08/31  22:00:00,411.43919061,2.99727446184,299.616750857,0.0,43.513341876,39.243024,13.4705591451,0.0,4.83426,8.6362991451
 08/31  23:00:00,191.467168664,0.668719205806,83.9219446468,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  24:00:00,296.332801687,1.59688212144,187.664860006,0.0,43.513341876,39.243024,13.4500977837,0.0,4.83426,8.61583778371
 09/01  01:00:00,105.086040873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,105.035772226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.985348677,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  04:00:00,107.459937426,0.0,0.0,0.0,43.513341876,39.243024,13.4500333523,0.0,4.83426,8.61577335227
 09/01  05:00:00,106.994707339,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,480.594391419,72.6987847313,306.220638103,0.0,43.513341876,39.942024,4.95259634537,0.0983363453654,4.83426,0.02
 09/01  07:00:00,447.873146717,72.7409067669,283.679025483,0.0,43.513341876,39.942024,41.9094847397,37.0552247397,4.83426,0.02
 09/01  08:00:00,641.341628934,73.5789671206,351.74180467,0.0,122.71106,84.617158233,41.5355139212,0.0,24.1713,17.3642139212
 09/01  09:00:00,797.892343091,74.2479996358,506.778290982,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 09/01  10:00:00,951.712872573,75.1993041248,654.912430078,0.0,122.71106,88.818015033,44.9080298281,0.0,36.25695,8.65107982814
 09/01  11:00:00,981.912201301,76.7561691795,682.413549951,0.0,122.71106,88.818015033,44.9078575077,0.0,36.25695,8.65090750768
 09/01  12:00:00,985.3560968,78.9448812554,683.878873495,0.0,122.71106,88.818015033,44.9077175946,0.0,36.25695,8.6507675946
 09/01  13:00:00,999.892131837,81.0664023094,699.806412531,0.0,122.71106,84.617158233,24.2080361812,0.0167361811666,24.1713,0.02
 09/01  14:00:00,1007.60455881,82.4908835151,705.498344371,0.0,122.71106,84.617158233,32.8219275109,0.0,24.1713,8.65062751091
 09/01  15:00:00,992.342296786,83.0422949582,695.983104098,0.0,122.71106,78.0003075165,13.4847476946,0.0,4.83426,8.65048769456
 09/01  16:00:00,983.493686186,82.8171787372,692.352979071,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,955.378240327,79.6000917998,700.733861658,0.0,122.71106,39.942024,13.4646465221,0.0,4.83426,8.63038652209
 09/01  18:00:00,861.273277522,72.6987847313,614.492686559,0.0,122.71106,39.942024,13.5830118512,0.0921318667986,4.83426,8.65661998441
 09/01  19:00:00,721.03645608,72.6987847313,466.637445022,0.0,122.71106,39.942024,13.5233872575,0.0146300457389,4.83426,8.6744972118
 09/01  20:00:00,483.956101096,72.6987847313,301.821196213,0.0,43.513341876,39.942024,13.5544086625,0.0559025503032,4.83426,8.66424611216
 09/01  21:00:00,104.813918121,0.0,0.0,0.0,43.513341876,39.243024,13.4991313287,0.0,4.83426,8.6648713287
 09/01  22:00:00,104.875413781,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.805215524,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  24:00:00,104.886201941,0.0,0.0,0.0,43.513341876,39.243024,13.4501540146,0.0,4.83426,8.61589401458
 09/02  01:00:00,118.153923912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,118.117534018,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,118.109830671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.583356068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  05:00:00,118.539598879,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,109.572040973,0.0,0.0,0.0,43.513341876,52.539744,13.4443045766,0.0,4.83426,8.6100445766
 09/02  07:00:00,100.496284039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.584448383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.717493533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.804088679,0.0,0.0,0.0,43.513341876,52.539744,22.2103293782,0.0,4.83426,17.3760693782
 09/02  11:00:00,101.641516652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  12:00:00,365.149693445,3.00179034219,258.693125226,0.0,43.513341876,52.539744,13.4790987006,0.0,4.83426,8.64483870055
 09/02  13:00:00,428.302529925,3.49380498018,320.813523391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  14:00:00,446.010306902,7.64305566017,334.345326756,0.0,43.513341876,52.539744,13.4733318657,0.0,4.83426,8.63907186568
 09/02  15:00:00,607.083995507,9.71817579062,491.94972046,0.0,43.513341876,52.539744,13.4732212436,0.0,4.83426,8.63896124361
 09/02  16:00:00,496.058107006,8.24739631328,383.566232815,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,624.615795691,9.21323815019,509.999142606,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,465.396921619,8.19131138775,353.110221144,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  19:00:00,547.525350816,4.80262419269,428.043970466,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,371.751317904,3.52549999424,246.437006209,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.589580627,0.0,0.0,0.0,43.513341876,52.539744,31.1230491442,0.0,4.83426,26.2887891442
 09/02  22:00:00,118.148506312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.964506118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,118.11541672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,118.10919599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,118.107944995,0.0,0.0,0.0,43.513341876,52.539744,13.4443916038,0.0,4.83426,8.61013160377
 09/03  03:00:00,118.110944707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  04:00:00,118.603356649,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.53093143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,109.555711602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.542269148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.655398392,0.0,0.0,0.0,43.513341876,52.539744,13.4502263708,0.0,4.83426,8.61596637079
 09/03  09:00:00,100.765814031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  10:00:00,164.21800846,0.704417799063,62.0147569477,0.0,43.513341876,52.539744,13.5332233867,0.0,4.83426,8.69896338665
 09/03  11:00:00,362.150849459,2.75134713045,255.151503243,0.0,43.513341876,52.539744,13.479230072,0.0,4.83426,8.64497007195
 09/03  12:00:00,504.325711123,10.4240385958,389.319659208,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  13:00:00,589.798599285,10.4355545294,474.113549924,0.0,43.513341876,52.539744,13.4791752701,0.0,4.83426,8.64491527012
 09/03  14:00:00,590.973017096,12.2758522368,473.579807471,0.0,43.513341876,52.539744,13.473176031,0.0,4.83426,8.63891603105
 09/03  15:00:00,625.737115538,11.1921115878,509.19544708,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  16:00:00,622.007706505,12.3652822878,504.566996687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  17:00:00,635.575627175,10.9708610904,519.444026139,0.0,43.513341876,52.539744,13.4444569473,0.0,4.83426,8.61019694725
 09/03  18:00:00,588.651275775,9.4810813606,474.275351448,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,572.989286014,7.90821400255,450.517798929,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,553.176452154,4.38019632441,425.233808784,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,398.641756241,3.28452011154,273.600063765,0.0,43.513341876,52.539744,22.3684742414,0.0,4.83426,17.5342142414
 09/03  22:00:00,277.517719891,2.10288030403,155.365797186,0.0,43.513341876,52.539744,13.4444395758,0.0,4.83426,8.61017957577
 09/03  23:00:00,225.82015001,1.59684608363,103.922721908,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.207297707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.166905687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  02:00:00,118.111334993,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,118.095602367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.576322608,0.0,0.0,0.0,43.513341876,52.539744,13.4443500155,0.0,4.83426,8.61009001553
 09/04  05:00:00,118.556629174,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,109.612808797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.568405496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  08:00:00,100.675817526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,133.112524654,0.354120168882,31.6104860223,0.0,43.513341876,52.539744,13.4502890816,0.0,4.83426,8.61602908165
 09/04  10:00:00,166.538887539,0.698717026388,64.2499893318,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,552.283524422,9.40953326481,437.016995622,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  12:00:00,566.034756039,11.531724113,449.621420269,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,663.12505985,11.0625409252,546.375297403,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,599.453689091,12.3771626675,481.913029593,0.0,43.513341876,52.539744,13.4444524212,0.0,4.83426,8.61019242124
 09/04  15:00:00,639.28742538,11.1603692767,522.431735567,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,552.124199802,9.13415373889,437.09301009,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  17:00:00,616.339403123,8.01774032669,501.625819558,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,541.304945812,4.14759961585,431.342941247,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,491.661628067,3.58707924814,370.783111812,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,467.84926301,3.32469288996,341.669381239,0.0,43.513341876,52.539744,13.4443991758,0.0,4.83426,8.61013917578
 09/04  21:00:00,302.023187049,1.79775466334,179.492949023,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,341.99684853,2.23987774745,218.957485875,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  23:00:00,119.124248011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.306073659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.26553138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.243436531,0.0,0.0,0.0,43.513341876,52.539744,13.4501925945,0.0,4.83426,8.61593259448
 09/05  03:00:00,118.207191523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  04:00:00,120.704007659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.279599484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,559.782320808,73.5415950991,370.759789415,0.0,43.513341876,53.238744,16.6663389327,3.21618506664,4.83426,8.61589386609
 09/05  07:00:00,786.944900647,73.3029162627,429.620992371,0.0,220.879908,53.238744,22.3259164894,0.0,4.83426,17.4916564894
 09/05  08:00:00,1019.93596581,80.9839929452,560.856600939,0.0,220.879908,145.652643033,53.7117728172,0.0052460942243,36.25695,17.449576723
 09/05  09:00:00,1072.37555598,83.9013104717,609.386657716,0.0,220.879908,145.652643033,53.7048680883,0.0,36.25695,17.4479180883
 09/05  10:00:00,1121.49930961,87.6222463219,648.203584687,0.0,220.879908,151.653867033,57.0754327341,0.0,48.3426,8.73283273409
 09/05  11:00:00,1157.43802077,91.9436139867,678.559982858,0.0,220.879908,151.653867033,65.7926157294,0.0,48.3426,17.4500157294
 09/05  12:00:00,1182.93794605,95.6594292675,700.873206183,0.0,220.879908,151.653867033,65.7911307728,0.0,48.3426,17.4485307728
 09/05  13:00:00,1188.12305619,98.4601937061,709.10127425,0.0,220.879908,145.652643033,41.6300710562,0.0106698336017,24.1713,17.4481012226
 09/05  14:00:00,1193.8810668,100.532468653,712.917334476,0.0,220.879908,145.652643033,41.6211947818,0.0,24.1713,17.4498947818
 09/05  15:00:00,1204.13903135,103.265210596,728.210320677,0.0,220.879908,137.835547516,22.2826922276,0.0,4.83426,17.4484322276
 09/05  16:00:00,1223.12055551,99.2092627423,756.477469462,0.0,220.879908,133.019064,31.3162805436,0.0,4.83426,26.4820205436
 09/05  17:00:00,1121.84376179,92.3329893325,742.350852733,0.0,220.879908,53.238744,40.1380709112,0.0,4.83426,35.3038109112
 09/05  18:00:00,1105.53810866,87.5256208539,731.27497907,0.0,220.879908,53.238744,31.3979258922,0.0,4.83426,26.5636658922
 09/05  19:00:00,1083.92945539,84.0668321596,701.702495749,0.0,220.879908,53.238744,13.5083327931,0.0,4.83426,8.67407279306
 09/05  20:00:00,1041.44070361,81.3827364556,656.121477947,0.0,220.879908,53.238744,13.4997735721,0.0,4.83426,8.66551357206
 09/05  21:00:00,262.769057724,0.932847304264,142.496498754,0.0,43.513341876,52.539744,13.50017773,0.0,4.83426,8.66591773
 09/05  22:00:00,299.037263004,1.63688090349,177.342380343,0.0,43.513341876,52.539744,13.4708453305,0.0,4.83426,8.6365853305
 09/05  23:00:00,119.192492165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.291629038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.265728246,0.0,0.0,0.0,43.513341876,52.539744,13.4501104634,0.0,4.83426,8.61585046336
 09/06  02:00:00,118.262120505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.233200921,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.691006027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.619938219,0.0,0.0,0.0,43.513341876,52.539744,6.39821791296,0.0,4.83426,1.56395791296
 09/06  06:00:00,466.336897352,73.6257214889,279.143626191,0.0,43.513341876,53.238744,57.3561846515,45.4508779069,4.83426,7.07104674463
 09/06  07:00:00,684.916737291,73.1053329126,328.774930683,0.0,220.879908,53.238744,34.6542085821,12.328237013,4.83426,17.4917115691
 09/06  08:00:00,989.691967037,80.9930829579,531.411995765,0.0,220.879908,145.652643033,53.7109640938,0.0048749276305,36.25695,17.4491391662
 09/06  09:00:00,1040.6350422,83.7962357366,578.430240733,0.0,220.879908,145.652643033,53.7073738242,0.0,36.25695,17.4504238242
 09/06  10:00:00,1099.56425981,87.6070784346,626.874476849,0.0,220.879908,151.653867033,65.7915875,0.0,48.3426,17.4489875
 09/06  11:00:00,1142.39349574,92.369238304,663.38219725,0.0,220.879908,151.653867033,63.1658661299,0.0,48.3426,14.8232661299
 09/06  12:00:00,1171.37041428,96.258006896,688.821277938,0.0,220.879908,151.653867033,59.7014497717,0.0,48.3426,11.3588497717
 09/06  13:00:00,1177.90785272,99.2175657085,698.182410142,0.0,220.879908,145.652643033,41.6318667974,0.0106960631974,24.1713,17.4498707342
 09/06  14:00:00,1177.21798242,100.71225739,696.118859306,0.0,220.879908,145.652643033,41.6195896114,0.0,24.1713,17.4482896114
 09/06  15:00:00,1184.00541552,103.205087383,708.021909339,0.0,220.879908,137.835547516,22.2991158855,0.0165641686086,4.83426,17.4482917169
 09/06  16:00:00,1218.85004267,99.438489394,751.624962289,0.0,220.879908,133.019064,31.3197637112,0.0,4.83426,26.4855037112
 09/06  17:00:00,1117.84180917,93.3515425659,737.204220515,0.0,220.879908,53.238744,40.1377966001,0.0,4.83426,35.3035366001
 09/06  18:00:00,1087.30824805,89.2626167088,711.033717474,0.0,220.879908,53.238744,31.3988580703,0.0,4.83426,26.5645980703
 09/06  19:00:00,1047.35377719,84.4728743472,663.88965422,0.0,220.879908,53.238744,13.5085246477,0.0,4.83426,8.6742646477
 09/06  20:00:00,1036.55310501,81.7851216682,650.180055635,0.0,220.879908,53.238744,13.5001005774,0.0,4.83426,8.66584057739
 09/06  21:00:00,312.285529499,1.05338949448,191.21243735,0.0,43.513341876,52.539744,13.5004534705,0.0,4.83426,8.66619347055
 09/06  22:00:00,317.672182654,1.7108203024,195.720565016,0.0,43.513341876,52.539744,13.4708954507,0.0,4.83426,8.63663545069
 09/06  23:00:00,119.209317433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.28021056,0.0,0.0,0.0,43.513341876,52.539744,13.4501010313,0.0,4.83426,8.61584103126
 09/07  01:00:00,118.241142422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.245353666,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.227224459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.692854978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  05:00:00,118.635634932,0.0,0.0,0.0,43.513341876,52.539744,13.4503635389,0.0,4.83426,8.61610353888
 09/07  06:00:00,562.135219883,73.7055708548,370.805504214,0.0,43.513341876,53.238744,28.9927704222,24.1385104222,4.83426,0.02
 09/07  07:00:00,844.152785545,73.204740916,485.797435681,0.0,220.879908,53.238744,22.9247977929,0.596414032852,4.83426,17.49412376
 09/07  08:00:00,1013.53058984,81.817620187,551.644491612,0.0,220.879908,145.652643033,53.7124227674,0.00449109178044,36.25695,17.4509816756
 09/07  09:00:00,1080.07727118,84.9859873234,615.052534165,0.0,220.879908,145.652643033,53.7062755127,0.0,36.25695,17.4493255127
 09/07  10:00:00,1130.50526576,89.1129455967,655.256668689,0.0,220.879908,151.653867033,65.7899597049,0.0,48.3426,17.4473597049
 09/07  11:00:00,1169.46635879,93.866667944,688.336258741,0.0,220.879908,151.653867033,65.7934661618,0.0,48.3426,17.4508661618
 09/07  12:00:00,1193.34142888,97.5791873104,708.984995998,0.0,220.879908,151.653867033,65.7920656333,0.0,48.3426,17.4494656333
 09/07  13:00:00,1194.40907185,100.204445881,712.956729501,0.0,220.879908,145.652643033,41.6301321467,0.0107150788688,24.1713,17.4481170679
 09/07  14:00:00,1189.08731895,101.416081962,706.625801625,0.0,220.879908,145.652643033,32.9069969812,0.0,24.1713,8.73569698117
 09/07  15:00:00,1187.62353403,101.060809835,713.968719622,0.0,220.879908,137.835547516,22.3019173032,0.0173507786622,4.83426,17.4503065246
 09/07  16:00:00,1215.39514529,97.7694951927,750.309225315,0.0,220.879908,133.019064,40.1407841499,0.0,4.83426,35.3065241499
 09/07  17:00:00,1103.52613882,89.5808086089,726.609387534,0.0,220.879908,53.238744,31.3198475056,0.0,4.83426,26.4855875056
 09/07  18:00:00,1078.92060718,85.6172848881,706.060655044,0.0,220.879908,53.238744,40.2486721925,0.0,4.83426,35.4144121925
 09/07  19:00:00,1060.06981415,82.6178248918,678.047397495,0.0,220.879908,53.238744,13.5094115873,0.0,4.83426,8.67515158733
 09/07  20:00:00,1035.44947649,80.5102460765,649.877044497,0.0,220.879908,53.238744,13.5002486295,0.0,4.83426,8.66598862945
 09/07  21:00:00,317.408657004,1.05154766824,196.214531839,0.0,43.513341876,52.539744,13.5004652084,0.0,4.83426,8.66620520835
 09/07  22:00:00,255.271372061,1.05319129627,134.548962032,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  23:00:00,119.158431472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.221381141,0.0,0.0,0.0,43.513341876,52.539744,13.4502741763,0.0,4.83426,8.61601417627
 09/08  01:00:00,118.230631715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.25260841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  03:00:00,118.215731887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.66312043,0.0,0.0,0.0,43.513341876,52.539744,13.4502677217,0.0,4.83426,8.61600772172
 09/08  05:00:00,120.229998161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,556.400691994,73.5114326829,364.476051345,0.0,43.513341876,53.238744,48.2907397949,43.4364797949,4.83426,0.02
 09/08  07:00:00,858.31687172,73.0517171337,499.660008478,0.0,220.879908,53.238744,23.3049271914,0.975962777821,4.83426,17.4947044135
 09/08  08:00:00,996.280312189,80.9358833197,535.07039041,0.0,220.879908,145.652643033,53.7124985947,0.0044362602791,36.25695,17.4511123344
 09/08  09:00:00,1053.52593362,83.8649330766,588.773816722,0.0,220.879908,145.652643033,53.7055534207,0.0,36.25695,17.4486034207
 09/08  10:00:00,1110.15147065,87.8325832993,636.362043681,0.0,220.879908,151.653867033,65.7941895354,0.0,48.3426,17.4515895354
 09/08  11:00:00,1154.07183367,92.5746677359,674.873789753,0.0,220.879908,151.653867033,65.7928063145,0.0,48.3426,17.4502063145
 09/08  12:00:00,1175.59957497,96.321329112,692.859485293,0.0,220.879908,151.653867033,65.7914849177,0.0,48.3426,17.4488849177
 09/08  13:00:00,1187.93892484,99.5976337019,707.365044071,0.0,220.879908,145.652643033,41.6336235937,0.010427719998,24.1713,17.4518958737
 09/08  14:00:00,1189.76998596,101.137989705,707.72148584,0.0,220.879908,145.652643033,41.6217878122,0.0,24.1713,17.4504878122
 09/08  15:00:00,1097.84184008,98.705356071,625.60329521,0.0,220.879908,137.835547516,22.2926530473,0.00922377403198,4.83426,17.4491692733
 09/08  16:00:00,1036.91648166,88.8245072774,579.643048749,0.0,220.879908,133.019064,31.3200352354,0.0,4.83426,26.4857752354
 09/08  17:00:00,937.326087267,81.0120716589,567.966049269,0.0,220.879908,53.238744,31.3191364937,0.0,4.83426,26.4848764937
 09/08  18:00:00,946.190516233,78.9818232106,578.712265291,0.0,220.879908,53.238744,40.2536669146,0.0,4.83426,35.4194069146
 09/08  19:00:00,947.816416151,77.4821529061,570.503380805,0.0,220.879908,53.238744,13.5090183367,0.0,4.83426,8.67475833671
 09/08  20:00:00,951.624058368,76.7952632727,569.342731214,0.0,220.879908,53.238744,13.5001360473,0.0,4.83426,8.66587604732
 09/08  21:00:00,118.220295858,0.0,0.0,0.0,43.513341876,52.539744,13.4997679939,0.0,4.83426,8.66550799392
 09/08  22:00:00,118.240663863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.108304213,0.0,0.0,0.0,43.513341876,52.539744,13.4607440046,0.0,4.83426,8.6264840046
 09/08  24:00:00,118.22078782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.199443783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.204311636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.213144798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.724909053,0.0,0.0,0.0,43.513341876,52.539744,13.4443696348,0.0,4.83426,8.6101096348
 09/09  05:00:00,118.674731473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  06:00:00,112.696286849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.616448186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.670088765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.776931903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.857993509,0.0,0.0,0.0,43.513341876,52.539744,22.2139536377,0.0,4.83426,17.3796936377
 09/09  11:00:00,409.848789088,2.67186732353,302.026305602,0.0,43.513341876,52.539744,13.4796289276,0.0,4.83426,8.64536892759
 09/09  12:00:00,634.754977703,6.10255107304,522.861636222,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,673.495081402,9.54731344238,557.996844969,0.0,43.513341876,52.539744,13.4737065996,0.0,4.83426,8.63944659964
 09/09  14:00:00,694.705834415,11.8671795622,576.788197377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,668.605698766,10.5967838024,552.358559368,0.0,43.513341876,52.539744,13.4737481572,0.0,4.83426,8.63948815723
 09/09  16:00:00,684.010692796,11.9265565976,566.336048761,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,646.109354182,9.9821631467,530.767124249,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,640.112562238,9.64155957328,524.932480077,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  19:00:00,567.681952649,4.28254406914,445.941386366,0.0,43.513341876,52.539744,13.4438454181,0.0,4.83426,8.60958541806
 09/09  20:00:00,542.392562914,4.16000048419,414.984195525,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,573.351022769,3.48029169934,446.310573111,0.0,43.513341876,52.539744,22.3733680751,0.0,4.83426,17.5391080751
 09/09  22:00:00,553.440566001,2.84693625545,427.764746391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,357.896373372,1.59626289298,234.666288201,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,394.033047682,2.09422708144,270.437457228,0.0,43.513341876,52.539744,13.4445267838,0.0,4.83426,8.61026678385
 09/10  01:00:00,118.286668508,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.258133656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.237925339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  04:00:00,118.756947946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.719913948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,112.736007986,0.0,0.0,0.0,43.513341876,52.539744,13.444419316,0.0,4.83426,8.610159316
 09/10  07:00:00,100.66680595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.76347771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,240.772412347,1.0571362731,137.455911789,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  10:00:00,445.998008738,5.41942414585,336.341290118,0.0,43.513341876,52.539744,22.2136830503,0.0,4.83426,17.3794230503
 09/10  11:00:00,619.100544296,10.7993342211,501.426105443,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  12:00:00,593.197269974,9.54154374019,478.253048765,0.0,43.513341876,52.539744,13.479666094,0.0,4.83426,8.64540609403
 09/10  13:00:00,701.708174831,13.3394212822,581.947597798,0.0,43.513341876,52.539744,13.4796657519,0.0,4.83426,8.64540575186
 09/10  14:00:00,612.071105645,10.8205682585,495.97497266,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  15:00:00,699.030056534,13.50504993,579.251433347,0.0,43.513341876,52.539744,13.4737452,0.0,4.83426,8.63948520005
 09/10  16:00:00,596.94566234,10.7165307221,481.132752573,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  17:00:00,684.349929879,13.0515609581,565.278329632,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,554.789736467,7.72500906111,442.184187482,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,647.981896132,9.9473609429,516.727316257,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,531.776787548,4.04217669224,404.475420621,0.0,43.513341876,52.539744,13.444530659,0.0,4.83426,8.61027065902
 09/10  21:00:00,550.252357968,3.99251366544,421.646982337,0.0,43.513341876,52.539744,22.3739397847,0.0,4.83426,17.5396797847
 09/10  22:00:00,541.679319576,3.27769194818,414.941595503,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,483.379510274,2.77194543237,357.27734263,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,272.370427212,1.13062500201,151.258151855,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,360.325162287,1.86923229898,237.439053049,0.0,43.513341876,52.539744,13.4504457148,0.0,4.83426,8.6161857148
 09/11  02:00:00,118.291536382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,118.279513086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.78337244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.739159934,0.0,0.0,0.0,43.513341876,52.539744,13.4502972589,0.0,4.83426,8.61603725894
 09/11  06:00:00,736.146193842,74.3014742051,541.047894434,0.0,43.513341876,53.238744,4.86405370558,0.00979370558132,4.83426,0.02
 09/11  07:00:00,901.364934703,74.0134009015,540.048479583,0.0,220.879908,53.238744,22.3287696953,0.0,4.83426,17.4945096953
 09/11  08:00:00,1026.71868618,83.515884235,561.774615819,0.0,220.879908,145.652643033,53.7099393018,0.0,36.25695,17.4529893018
 09/11  09:00:00,1084.66700821,86.7882923065,617.148945103,0.0,220.879908,145.652643033,53.7084560936,0.0,36.25695,17.4515060936
 09/11  10:00:00,1135.64751847,90.9799157725,657.274607917,0.0,220.879908,151.653867033,65.7929278971,0.0,48.3426,17.4503278971
 09/11  11:00:00,1177.57501622,95.1043284387,694.166259906,0.0,220.879908,151.653867033,65.7960886156,0.0,48.3426,17.4534886156
 09/11  12:00:00,1196.69831809,98.1292241995,711.17494131,0.0,220.879908,151.653867033,65.7948228775,0.0,48.3426,17.4522228775
 09/11  13:00:00,1194.61992803,100.360136391,712.660988764,0.0,220.879908,145.652643033,41.6330531291,0.0107172432789,24.1713,17.4510358858
 09/11  14:00:00,1204.2275134,101.78597164,720.614746884,0.0,220.879908,145.652643033,35.8049680011,0.0,24.1713,11.6336680011
 09/11  15:00:00,1211.82892278,104.155712703,733.500873642,0.0,220.879908,137.835547516,19.3870293428,0.0,4.83426,14.5527693428
 09/11  16:00:00,1225.39181847,100.418756762,756.113182485,0.0,220.879908,133.019064,40.1485145679,0.0,4.83426,35.3142545679
 09/11  17:00:00,1120.49906077,94.0098704371,737.959474967,0.0,220.879908,53.238744,31.3246814247,0.0,4.83426,26.4904214247
 09/11  18:00:00,1088.22085881,89.4437148676,710.700115982,0.0,220.879908,53.238744,40.2566329644,0.0,4.83426,35.4223729644
 09/11  19:00:00,1053.20864464,84.7099040159,665.702340022,0.0,220.879908,53.238744,13.5099392249,0.0,4.83426,8.67567922489
 09/11  20:00:00,1019.22896841,81.8250631964,631.39750209,0.0,220.879908,53.238744,13.5008991233,0.0,4.83426,8.66663912331
 09/11  21:00:00,320.565474499,1.04972294054,199.23450998,0.0,43.513341876,52.539744,13.5009126612,0.0,4.83426,8.66665266123
 09/11  22:00:00,412.016559387,2.71714875361,287.137905675,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,238.414780925,1.0496902296,116.830780976,0.0,43.513341876,52.539744,13.4623246374,0.0,4.83426,8.62806463742
 09/11  24:00:00,118.346266197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,118.309996554,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,118.269012446,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  03:00:00,118.22819763,0.0,0.0,0.0,43.513341876,52.539744,13.4504147533,0.0,4.83426,8.61615475326
 09/12  04:00:00,120.757751182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,120.391022992,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,691.111801291,73.9599914968,497.257648373,0.0,43.513341876,53.238744,4.8729099537,0.0186499536989,4.83426,0.02
 09/12  07:00:00,895.159309621,73.4608344764,536.500155138,0.0,220.879908,53.238744,31.0683150911,0.0,4.83426,26.2340550911
 09/12  08:00:00,1030.02827446,82.4386293412,568.739178628,0.0,220.879908,145.652643033,44.9934451044,0.0,36.25695,8.73649510435
 09/12  09:00:00,1071.99301144,85.7133123431,606.76721115,0.0,220.879908,145.652643033,53.7109009089,0.0,36.25695,17.4539509089
 09/12  10:00:00,1122.85949321,89.885727043,646.909053283,0.0,220.879908,151.653867033,65.7955104569,0.0,48.3426,17.4529104569
 09/12  11:00:00,1155.63085652,93.1760149136,675.113781465,0.0,220.879908,151.653867033,65.7941926942,0.0,48.3426,17.4515926942
 09/12  12:00:00,1171.92165989,96.7435558686,688.219592224,0.0,220.879908,151.653867033,65.7923408604,0.0,48.3426,17.4497408604
 09/12  13:00:00,1178.4516088,99.3422309119,697.760669564,0.0,220.879908,145.652643033,41.6356038016,0.0106348355194,24.1713,17.4536689661
 09/12  14:00:00,1193.22285973,101.543054196,709.83571394,0.0,220.879908,145.652643033,41.6237792716,0.0,24.1713,17.4524792716
 09/12  15:00:00,1205.89392994,103.182720018,728.38071826,0.0,220.879908,137.835547516,22.302096444,0.0164995934395,4.83426,17.4513368506
 09/12  16:00:00,1229.15852657,99.0717744519,761.067967781,0.0,220.879908,133.019064,31.325283036,0.0,4.83426,26.491023036
 09/12  17:00:00,1128.55492243,91.9778766911,747.907047494,0.0,220.879908,53.238744,40.1510327084,0.0,4.83426,35.3167727084
 09/12  18:00:00,1103.04121169,86.9111257425,728.163579468,0.0,220.879908,53.238744,31.4099612303,0.0,4.83426,26.5757012303
 09/12  19:00:00,1091.45189755,83.8257331024,705.286134758,0.0,220.879908,53.238744,13.5099121952,0.0,4.83426,8.67565219518
 09/12  20:00:00,1085.59655514,82.0040319477,698.385716137,0.0,220.879908,53.238744,13.5002301296,0.0,4.83426,8.66597012962
 09/12  21:00:00,368.085301231,1.40995554228,246.787560207,0.0,43.513341876,52.539744,13.5010818751,0.0,4.83426,8.66682187506
 09/12  22:00:00,358.1458595,2.23638980928,235.180095419,0.0,43.513341876,52.539744,13.4702351243,0.0,4.83426,8.63597512427
 09/12  23:00:00,363.155702099,1.70858074823,239.688902828,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  24:00:00,118.385637769,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,118.380197874,0.0,0.0,0.0,43.513341876,52.539744,13.4504859761,0.0,4.83426,8.61622597607
 09/13  02:00:00,118.371132611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,118.357741546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  04:00:00,118.881667442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.822857713,0.0,0.0,0.0,43.513341876,52.539744,13.4488831011,0.0,4.83426,8.61462310111
 09/13  06:00:00,750.473037214,74.7991098342,554.778604524,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/13  07:00:00,931.829512297,74.4676638593,570.809245804,0.0,220.879908,53.238744,22.3299361002,0.0,4.83426,17.4956761002
 09/13  08:00:00,1040.71234237,84.5234349462,576.56173455,0.0,220.879908,145.652643033,53.7110303209,0.0,36.25695,17.4540803209
 09/13  09:00:00,1081.01270293,88.1908500634,612.791099104,0.0,220.879908,145.652643033,53.709645818,0.0,36.25695,17.452695818
 09/13  10:00:00,1133.8765294,92.3820121938,654.485316052,0.0,220.879908,151.653867033,65.7942139833,0.0,48.3426,17.4516139833
 09/13  11:00:00,1181.97459788,96.2182403894,697.01652664,0.0,220.879908,151.653867033,65.7953058309,0.0,48.3426,17.4527058309
 09/13  12:00:00,1191.87461818,97.7117035744,705.810846985,0.0,220.879908,151.653867033,65.7963437922,0.0,48.3426,17.4537437922
 09/13  13:00:00,1167.11923093,97.1000916968,687.680554964,0.0,220.879908,145.652643033,41.6353805412,0.0114354699974,24.1713,17.4526450712
 09/13  14:00:00,1134.99895534,94.9175099081,657.06462366,0.0,220.879908,145.652643033,41.6228512609,0.0,24.1713,17.4515512609
 09/13  15:00:00,1118.03980309,93.5232521651,649.600165704,0.0,220.879908,137.835547516,13.586943604,0.0180247254369,4.83426,8.73465887854
 09/13  16:00:00,1147.21367631,85.5310133175,692.838936805,0.0,220.879908,133.019064,40.1519123665,0.0,4.83426,35.3176523665
 09/13  17:00:00,1037.89007366,79.8843032775,669.396852724,0.0,220.879908,53.238744,31.3291408906,0.0,4.83426,26.4948808906
 09/13  18:00:00,1026.78135724,78.1309066768,660.27905525,0.0,220.879908,53.238744,40.2636060061,0.0,4.83426,35.4293460061
 09/13  19:00:00,1015.59536575,77.1591698412,634.273635003,0.0,220.879908,53.238744,13.5096565153,0.0,4.83426,8.6753965153
 09/13  20:00:00,1007.0635155,76.678909265,622.999287202,0.0,220.879908,53.238744,13.5007533626,0.0,4.83426,8.66649336263
 09/13  21:00:00,118.747625346,0.0,0.0,0.0,43.513341876,52.539744,13.5004389008,0.0,4.83426,8.66617890077
 09/13  22:00:00,118.356598369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  23:00:00,119.172129299,0.0,0.0,0.0,43.513341876,52.539744,13.4621322604,0.0,4.83426,8.62787226036
 09/13  24:00:00,118.287316711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  01:00:00,118.232307809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.175484099,0.0,0.0,0.0,43.513341876,52.539744,13.4504198323,0.0,4.83426,8.61615983231
 09/14  03:00:00,118.145254116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.623104697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  05:00:00,118.55992273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,403.655913954,73.2951052709,215.232345502,0.0,43.513341876,53.238744,135.66011786,130.80585786,4.83426,0.02
 09/14  07:00:00,483.047585915,72.7740011693,129.735460748,0.0,220.879908,53.238744,141.851968844,110.782792675,4.83426,26.2349161693
 09/14  08:00:00,670.133185966,78.5842577026,217.885704463,0.0,220.879908,145.652643033,54.6310944311,0.919828852928,36.25695,17.4543155782
 09/14  09:00:00,858.084554651,80.8445276538,402.519586779,0.0,220.879908,145.652643033,53.7089290265,0.0,36.25695,17.4519790265
 09/14  10:00:00,1020.59487861,84.2358788425,554.843245205,0.0,220.879908,151.653867033,57.0778951949,0.0,48.3426,8.73529519493
 09/14  11:00:00,1066.26625633,88.1108309431,595.225337796,0.0,220.879908,151.653867033,65.797385339,0.0,48.3426,17.454785339
 09/14  12:00:00,1084.18314335,91.4467581723,610.286119805,0.0,220.879908,151.653867033,65.796311476,0.0,48.3426,17.453711476
 09/14  13:00:00,1082.71533391,94.0345057543,611.023614924,0.0,220.879908,145.652643033,41.6360562068,0.0108120543537,24.1713,17.4539441524
 09/14  14:00:00,1097.39392779,96.5328405329,623.030331141,0.0,220.879908,145.652643033,41.6229262755,0.0,24.1713,17.4516262755
 09/14  15:00:00,1099.10698974,98.9500493922,629.603501269,0.0,220.879908,137.835547516,22.3065024162,0.017277739779,4.83426,17.4549646765
 09/14  16:00:00,1117.42839253,93.0490210592,657.981827574,0.0,220.879908,133.019064,31.3313796753,0.0,4.83426,26.4971196753
 09/14  17:00:00,1020.20247073,86.0164995974,647.912991837,0.0,220.879908,53.238744,40.15293813,0.0,4.83426,35.31867813
 09/14  18:00:00,988.886993161,82.7015443511,619.765310544,0.0,220.879908,53.238744,36.8696922796,0.0,4.83426,32.0354322796
 09/14  19:00:00,828.759876684,79.4219544577,450.124946345,0.0,220.879908,53.238744,16.8279958303,0.0,4.83426,11.9937358303
 09/14  20:00:00,650.733019968,77.3154199771,272.965548646,0.0,220.879908,53.238744,13.5005879796,0.0,4.83426,8.66632797963
 09/14  21:00:00,118.349433821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  22:00:00,118.055070054,0.0,0.0,0.0,43.513341876,52.539744,13.4714245579,0.0,4.83426,8.6371645579
 09/14  23:00:00,119.013626854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.096605487,0.0,0.0,0.0,43.513341876,52.539744,13.4504608972,0.0,4.83426,8.61620089715
 09/15  01:00:00,118.097031074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.115930316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.107064528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.465867918,0.0,0.0,0.0,43.513341876,52.539744,13.4505336791,0.0,4.83426,8.61627367911
 09/15  05:00:00,120.090404791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,311.079163955,72.9509856035,122.572425926,0.0,43.513341876,53.238744,118.265764885,113.411504885,4.83426,0.02
