Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  07:00:00,470.938948689,72.7139301294,117.702494484,0.0,220.879908,53.238744,109.539936088,87.2100219551,4.83426,17.4956541325
 09/15  08:00:00,631.280987784,76.5597931226,181.301799218,0.0,220.879908,145.652643033,54.6152696373,0.903203143702,36.25695,17.4551164936
 09/15  09:00:00,710.121215659,77.5961228087,258.644976734,0.0,220.879908,145.652643033,53.7098971101,0.0,36.25695,17.4529471101
 09/15  10:00:00,730.806837794,78.223175114,272.698461646,0.0,220.879908,151.653867033,65.7976799771,0.0,48.3426,17.4550799771
 09/15  11:00:00,673.648688441,78.2851706823,215.129036234,0.0,220.879908,151.653867033,65.7979598469,0.0,48.3426,17.4553598469
 09/15  12:00:00,648.673403365,78.6354734381,190.853374463,0.0,220.879908,151.653867033,65.7969345698,0.0,48.3426,17.4543345698
 09/15  13:00:00,630.577739861,79.0276338333,178.499440863,0.0,220.879908,145.652643033,46.7413900565,5.11673139538,24.1713,17.4533586612
 09/15  14:00:00,627.661152697,79.0719499614,175.547519638,0.0,220.879908,145.652643033,56.6208362506,14.9971706131,24.1713,17.4523656375
 09/15  15:00:00,564.744774458,78.9702267457,121.101167602,0.0,220.879908,137.835547516,74.011818029,51.7217707273,4.83426,17.4557873018
 09/15  16:00:00,496.266970322,75.2156922803,61.9908440533,0.0,220.879908,133.019064,54.6914416967,23.3593628731,4.83426,26.4978188237
 09/15  17:00:00,371.233459764,73.0609624207,19.387941902,0.0,220.879908,53.238744,120.136504298,84.3381864175,4.83426,30.9640578806
 09/15  18:00:00,364.939791189,72.8935230887,13.3296047497,0.0,220.879908,53.238744,131.13699885,95.3511667837,4.83426,30.9515720659
 09/15  19:00:00,388.559605431,72.9442326235,21.8386154973,0.0,220.879908,53.238744,102.684118527,89.1741685193,4.83426,8.6756900081
 09/15  20:00:00,397.945838953,72.9277712302,28.1142434716,0.0,220.879908,53.238744,106.790886946,93.2895289442,4.83426,8.66709800226
 09/15  21:00:00,117.860206122,0.0,0.0,0.0,43.513341876,52.539744,13.5011246563,0.0,4.83426,8.66686465629
 09/15  22:00:00,117.941595509,0.0,0.0,0.0,43.513341876,52.539744,13.470985934,0.0,4.83426,8.63672593396
 09/15  23:00:00,118.89081659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.00184833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  01:00:00,117.995885179,0.0,0.0,0.0,43.513341876,52.539744,13.444531573,0.0,4.83426,8.61027157299
 09/16  02:00:00,117.983410964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.972181484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.442822623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.405942687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,112.439951627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  07:00:00,100.371612413,0.0,0.0,0.0,43.513341876,52.539744,13.444626401,0.0,4.83426,8.61036640104
 09/16  08:00:00,100.41980888,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.544992473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.622257846,0.0,0.0,0.0,43.513341876,52.539744,13.5351616931,0.0,4.83426,8.70090169306
 09/16  11:00:00,101.44694831,0.0,0.0,0.0,43.513341876,52.539744,13.4800764123,0.0,4.83426,8.64581641228
 09/16  12:00:00,110.569657487,0.220721635267,9.5939050427,0.0,43.513341876,52.539744,13.4800211753,0.0,4.83426,8.6457611753
 09/16  13:00:00,233.64471497,2.52771122703,128.834782808,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  14:00:00,327.652304161,3.40975269449,221.039885451,0.0,43.513341876,52.539744,13.4742367887,0.0,4.83426,8.63997678871
 09/16  15:00:00,352.531136697,3.4403138653,245.669796484,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  16:00:00,377.643794004,3.79067306209,270.358730638,0.0,43.513341876,52.539744,13.4446276963,0.0,4.83426,8.61036769634
 09/16  17:00:00,367.096994715,3.71431286066,259.945750563,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,283.756139502,2.92815901818,178.240677646,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,188.348520995,1.50052182492,67.1794810074,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  20:00:00,118.71852904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.428028137,0.0,0.0,0.0,43.513341876,52.539744,31.1368954353,0.0,4.83426,26.3026354353
 09/16  22:00:00,118.007565875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  23:00:00,118.832986386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.95098939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.940893147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.917610341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.899466747,0.0,0.0,0.0,43.513341876,52.539744,13.4446156753,0.0,4.83426,8.61035567529
 09/17  04:00:00,118.33947869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  05:00:00,118.318560361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,115.336842425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.296146151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.414199126,0.0,0.0,0.0,43.513341876,52.539744,13.4505451041,0.0,4.83426,8.61628510414
 09/17  09:00:00,100.572394303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  10:00:00,100.657100866,0.0,0.0,0.0,43.513341876,52.539744,13.5360013624,0.0,4.83426,8.70174136242
 09/17  11:00:00,101.482407481,0.0,0.0,0.0,43.513341876,52.539744,13.4798876044,0.0,4.83426,8.64562760437
 09/17  12:00:00,301.558260886,2.86955055105,195.880499382,0.0,43.513341876,52.539744,13.4802702354,0.0,4.83426,8.64601023543
 09/17  13:00:00,425.292118603,4.19900163457,316.987790608,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,447.328550683,4.34423415173,338.643211911,0.0,43.513341876,52.539744,13.4742860641,0.0,4.83426,8.64002606413
 09/17  15:00:00,452.150361898,4.40444526531,343.385237303,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,456.839065486,4.26596702326,348.381434667,0.0,43.513341876,52.539744,13.4446628104,0.0,4.83426,8.61040281038
 09/17  17:00:00,447.911136703,4.20306773265,339.578735944,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,375.199329693,3.76809769323,267.950751497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,267.95439869,2.50345388149,144.837173745,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,226.064554499,2.13985801042,103.844668859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.526673731,0.0,0.0,0.0,43.513341876,52.539744,31.1370110594,0.0,4.83426,26.3027510594
 09/17  22:00:00,118.117710235,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.950398082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,118.106164367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  01:00:00,118.086369094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,118.070135836,0.0,0.0,0.0,43.513341876,52.539744,13.4506089874,0.0,4.83426,8.61634898742
 09/18  03:00:00,118.056940637,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.545975807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  05:00:00,118.534102753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,486.779720122,72.9661608067,293.930737342,0.0,43.513341876,53.238744,70.7478969922,57.2974652992,4.83426,8.61617169304
 09/18  07:00:00,697.588481728,72.72051027,341.557200499,0.0,220.879908,53.238744,39.6996499174,17.365152704,4.83426,17.5002372134
 09/18  08:00:00,963.564943295,77.0204492525,509.711002047,0.0,220.879908,145.652643033,62.6591251635,0.00463847362904,36.25695,26.3975366899
 09/18  09:00:00,996.046991582,79.3425535832,538.429727089,0.0,220.879908,145.652643033,71.7716541649,0.0,36.25695,35.5147041649
 09/18  10:00:00,1030.78051918,82.9735352164,562.518930341,0.0,220.879908,151.653867033,83.8967337996,0.0,48.3426,35.5541337996
 09/18  11:00:00,1065.25021462,86.8249728546,591.567206537,0.0,220.879908,151.653867033,84.0042464776,0.0,48.3426,35.6616464776
 09/18  12:00:00,1096.85607983,90.1520434873,620.75843075,0.0,220.879908,151.653867033,93.0327061299,0.0,48.3426,44.6901061299
 09/18  13:00:00,1113.99409707,93.1591738508,640.199790537,0.0,220.879908,145.652643033,68.9381360478,0.010245394939,24.1713,44.7565906528
 09/18  14:00:00,1133.11533211,95.9622156205,656.415102147,0.0,220.879908,145.652643033,59.6936847793,0.0,24.1713,35.5223847793
 09/18  15:00:00,1148.55895946,99.3863782582,676.137875487,0.0,220.879908,137.835547516,40.4137831668,0.0,4.83426,35.5795231668
 09/18  16:00:00,1175.36513093,94.1273452687,713.289557456,0.0,220.879908,133.019064,31.3492598581,0.0107749813615,4.83426,26.5042248767
 09/18  17:00:00,1058.86348308,87.8276965663,683.35923426,0.0,220.879908,53.238744,40.1633761395,0.0,4.83426,35.3291161395
 09/18  18:00:00,1036.18324039,83.2485665269,665.547319769,0.0,220.879908,53.238744,40.2768515728,0.0,4.83426,35.4425915728
 09/18  19:00:00,1034.87620768,80.6571649677,648.694889458,0.0,220.879908,53.238744,13.51098856,0.0,4.83426,8.67672855999
 09/18  20:00:00,1025.58774705,79.0641031918,641.186581881,0.0,220.879908,53.238744,13.5017711683,0.0,4.83426,8.66751116833
 09/18  21:00:00,350.160425187,1.04981912934,228.735357025,0.0,43.513341876,52.539744,13.5015199606,0.0,4.83426,8.66725996062
 09/18  22:00:00,118.389321183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  23:00:00,119.237937776,0.0,0.0,0.0,43.513341876,52.539744,13.4625720298,0.0,4.83426,8.62831202981
 09/18  24:00:00,118.352604217,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,118.299760592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  02:00:00,118.271856539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,118.26658547,0.0,0.0,0.0,43.513341876,52.539744,13.4505862222,0.0,4.83426,8.61632622218
 09/19  04:00:00,120.923112552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,120.544561764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  06:00:00,734.435907032,74.2034798435,533.554972313,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/19  07:00:00,901.219917836,73.4380599291,539.237331303,0.0,220.879908,53.238744,22.3355600535,0.0,4.83426,17.5013000535
 09/19  08:00:00,1008.48488329,82.5702491069,544.137995538,0.0,220.879908,145.652643033,62.6590146574,0.0,36.25695,26.4020646574
 09/19  09:00:00,1043.67788601,85.8777171592,575.854721367,0.0,220.879908,145.652643033,71.7744140132,0.0,36.25695,35.5174640132
 09/19  10:00:00,1076.45721245,88.9811379513,599.700387823,0.0,220.879908,151.653867033,87.2533050613,0.0,48.3426,38.9107050613
 09/19  11:00:00,1120.62507094,93.0990261573,638.269938981,0.0,220.879908,151.653867033,89.5600257139,0.0,48.3426,41.2174257139
 09/19  12:00:00,1141.00545353,92.5492722321,659.798395671,0.0,220.879908,151.653867033,93.0318160646,0.0,48.3426,44.6892160646
 09/19  13:00:00,1093.18789481,92.0528702408,618.508869777,0.0,220.879908,145.652643033,68.9381573513,0.0109080158024,24.1713,44.7559493355
 09/19  14:00:00,994.073940152,90.2668310365,523.318889909,0.0,220.879908,145.652643033,59.724446001,0.0242336986218,24.1713,35.5289123024
 09/19  15:00:00,981.289618293,87.9598455537,522.971041231,0.0,220.879908,137.835547516,40.4268002103,0.0121508110774,4.83426,35.5803893992
 09/19  16:00:00,1021.86460315,80.2191849361,575.800661474,0.0,220.879908,133.019064,31.3504416738,0.0105151485835,4.83426,26.5056665253
 09/19  17:00:00,956.626091316,76.7079716207,592.256437163,0.0,220.879908,53.238744,40.1660322503,0.0,4.83426,35.3317722503
 09/19  18:00:00,967.324179272,75.9357001826,602.780985477,0.0,220.879908,53.238744,31.423680901,0.0,4.83426,26.589420901
 09/19  19:00:00,965.768977233,75.391371003,584.15882298,0.0,220.879908,53.238744,13.5101261487,0.0,4.83426,8.6758661487
 09/19  20:00:00,955.926616838,75.1260565839,574.830061542,0.0,220.879908,53.238744,13.5016541365,0.0,4.83426,8.6673941365
 09/19  21:00:00,118.233007451,0.0,0.0,0.0,43.513341876,52.539744,13.5020592433,0.0,4.83426,8.6677992433
 09/19  22:00:00,118.246204243,0.0,0.0,0.0,43.513341876,52.539744,13.4715308083,0.0,4.83426,8.63727080831
 09/19  23:00:00,119.12851393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,118.233094771,0.0,0.0,0.0,43.513341876,52.539744,13.4506328957,0.0,4.83426,8.61637289573
 09/20  01:00:00,118.191504307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  02:00:00,118.157065052,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,118.13617883,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.599884453,0.0,0.0,0.0,43.513341876,52.539744,13.4504932605,0.0,4.83426,8.6162332605
 09/20  05:00:00,118.518398526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  06:00:00,376.851049804,72.7967876341,185.733538074,0.0,43.513341876,53.238744,171.841775711,166.987515711,4.83426,0.02
 09/20  07:00:00,593.641726585,72.7021265739,238.865980219,0.0,220.879908,53.238744,103.642198677,81.3076460981,4.83426,17.5002925793
 09/20  08:00:00,951.187176411,76.900729307,497.057526026,0.0,220.879908,145.652643033,62.66407294,0.00535859673537,36.25695,26.4017643432
 09/20  09:00:00,1025.50252388,79.7350019922,566.284163845,0.0,220.879908,145.652643033,71.7719745037,0.0,36.25695,35.5150245037
 09/20  10:00:00,1063.64434266,83.5637036525,594.306721444,0.0,220.879908,151.653867033,83.8967627186,0.0,48.3426,35.5541627186
 09/20  11:00:00,1102.50416881,88.0821864987,628.320018414,0.0,220.879908,151.653867033,92.9259309599,0.0,48.3426,44.5833309599
 09/20  12:00:00,1126.89745335,91.9354757678,649.990230889,0.0,220.879908,151.653867033,93.0364353955,0.0,48.3426,44.6938353955
 09/20  13:00:00,1126.33026692,94.9373226064,652.354857995,0.0,220.879908,145.652643033,59.9950574052,0.0107044261135,24.1713,35.8130529791
 09/20  14:00:00,1136.2905444,97.6707276055,659.434610147,0.0,220.879908,145.652643033,59.7054897832,0.0,24.1713,35.5341897832
 09/20  15:00:00,1148.53754134,100.97474744,675.969271779,0.0,220.879908,137.835547516,49.3069455458,0.0,4.83426,44.4726855458
 09/20  16:00:00,1179.18990038,95.4944592229,717.486670173,0.0,220.879908,133.019064,31.3499579312,0.0103958490528,4.83426,26.5053020822
 09/20  17:00:00,1090.84468583,89.2529951201,716.214918145,0.0,220.879908,53.238744,31.3412076755,0.0,4.83426,26.5069476755
 09/20  18:00:00,1051.05550383,85.1240579315,680.844914108,0.0,220.879908,53.238744,40.2825276856,0.0,4.83426,35.4482676856
 09/20  19:00:00,1006.6303446,81.1480772128,622.649220341,0.0,220.879908,53.238744,13.5108083983,0.0,4.83426,8.67654839832
 09/20  20:00:00,909.82835144,78.7010491133,529.961552789,0.0,220.879908,53.238744,13.502195706,0.0,4.83426,8.66793570601
 09/20  21:00:00,183.775079843,1.05207101677,63.6723622895,0.0,43.513341876,52.539744,13.5020251769,0.0,4.83426,8.66776517691
 09/20  22:00:00,118.198266399,0.0,0.0,0.0,43.513341876,52.539744,13.4715380497,0.0,4.83426,8.63727804974
 09/20  23:00:00,119.051947735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.140917545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  01:00:00,118.119830485,0.0,0.0,0.0,43.513341876,52.539744,13.4505533929,0.0,4.83426,8.61629339293
 09/21  02:00:00,118.117968296,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,118.125689687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.57040875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  05:00:00,118.504599029,0.0,0.0,0.0,43.513341876,52.539744,13.4507007846,0.0,4.83426,8.61644078464
 09/21  06:00:00,368.057239125,72.9726536938,176.912372214,0.0,43.513341876,53.238744,167.229255545,162.374995545,4.83426,0.02
 09/21  07:00:00,611.867340647,72.7289476634,256.856559656,0.0,220.879908,53.238744,101.964690231,79.6280379933,4.83426,17.5023922378
 09/21  08:00:00,959.935638797,77.7614382661,504.536546572,0.0,220.879908,145.652643033,62.6668250709,0.00505857902726,36.25695,26.4048164918
 09/21  09:00:00,999.794970462,80.6515181129,539.03035227,0.0,220.879908,145.652643033,71.7849763411,0.0,36.25695,35.5280263411
 09/21  10:00:00,1071.46160437,84.7632378264,600.072307662,0.0,220.879908,151.653867033,83.9005942048,0.0,48.3426,35.5579942048
 09/21  11:00:00,1126.77273122,89.4501221339,650.355018813,0.0,220.879908,151.653867033,92.93050683,0.0,48.3426,44.58790683
 09/21  12:00:00,1159.05377827,93.3405086663,679.465609249,0.0,220.879908,151.653867033,86.2217106744,0.0,48.3426,37.8791106744
 09/21  13:00:00,1164.76444921,96.443278382,687.913249785,0.0,220.879908,145.652643033,66.8247038269,0.00764071595692,24.1713,42.645763111
 09/21  14:00:00,1171.79930526,99.0087990136,692.574267273,0.0,220.879908,145.652643033,59.707482927,0.0,24.1713,35.536182927
 09/21  15:00:00,1170.05048634,101.577255154,696.170559558,0.0,220.879908,137.835547516,49.3266940883,0.0168248573774,4.83426,44.4756092309
 09/21  16:00:00,1187.11114303,95.4899079243,724.421461442,0.0,220.879908,133.019064,31.3537798751,0.0105872840889,4.83426,26.5089325911
 09/21  17:00:00,1079.82947273,88.3193232856,704.815632547,0.0,220.879908,53.238744,31.343082717,0.0,4.83426,26.508822717
 09/21  18:00:00,1046.51116091,84.4676559535,676.210468677,0.0,220.879908,53.238744,40.2855185539,0.0,4.83426,35.4512585539
 09/21  19:00:00,1040.02307791,81.2707639054,654.787544544,0.0,220.879908,53.238744,13.5110612126,0.0,4.83426,8.67680121259
 09/21  20:00:00,1033.63686415,79.5465067071,650.044327366,0.0,220.879908,53.238744,13.5013271476,0.0,4.83426,8.66706714763
 09/21  21:00:00,266.74324988,0.873396282985,146.119237971,0.0,43.513341876,52.539744,13.5023059978,0.0,4.83426,8.6680459978
 09/21  22:00:00,118.363280121,0.0,0.0,0.0,43.513341876,52.539744,13.4717459052,0.0,4.83426,8.63748590516
 09/21  23:00:00,119.239874383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  24:00:00,118.365273499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,118.34876554,0.0,0.0,0.0,43.513341876,52.539744,13.4507285777,0.0,4.83426,8.61646857769
 09/22  02:00:00,118.336486512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,118.340361925,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  04:00:00,121.057238799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,120.634658642,0.0,0.0,0.0,43.513341876,52.539744,13.4506074922,0.0,4.83426,8.6163474922
 09/22  06:00:00,736.384830673,74.5100377943,534.584729962,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/22  07:00:00,914.320044313,74.0229505197,551.113321715,0.0,220.879908,53.238744,22.3378581228,0.0,4.83426,17.5035981228
 09/22  08:00:00,1056.5703334,84.2238568131,590.917947612,0.0,220.879908,145.652643033,62.6604259625,0.0,36.25695,26.4034759625
 09/22  09:00:00,1087.91596975,87.6238352952,619.046885767,0.0,220.879908,145.652643033,71.7769936532,0.0,36.25695,35.5200436532
 09/22  10:00:00,1118.73926626,91.6666065849,639.735467747,0.0,220.879908,151.653867033,83.9021926517,0.0,48.3426,35.5595926517
 09/22  11:00:00,1161.89712664,95.5279744058,677.777442186,0.0,220.879908,151.653867033,92.9342122879,0.0,48.3426,44.5916122879
 09/22  12:00:00,1185.81946033,98.517483915,699.084272995,0.0,220.879908,151.653867033,93.0459838458,0.0,48.3426,44.7033838458
 09/22  13:00:00,1182.80357958,100.820825741,699.349236731,0.0,220.879908,145.652643033,63.3394308054,0.0,24.1713,39.1681308054
 09/22  14:00:00,1176.46268585,102.166145803,691.424424176,0.0,220.879908,145.652643033,65.2614340657,0.0,24.1713,41.0901340657
 09/22  15:00:00,1161.48038987,101.896916131,684.457203113,0.0,220.879908,137.835547516,40.4399564887,0.0178457294307,4.83426,35.5878507593
 09/22  16:00:00,1172.79182479,96.8245593203,706.327276565,0.0,220.879908,133.019064,31.3562072894,0.0108975445151,4.83426,26.5110497448
 09/22  17:00:00,1069.52462524,90.3658821621,689.940069532,0.0,220.879908,53.238744,40.176208795,0.0,4.83426,35.341948795
 09/22  18:00:00,1058.62557582,86.4545452714,680.506242833,0.0,220.879908,53.238744,31.4298955631,0.0,4.83426,26.5956355631
 09/22  19:00:00,1039.0824342,82.8646208777,650.763910569,0.0,220.879908,53.238744,13.5109512245,0.0,4.83426,8.67669122447
 09/22  20:00:00,1004.999658,80.5893535219,618.828380786,0.0,220.879908,53.238744,13.5024760229,0.0,4.83426,8.6682160229
 09/22  21:00:00,265.409875187,0.933941779651,145.027670609,0.0,43.513341876,52.539744,13.5025925796,0.0,4.83426,8.66833257964
 09/22  22:00:00,237.029074391,1.05301518629,116.472613207,0.0,43.513341876,52.539744,13.4719362373,0.0,4.83426,8.63767623729
 09/22  23:00:00,119.143117002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  24:00:00,118.250419685,0.0,0.0,0.0,43.513341876,52.539744,13.4506719845,0.0,4.83426,8.61641198449
 09/23  01:00:00,118.239696607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,118.225360301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,118.221216642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  04:00:00,118.726054271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.679189227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,115.67307315,0.0,0.0,0.0,43.513341876,52.539744,13.4447267669,0.0,4.83426,8.61046676687
 09/23  07:00:00,100.554982631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.539726777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  09:00:00,100.574572449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.579321772,0.0,0.0,0.0,43.513341876,52.539744,22.2194071232,0.0,4.83426,17.3851471232
 09/23  11:00:00,101.391055473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  12:00:00,100.573630101,0.0,0.0,0.0,43.513341876,52.539744,13.4803582981,0.0,4.83426,8.64609829813
 09/23  13:00:00,100.669915884,0.0,0.0,0.0,43.513341876,52.539744,13.4745870766,0.0,4.83426,8.6403270766
 09/23  14:00:00,100.688380546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  15:00:00,100.664958409,0.0,0.0,0.0,43.513341876,52.539744,13.4744298387,0.0,4.83426,8.64016983871
 09/23  16:00:00,100.472221723,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.469765415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,103.453988115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.903366425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.840740965,0.0,0.0,0.0,43.513341876,52.539744,13.4447029331,0.0,4.83426,8.6104429331
 09/23  21:00:00,118.569306809,0.0,0.0,0.0,43.513341876,52.539744,22.3821687767,0.0,4.83426,17.5479087767
 09/23  22:00:00,118.151406281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.973802485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  24:00:00,118.132188199,0.0,0.0,0.0,43.513341876,52.539744,13.4446561579,0.0,4.83426,8.61039615786
 09/24  01:00:00,118.120828881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,118.09996656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,118.088483506,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.581304239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.548083034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  06:00:00,115.585531946,0.0,0.0,0.0,43.513341876,52.539744,13.4447532819,0.0,4.83426,8.61049328193
 09/24  07:00:00,100.509857477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.513344857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.558910353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.569897828,0.0,0.0,0.0,43.513341876,52.539744,22.2200854101,0.0,4.83426,17.3858254101
 09/24  11:00:00,101.387748917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  12:00:00,100.612216803,0.0,0.0,0.0,43.513341876,52.539744,13.4805739304,0.0,4.83426,8.6463139304
 09/24  13:00:00,341.989481935,1.75225922666,236.867806424,0.0,43.513341876,52.539744,13.4810726891,0.0,4.83426,8.64681268905
 09/24  14:00:00,372.366240806,2.33789477738,266.467592092,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  15:00:00,337.927626831,2.15375518792,232.614372442,0.0,43.513341876,52.539744,13.4749502843,0.0,4.83426,8.64069028429
 09/24  16:00:00,419.514215184,2.84945849036,312.896331301,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,401.074338311,2.73871786597,294.766663497,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  18:00:00,323.794558143,2.00039543746,216.011030562,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,140.480439964,0.23068092087,20.9479826611,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,229.274381852,0.656668804025,108.442602313,0.0,43.513341876,52.539744,13.4447309065,0.0,4.83426,8.61047090653
 09/24  21:00:00,118.716459891,0.0,0.0,0.0,43.513341876,52.539744,22.3847845765,0.0,4.83426,17.5505245765
 09/24  22:00:00,118.274367989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,119.08253595,0.0,0.0,0.0,43.513341876,52.539744,13.4447393391,0.0,4.83426,8.61047933915
 09/24  24:00:00,118.28586073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,118.291006057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  02:00:00,118.27464748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,118.267464275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.802637148,0.0,0.0,0.0,43.513341876,52.539744,13.4509098859,0.0,4.83426,8.61664988588
 09/25  05:00:00,118.745174323,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  06:00:00,733.335248214,73.9785898378,533.331014548,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 09/25  07:00:00,898.53529848,73.075740205,536.532442523,0.0,220.879908,53.238744,22.3394375859,0.0,4.83426,17.5051775859
 09/25  08:00:00,994.109084855,80.7305659163,531.617004657,0.0,220.879908,145.652643033,62.6678722396,0.0,36.25695,26.4109222396
 09/25  09:00:00,1000.88226293,83.1696910696,535.454336635,0.0,220.879908,145.652643033,71.792575053,0.0,36.25695,35.535625053
 09/25  10:00:00,1029.67346555,83.7686180536,557.893243439,0.0,220.879908,151.653867033,92.8009697963,0.0,48.3426,44.4583697963
 09/25  11:00:00,1057.69249992,84.9390846556,584.417329186,0.0,220.879908,151.653867033,84.0324662303,0.0,48.3426,35.6898662303
 09/25  12:00:00,1070.80194538,88.1245237481,595.030248367,0.0,220.879908,151.653867033,93.0600237916,0.0,48.3426,44.7174237916
 09/25  13:00:00,1072.55563071,88.2679825431,602.464260481,0.0,220.879908,145.652643033,68.9700047851,0.010695523495,24.1713,44.7880092616
 09/25  14:00:00,1061.97145425,88.4270211903,591.929113317,0.0,220.879908,145.652643033,59.715693959,0.0,24.1713,35.544393959
 09/25  15:00:00,1065.95907146,89.0901353657,603.182701612,0.0,220.879908,137.835547516,40.4338233922,0.0,4.83426,35.5995633922
 09/25  16:00:00,1118.94330768,83.1472779701,667.184378893,0.0,220.879908,133.019064,40.1914375112,0.0104490620747,4.83426,35.3467284491
 09/25  17:00:00,1021.42481585,79.5160339727,653.334650005,0.0,220.879908,53.238744,31.3490966746,0.0,4.83426,26.5148366746
 09/25  18:00:00,1010.02549576,78.0953931564,640.672048761,0.0,220.879908,53.238744,40.2962035803,0.0,4.83426,35.4619435803
 09/25  19:00:00,1010.37046731,76.8373218292,625.381864506,0.0,220.879908,53.238744,13.5120601403,0.0,4.83426,8.67780014032
 09/25  20:00:00,992.29017845,76.1600316982,608.515715168,0.0,220.879908,53.238744,13.5018977775,0.0,4.83426,8.66763777754
 09/25  21:00:00,118.650393184,0.0,0.0,0.0,43.513341876,52.539744,13.5029465151,0.0,4.83426,8.6686865151
 09/25  22:00:00,118.26250184,0.0,0.0,0.0,43.513341876,52.539744,13.4718517912,0.0,4.83426,8.63759179116
 09/25  23:00:00,119.115759194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  24:00:00,118.261166223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,118.2483854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,118.218282333,0.0,0.0,0.0,43.513341876,52.539744,13.4507874471,0.0,4.83426,8.61652744711
 09/26  03:00:00,118.196019073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,120.684809321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,120.268703481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,625.414929676,73.2696880457,430.159826577,0.0,43.513341876,53.238744,44.2082240994,30.757354202,4.83426,8.61660989743
 09/26  07:00:00,698.658308747,72.7030188986,342.570930637,0.0,220.879908,53.238744,55.4154585563,33.0752844949,4.83426,17.5059140614
 09/26  08:00:00,925.276822175,77.3806372544,471.869880159,0.0,220.879908,145.652643033,62.6699848003,0.0,36.25695,26.4130348003
 09/26  09:00:00,987.899321166,78.5793115241,533.236308234,0.0,220.879908,145.652643033,71.7923938453,0.0,36.25695,35.5354438453
 09/26  10:00:00,944.888952772,79.290858558,484.128114818,0.0,220.879908,151.653867033,83.923166035,0.0,48.3426,35.580566035
 09/26  11:00:00,858.003879351,79.7448784425,396.627000368,0.0,220.879908,151.653867033,92.9556098606,0.0,48.3426,44.6130098606
 09/26  12:00:00,852.619300897,80.5988175676,391.337207658,0.0,220.879908,151.653867033,90.2986602942,0.0,48.3426,41.9560602942
 09/26  13:00:00,905.621222777,81.8427682449,448.778703402,0.0,220.879908,145.652643033,63.8484451608,0.00578016989304,24.1713,39.6713649909
 09/26  14:00:00,978.100130442,82.588527917,520.120380703,0.0,220.879908,145.652643033,67.5436080551,0.0,24.1713,43.3723080551
 09/26  15:00:00,1006.77646148,84.5772591889,554.305758044,0.0,220.879908,137.835547516,40.4417859523,0.00453453209046,4.83426,35.6029914202
 09/26  16:00:00,1041.02003361,80.2820153476,597.773995044,0.0,220.879908,133.019064,31.3607798673,0.00935790006953,4.83426,26.5171619672
 09/26  17:00:00,940.086654863,76.7641450353,579.998374327,0.0,220.879908,53.238744,40.18454178,0.0,4.83426,35.35028178
 09/26  18:00:00,806.38436306,75.5849569864,445.102617883,0.0,220.879908,53.238744,40.2988091283,0.0,4.83426,35.4645491283
 09/26  19:00:00,653.241715264,74.6171276633,279.030440448,0.0,220.879908,53.238744,16.7262830607,3.21393968459,4.83426,8.6780833761
 09/26  20:00:00,545.643878339,74.0755523102,172.955785558,0.0,220.879908,53.238744,48.273580968,34.7705015253,4.83426,8.66881944261
 09/26  21:00:00,117.958227785,0.0,0.0,0.0,43.513341876,52.539744,13.5029485591,0.0,4.83426,8.66868855909
 09/26  22:00:00,118.017406867,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.920786412,0.0,0.0,0.0,43.513341876,52.539744,13.4628960686,0.0,4.83426,8.62863606859
 09/26  24:00:00,118.008894058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.954458661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.918986696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  03:00:00,117.892664185,0.0,0.0,0.0,43.513341876,52.539744,13.4497294541,0.0,4.83426,8.61546945407
 09/27  04:00:00,118.314154978,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.260585099,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,191.604863674,72.6987847313,0.0045460807534,0.0,43.513341876,53.238744,647.14467086,642.29041086,4.83426,0.02
 09/27  07:00:00,351.322394226,72.6987847313,0.0,0.0,220.879908,53.238744,474.733073439,443.647945454,4.83426,26.2508679855
 09/27  08:00:00,499.26766735,74.0274906076,53.3625171764,0.0,220.879908,145.652643033,233.583781781,170.917000526,36.25695,26.4098312551
 09/27  09:00:00,633.784823781,75.5370970155,184.747814128,0.0,220.879908,145.652643033,118.738318179,46.9423737844,36.25695,35.5389943943
 09/27  10:00:00,877.44942268,78.225008283,417.953592478,0.0,220.879908,151.653867033,83.9283800114,0.0,48.3426,35.5857800114
 09/27  11:00:00,1024.39203674,81.7004457345,559.176272045,0.0,220.879908,151.653867033,84.0406524275,0.0,48.3426,35.6980524275
 09/27  12:00:00,1055.69914198,85.2975978934,587.322564311,0.0,220.879908,151.653867033,93.074782587,0.0,48.3426,44.732182587
 09/27  13:00:00,1066.35771512,88.3364532803,600.638787135,0.0,220.879908,145.652643033,68.9760996862,0.0104317055612,24.1713,44.7943679807
 09/27  14:00:00,1080.22467633,90.9894153838,611.534352826,0.0,220.879908,145.652643033,59.721553014,0.0,24.1713,35.550253014
 09/27  15:00:00,1084.64039847,93.5996081562,620.754904868,0.0,220.879908,137.835547516,49.3359335726,0.0,4.83426,44.5016735726
 09/27  16:00:00,1110.40321818,87.9637727882,657.420345117,0.0,220.879908,133.019064,31.3690360949,0.0107441106736,4.83426,26.5240319842
 09/27  17:00:00,1009.81782052,81.4593492378,643.753456289,0.0,220.879908,53.238744,33.9290229822,0.0,4.83426,29.0947629822
 09/27  18:00:00,979.404073541,78.8194838644,613.904327717,0.0,220.879908,53.238744,37.7185511557,0.0,4.83426,32.8842911557
 09/27  19:00:00,877.206721995,76.7427255264,499.150967756,0.0,220.879908,53.238744,13.5115418642,0.0,4.83426,8.67728186423
 09/27  20:00:00,766.335390871,75.6576402674,389.894376798,0.0,220.879908,53.238744,13.5030840313,0.0,4.83426,8.66882403133
 09/27  21:00:00,118.393410076,0.0,0.0,0.0,43.513341876,52.539744,13.5032873049,0.0,4.83426,8.66902730487
 09/27  22:00:00,118.094352513,0.0,0.0,0.0,43.513341876,52.539744,13.4719437343,0.0,4.83426,8.63768373435
 09/27  23:00:00,119.011307773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  24:00:00,118.088354487,0.0,0.0,0.0,43.513341876,52.539744,13.4508300438,0.0,4.83426,8.61657004378
 09/28  01:00:00,118.069531072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,118.04961428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  03:00:00,118.018887502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.456629797,0.0,0.0,0.0,43.513341876,52.539744,13.4508079785,0.0,4.83426,8.61654797849
 09/28  05:00:00,118.4250278,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,309.069936753,72.7037627628,115.975114671,0.0,43.513341876,53.238744,235.560978597,230.706718597,4.83426,0.02
 09/28  07:00:00,524.993435916,72.6992124034,171.139005164,0.0,220.879908,53.238744,178.095513617,155.753752172,4.83426,17.5075014452
 09/28  08:00:00,729.183689627,75.1304955013,279.466532036,0.0,220.879908,145.652643033,86.4010280144,23.7277336415,36.25695,26.4163443729
 09/28  09:00:00,860.666129745,76.1934461724,409.021268333,0.0,220.879908,145.652643033,73.641678742,1.83841772728,36.25695,35.5463110148
 09/28  10:00:00,981.145329509,76.8775132232,521.610765263,0.0,220.879908,151.653867033,92.8159618137,0.0,48.3426,44.4733618137
 09/28  11:00:00,988.726343197,77.9315290928,526.257105325,0.0,220.879908,151.653867033,84.0471838856,0.0,48.3426,35.7045838856
 09/28  12:00:00,985.170206807,77.9772592074,523.334869095,0.0,220.879908,151.653867033,93.079531982,0.0,48.3426,44.736931982
 09/28  13:00:00,975.931531317,78.2270104412,520.42290727,0.0,220.879908,145.652643033,68.9811578604,0.00629458523194,24.1713,44.8035632752
 09/28  14:00:00,831.972695532,77.8645548979,379.220104204,0.0,220.879908,145.652643033,70.9322177479,11.2042317133,24.1713,35.5566860346
 09/28  15:00:00,582.195352155,77.5242207253,139.790587607,0.0,220.879908,137.835547516,91.6630669949,51.2191801209,4.83426,35.609626874
 09/28  16:00:00,519.259918143,74.6325026056,85.2760186152,0.0,220.879908,133.019064,60.3945081962,20.2001965596,4.83426,35.3600516367
 09/28  17:00:00,403.298527295,73.0713008609,50.9800414808,0.0,220.879908,53.238744,96.7947303206,65.438423742,4.83426,26.5220465786
 09/28  18:00:00,398.053453559,72.7828849271,40.0907026523,0.0,220.879908,53.238744,120.718933524,80.4125083562,4.83426,35.4721651677
 09/28  19:00:00,388.406493878,72.7358718843,18.4553128991,0.0,220.879908,53.238744,112.883411333,99.3709482074,4.83426,8.6782031251
 09/28  20:00:00,369.524152342,72.7462645751,0.0,0.0,220.879908,53.238744,187.469096786,173.966427403,4.83426,8.66840938361
 09/28  21:00:00,118.023925316,0.0,0.0,0.0,43.513341876,52.539744,13.5035103314,0.0,4.83426,8.66925033139
 09/28  22:00:00,117.779792265,0.0,0.0,0.0,43.513341876,52.539744,13.4721676399,0.0,4.83426,8.63790763995
 09/28  23:00:00,118.741126092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  24:00:00,117.814113733,0.0,0.0,0.0,43.513341876,52.539744,13.4509497309,0.0,4.83426,8.61668973087
 09/29  01:00:00,117.807035971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,117.788177609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  03:00:00,117.761854056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,119.86372577,0.0,0.0,0.0,43.513341876,52.539744,13.4509456825,0.0,4.83426,8.61668568253
 09/29  05:00:00,119.521196902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,192.652165525,72.6987847313,0.00310536795678,0.0,43.513341876,53.238744,1182.96529286,1178.11103286,4.83426,0.02
 09/29  07:00:00,351.551335093,72.6987847313,0.0,0.0,220.879908,53.238744,967.347481681,945.004293687,4.83426,17.5089279938
 09/29  08:00:00,444.072226225,72.9115123435,0.00207724977712,0.0,220.879908,145.652643033,670.555015006,607.880395877,36.25695,26.4176691295
 09/29  09:00:00,444.728744652,73.5846044286,0.00278485153395,0.0,220.879908,145.652643033,480.989644954,409.184252606,36.25695,35.548442348
 09/29  10:00:00,455.091907701,74.7010762627,3.18881273814,0.0,220.879908,151.653867033,331.367170147,238.547940575,48.3426,44.4766295718
 09/29  11:00:00,493.650759594,76.6124897611,38.2739823382,0.0,220.879908,151.653867033,192.678148809,108.627914024,48.3426,35.7076347856
 09/29  12:00:00,559.857423352,79.1301908777,102.289348122,0.0,220.879908,151.653867033,132.932928377,39.8485595252,48.3426,44.7417688516
 09/29  13:00:00,643.933602505,81.5499655377,189.462118531,0.0,220.879908,145.652643033,71.3387382251,2.35838261617,24.1713,44.809055609
 09/29  14:00:00,722.942948208,83.6831544932,266.047509968,0.0,220.879908,145.652643033,59.7302552352,0.0,24.1713,35.5589552352
 09/29  15:00:00,755.8683742,85.4216793345,304.988821864,0.0,220.879908,137.835547516,41.3084659933,0.0,4.83426,36.4742059933
 09/29  16:00:00,726.071719451,79.9128770775,285.846832636,0.0,220.879908,133.019064,39.3566277226,0.0114516876731,4.83426,34.5109160349
 09/29  17:00:00,582.056472652,75.8838239563,225.824591179,0.0,220.879908,53.238744,33.2460890989,1.88524269544,4.83426,26.5265864034
 09/29  18:00:00,483.302943724,74.6418204541,123.02737519,0.0,220.879908,53.238744,72.0185171272,31.707229496,4.83426,35.4770276313
 09/29  19:00:00,392.734543487,73.8093948362,22.3401214981,0.0,220.879908,53.238744,101.083991244,87.5732039825,4.83426,8.67652726131
 09/29  20:00:00,369.673211972,73.3372604634,0.0,0.0,220.879908,53.238744,173.372324628,159.869028985,4.83426,8.66903564321
 09/29  21:00:00,117.691833475,0.0,0.0,0.0,43.513341876,52.539744,13.5035905172,0.0,4.83426,8.6693305172
 09/29  22:00:00,117.765550311,0.0,0.0,0.0,43.513341876,52.539744,13.4721144351,0.0,4.83426,8.63785443513
 09/29  23:00:00,118.743104111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,117.790858145,0.0,0.0,0.0,43.513341876,52.539744,13.4509231978,0.0,4.83426,8.61666319776
 09/30  01:00:00,117.791508969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  02:00:00,117.77410394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,117.755495738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.172102053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.138530699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,118.14013524,0.0,0.0,0.0,43.513341876,52.539744,13.444788993,0.0,4.83426,8.61052899297
 09/30  07:00:00,100.122574774,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  08:00:00,100.214910818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.374366811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.481727555,0.0,0.0,0.0,43.513341876,52.539744,22.2240022744,0.0,4.83426,17.3897422744
 09/30  11:00:00,101.345347503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.534559074,0.0,0.0,0.0,43.513341876,52.539744,13.48169131,0.0,4.83426,8.64743130997
 09/30  13:00:00,100.654423013,0.0,0.0,0.0,43.513341876,52.539744,13.4752595171,0.0,4.83426,8.64099951705
 09/30  14:00:00,219.641239758,1.97051717905,115.907311498,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,221.14014414,2.00728974619,117.371345734,0.0,43.513341876,52.539744,13.4756728645,0.0,4.83426,8.64141286447
 09/30  16:00:00,271.099767122,2.38108197552,166.622711377,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,258.087375136,2.28261023808,153.037431281,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,139.050617356,0.650620967585,31.461013913,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.768262358,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  20:00:00,118.698091648,0.0,0.0,0.0,43.513341876,52.539744,13.4449469611,0.0,4.83426,8.61068696112
 09/30  21:00:00,118.41666303,0.0,0.0,0.0,43.513341876,52.539744,22.3887803337,0.0,4.83426,17.5545203337
 09/30  22:00:00,118.005724031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.828662983,0.0,0.0,0.0,43.513341876,52.539744,13.4449302415,0.0,4.83426,8.61067024152
 09/30  24:00:00,117.941707022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.909218954,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.873064012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.836868989,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  04:00:00,118.231881689,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,118.188277548,0.0,0.0,0.0,43.513341876,52.539744,13.4449425598,0.0,4.83426,8.61068255985
 10/01  06:00:00,118.18397306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,100.139274372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.251654751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  09:00:00,100.422705899,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.534073846,0.0,0.0,0.0,43.513341876,52.539744,22.2237768909,0.0,4.83426,17.3895168909
 10/01  11:00:00,101.418979853,0.0,0.0,0.0,43.513341876,52.539744,13.4815921017,0.0,4.83426,8.64733210168
 10/01  12:00:00,237.261412186,2.1900038339,132.547998447,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  13:00:00,381.140139763,3.74336832538,273.022429124,0.0,43.513341876,52.539744,13.4819991132,0.0,4.83426,8.64773911318
 10/01  14:00:00,426.81965829,4.22936845577,317.672618,0.0,43.513341876,52.539744,13.4758509468,0.0,4.83426,8.6415909468
 10/01  15:00:00,444.089360279,4.33315893484,334.819625166,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  16:00:00,438.753094039,4.25546537202,329.9017723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,391.442922123,3.79070462816,283.65381254,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,321.941581089,3.18416079808,209.855044791,0.0,43.513341876,52.539744,13.4449692568,0.0,4.83426,8.61070925683
 10/01  19:00:00,190.760391504,1.45186454352,69.6488898527,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  20:00:00,118.713847798,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.4205766,0.0,0.0,0.0,43.513341876,52.539744,31.1580552123,0.0,4.83426,26.3237952123
 10/01  22:00:00,118.012020744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.842164393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.961107809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.935294772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.906602165,0.0,0.0,0.0,43.513341876,52.539744,13.4510629469,0.0,4.83426,8.61680294692
 10/02  03:00:00,117.897801809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.347999121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.307065776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,193.871036047,72.6995243175,2.28433917323,0.0,43.513341876,53.238744,449.012394567,435.561299954,4.83426,8.61683461315
 10/02  07:00:00,364.702654554,72.6987847313,13.1870757907,0.0,220.879908,53.238744,372.171949336,349.824982001,4.83426,17.5127073344
 10/02  08:00:00,537.629651501,73.6603457357,91.4187973473,0.0,220.879908,145.652643033,159.285516572,96.6060013036,36.25695,26.4225652682
 10/02  09:00:00,676.616380911,75.5179933506,227.031688052,0.0,220.879908,145.652643033,73.1379841146,1.31878020226,36.25695,35.5622539123
 10/02  10:00:00,909.432882383,78.5945374484,449.377297113,0.0,220.879908,151.653867033,83.9411254813,0.0,48.3426,35.5985254813
 10/02  11:00:00,1067.38251984,82.1546688391,601.920231068,0.0,220.879908,151.653867033,92.9804963095,0.0,48.3426,44.6378963095
 10/02  12:00:00,1097.57703032,84.9900698285,629.650846828,0.0,220.879908,151.653867033,93.0997389066,0.0,48.3426,44.7571389066
 10/02  13:00:00,1108.15972552,87.5435279345,643.281018363,0.0,220.879908,145.652643033,69.0075901373,0.00975765097623,24.1713,44.8265324863
 10/02  14:00:00,1118.45601878,90.012707058,650.870897234,0.0,220.879908,145.652643033,59.7430765217,0.0,24.1713,35.5717765217
 10/02  15:00:00,1123.96599637,92.7002354726,661.269208735,0.0,220.879908,137.835547516,40.4595162054,0.0,4.83426,35.6252562054
 10/02  16:00:00,1130.02871938,87.7081058256,677.155859537,0.0,220.879908,133.019064,40.2162115896,0.0112708138264,4.83426,35.3706807758
 10/02  17:00:00,1019.37056231,80.8472401974,653.322576291,0.0,220.879908,53.238744,31.3642974224,0.0,4.83426,26.5300374224
 10/02  18:00:00,958.775873517,77.9357946588,590.887876756,0.0,220.879908,53.238744,40.3176466926,0.0,4.83426,35.4833866926
 10/02  19:00:00,808.40421052,76.2249048546,430.937119787,0.0,220.879908,53.238744,13.5128123549,0.0,4.83426,8.67855235491
 10/02  20:00:00,700.162866322,75.2202203492,324.403790674,0.0,220.879908,53.238744,13.5041440813,0.0,4.83426,8.66988408131
