Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/02  21:00:00,118.37390747,0.0,0.0,0.0,43.513341876,52.539744,13.5041761902,0.0,4.83426,8.66991619015
 10/02  22:00:00,118.055407206,0.0,0.0,0.0,43.513341876,52.539744,13.4729506458,0.0,4.83426,8.63869064584
 10/02  23:00:00,118.956195489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,118.052549526,0.0,0.0,0.0,43.513341876,52.539744,13.4494582848,0.0,4.83426,8.61519828479
 10/03  01:00:00,118.048568151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,118.030947569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,118.016720821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  04:00:00,120.329114805,0.0,0.0,0.0,43.513341876,52.539744,13.4509903532,0.0,4.83426,8.61673035322
 10/03  05:00:00,119.953956536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,301.763885478,72.7144120433,107.728182863,0.0,43.513341876,53.238744,207.452258291,202.597998291,4.83426,0.02
 10/03  07:00:00,467.564050816,72.6987847313,114.203475291,0.0,220.879908,53.238744,149.253015801,126.905843001,4.83426,17.5129127998
 10/03  08:00:00,620.77670315,74.9881631188,172.082280037,0.0,220.879908,145.652643033,65.668076735,2.98500207029,36.25695,26.4261246647
 10/03  09:00:00,747.637820856,77.5376869453,295.612425765,0.0,220.879908,145.652643033,80.7049935327,0.0,36.25695,44.4480435327
 10/03  10:00:00,931.097645768,81.062696372,468.794762051,0.0,220.879908,151.653867033,83.9433959808,0.0,48.3426,35.6007959808
 10/03  11:00:00,1061.49316935,84.4639261784,594.284707174,0.0,220.879908,151.653867033,84.0598091347,0.0,48.3426,35.7172091347
 10/03  12:00:00,1078.6554834,87.0866743878,609.313805977,0.0,220.879908,151.653867033,93.1057143422,0.0,48.3426,44.7631143422
 10/03  13:00:00,1079.39829859,89.3385549295,613.134109232,0.0,220.879908,145.652643033,69.0073045316,0.0102343159247,24.1713,44.8257702156
 10/03  14:00:00,1085.13392052,91.4596053872,616.181729233,0.0,220.879908,145.652643033,68.6349064472,0.0,24.1713,44.4636064472
 10/03  15:00:00,1080.8752237,92.9383848815,618.162513835,0.0,220.879908,137.835547516,40.4633356149,0.0,4.83426,35.6290756149
 10/03  16:00:00,1101.44326586,84.5965750594,652.418255925,0.0,220.879908,133.019064,31.3801717035,0.0108669882187,4.83426,26.5350447152
 10/03  17:00:00,993.829763498,78.3586969783,631.316510148,0.0,220.879908,53.238744,40.2064487086,0.0,4.83426,35.3721887086
 10/03  18:00:00,851.580844714,76.6261282745,486.324866892,0.0,220.879908,53.238744,40.3200357452,0.0,4.83426,35.4857757452
 10/03  19:00:00,655.291620933,75.4423270897,280.490777141,0.0,220.879908,53.238744,13.5131856362,0.0,4.83426,8.67892563622
 10/03  20:00:00,583.68476092,74.7258502179,209.923381583,0.0,220.879908,53.238744,14.8879469621,1.383775243,4.83426,8.66991171914
 10/03  21:00:00,117.978314396,0.0,0.0,0.0,43.513341876,52.539744,13.5041634632,0.0,4.83426,8.66990346319
 10/03  22:00:00,118.027368235,0.0,0.0,0.0,43.513341876,52.539744,13.472538495,0.0,4.83426,8.638278495
 10/03  23:00:00,118.937672603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,118.009365208,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  01:00:00,117.982180898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.954825752,0.0,0.0,0.0,43.513341876,52.539744,13.4511555618,0.0,4.83426,8.61689556184
 10/04  03:00:00,117.933266057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.388927528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  05:00:00,118.375428072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,224.894329669,72.6987847313,32.8301567172,0.0,43.513341876,53.238744,343.052731741,329.601504899,4.83426,8.61696684184
 10/04  07:00:00,372.457449199,72.6987847313,20.7679889451,0.0,220.879908,53.238744,329.346240697,306.997384945,4.83426,17.5145957511
 10/04  08:00:00,477.284015356,74.0907977199,31.4977647152,0.0,220.879908,145.652643033,250.774566265,188.094601338,36.25695,26.4230149275
 10/04  09:00:00,501.896021775,75.0016838361,54.6913885718,0.0,220.879908,145.652643033,223.93519174,152.11389908,36.25695,35.56434266
 10/04  10:00:00,516.714134747,75.3652753026,62.9639303801,0.0,220.879908,151.653867033,218.554063042,134.427812796,48.3426,35.783650246
 10/04  11:00:00,528.820866405,75.7054145466,73.6706066946,0.0,220.879908,151.653867033,190.365221494,97.5496535454,48.3426,44.4729679486
 10/04  12:00:00,538.484147172,76.0146811369,83.8134319676,0.0,220.879908,151.653867033,179.556916062,86.4475697639,48.3426,44.7667462979
 10/04  13:00:00,522.650123489,76.2548494038,73.9475928964,0.0,220.879908,145.652643033,181.465348862,112.457235187,24.1713,44.8368136744
 10/04  14:00:00,514.131872998,76.4483215743,65.4259895376,0.0,220.879908,145.652643033,183.283654302,123.538525397,24.1713,35.5738289045
 10/04  15:00:00,469.600579254,76.3877553991,29.3958052328,0.0,220.879908,137.835547516,186.631152388,137.261397391,4.83426,44.5354949969
 10/04  16:00:00,431.901085892,73.6112771596,0.0,0.0,220.879908,133.019064,130.593426205,99.2223016524,4.83426,26.5368645531
 10/04  17:00:00,351.264738929,72.7803655167,0.0,0.0,220.879908,53.238744,241.414508739,201.204693079,4.83426,35.3755556597
 10/04  18:00:00,360.18207845,72.7331486072,0.0,0.0,220.879908,53.238744,294.8702228,254.543314036,4.83426,35.4926487637
 10/04  19:00:00,369.519123315,72.7052304912,0.0,0.0,220.879908,53.238744,337.382031488,323.868766663,4.83426,8.67900482458
 10/04  20:00:00,369.496176334,72.6987847313,0.0,0.0,220.879908,53.238744,392.552651063,379.048562206,4.83426,8.66982885707
 10/04  21:00:00,117.965921135,0.0,0.0,0.0,43.513341876,52.539744,13.504099988,0.0,4.83426,8.66983998797
 10/04  22:00:00,117.727311407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  23:00:00,118.708789075,0.0,0.0,0.0,43.513341876,52.539744,13.4634782604,0.0,4.83426,8.62921826042
 10/04  24:00:00,117.775478472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  01:00:00,117.780857239,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.771801599,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.761567823,0.0,0.0,0.0,43.513341876,52.539744,13.4512827019,0.0,4.83426,8.61702270185
 10/05  04:00:00,118.185826855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  05:00:00,118.152065493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,191.639730062,72.6987847313,0.00224967814266,0.0,43.513341876,53.238744,798.687254905,785.236179045,4.83426,8.6168158599
 10/05  07:00:00,351.355241657,72.6987847313,0.0,0.0,220.879908,53.238744,717.109611563,694.759637293,4.83426,17.5157142692
 10/05  08:00:00,443.825558753,72.7016517481,0.00220014457105,0.0,220.879908,145.652643033,641.827850034,579.141917608,36.25695,26.4289824258
 10/05  09:00:00,443.974036861,72.8039302997,0.00280339406532,0.0,220.879908,145.652643033,613.037911006,541.212896632,36.25695,35.5680643737
 10/05  10:00:00,450.136449553,72.9726730732,0.00202810143645,0.0,220.879908,151.653867033,574.061364882,490.107366805,48.3426,35.6113980771
 10/05  11:00:00,451.218262032,73.1587391984,0.0,0.0,220.879908,151.653867033,500.267991854,407.267365013,48.3426,44.6580268409
 10/05  12:00:00,450.514172245,73.3741017963,0.0,0.0,220.879908,151.653867033,504.161251081,411.045021429,48.3426,44.7736296523
 10/05  13:00:00,444.835004253,73.6538262449,0.0,0.0,220.879908,145.652643033,499.353224766,430.336633534,24.1713,44.8452912317
 10/05  14:00:00,445.058633712,73.8912753768,0.0,0.0,220.879908,145.652643033,467.808546731,408.056114255,24.1713,35.581132476
 10/05  15:00:00,437.38883262,74.1013027624,0.0,0.0,220.879908,137.835547516,376.960358755,327.587170735,4.83426,44.53892802
 10/05  16:00:00,430.977063198,72.7831194602,0.0,0.0,220.879908,133.019064,187.187481269,155.813741726,4.83426,26.5394795432
 10/05  17:00:00,351.084751034,72.6987847313,0.0,0.0,220.879908,53.238744,274.404479628,234.189160548,4.83426,35.38105908
 10/05  18:00:00,360.075856613,72.6987847313,0.0,0.0,220.879908,53.238744,402.830688444,362.501673881,4.83426,35.4947545627
 10/05  19:00:00,369.57448114,72.6987847313,0.0,0.0,220.879908,53.238744,606.679873902,593.167952645,4.83426,8.677661257
 10/05  20:00:00,369.613621672,72.6987847313,0.0,0.0,220.879908,53.238744,680.894891433,667.390955322,4.83426,8.66967611078
 10/05  21:00:00,117.826524536,0.0,0.0,0.0,43.513341876,52.539744,13.5039686092,0.0,4.83426,8.66970860923
 10/05  22:00:00,117.591566223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  23:00:00,118.62670916,0.0,0.0,0.0,43.513341876,52.539744,13.4637445679,0.0,4.83426,8.62948456788
 10/05  24:00:00,117.624685336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.630036003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.600334092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.55807592,0.0,0.0,0.0,43.513341876,52.539744,13.4513288275,0.0,4.83426,8.61706882754
 10/06  04:00:00,119.661992316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.325995074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,194.920210725,72.6987847313,0.00163817460112,0.0,43.513341876,53.238744,1854.03480039,1849.18054039,4.83426,0.02
 10/06  07:00:00,353.084914859,72.6987847313,0.0,0.0,220.879908,53.238744,1400.71858129,1369.61917923,4.83426,26.2651420593
 10/06  08:00:00,444.373277229,72.6987847313,0.00173933105875,0.0,220.879908,145.652643033,988.336915867,925.648669735,36.25695,26.4312961325
 10/06  09:00:00,443.927318726,72.7158213707,0.00259522875527,0.0,220.879908,145.652643033,695.734019118,623.906071767,36.25695,35.5709973512
 10/06  10:00:00,450.138362239,73.0363670114,0.00168894526083,0.0,220.879908,151.653867033,502.859734332,418.901956129,48.3426,35.6151782033
 10/06  11:00:00,451.828651549,73.8284447268,0.0,0.0,220.879908,151.653867033,362.307435989,269.301706527,48.3426,44.6631294622
 10/06  12:00:00,452.279433567,75.2086097072,0.0,0.0,220.879908,151.653867033,301.282220855,208.15996698,48.3426,44.7796538745
 10/06  13:00:00,468.56075581,76.6553266502,20.4699879781,0.0,220.879908,145.652643033,253.294925927,184.271699741,24.1713,44.8519261861
 10/06  14:00:00,486.891547501,77.9946079294,37.2494135972,0.0,220.879908,145.652643033,214.654030255,154.897848567,24.1713,35.5848816878
 10/06  15:00:00,496.944310233,78.8165426041,54.1826100874,0.0,220.879908,137.835547516,151.344528062,101.964737896,4.83426,44.545530165
 10/06  16:00:00,483.866832356,74.888403623,50.1747368697,0.0,220.879908,133.019064,61.260605611,29.8843837859,4.83426,26.5419618251
 10/06  17:00:00,368.496579753,73.2228703254,16.677859348,0.0,220.879908,53.238744,134.61098487,94.3949703342,4.83426,35.3817545355
 10/06  18:00:00,360.265512957,72.9168442524,0.0,0.0,220.879908,53.238744,241.408960219,201.073946646,4.83426,35.5007535721
 10/06  19:00:00,369.101206486,72.7825898059,0.0,0.0,220.879908,53.238744,353.981404913,340.467424066,4.83426,8.67972084766
 10/06  20:00:00,369.132102163,72.7352887148,0.0,0.0,220.879908,53.238744,503.163872023,489.659081521,4.83426,8.6705305025
 10/06  21:00:00,117.534869715,0.0,0.0,0.0,43.513341876,52.539744,13.5048385337,0.0,4.83426,8.67057853367
 10/06  22:00:00,117.624147023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,118.664017851,0.0,0.0,0.0,43.513341876,52.539744,13.4635207202,0.0,4.83426,8.62926072019
 10/06  24:00:00,117.687920292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,117.68524186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,117.674712612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,117.660459332,0.0,0.0,0.0,43.513341876,52.539744,13.4450147665,0.0,4.83426,8.61075476648
 10/07  04:00:00,118.070579086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.031614039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,118.05460986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,102.995398334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.060489937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  09:00:00,100.158355219,0.0,0.0,0.0,43.513341876,52.539744,13.4513441072,0.0,4.83426,8.61708410719
 10/07  10:00:00,100.218757235,0.0,0.0,0.0,43.513341876,52.539744,13.5410731087,0.0,4.83426,8.7068131087
 10/07  11:00:00,101.12097684,0.0,0.0,0.0,43.513341876,52.539744,13.482824298,0.0,4.83426,8.64856429796
 10/07  12:00:00,100.314745038,0.0,0.0,0.0,43.513341876,52.539744,13.4823525437,0.0,4.83426,8.64809254366
 10/07  13:00:00,100.43439725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  14:00:00,100.48730165,0.0,0.0,0.0,43.513341876,52.539744,13.476226083,0.0,4.83426,8.64196608303
 10/07  15:00:00,114.167304734,0.399845618598,13.1272606583,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  16:00:00,146.507359383,1.3258005236,44.3946601246,0.0,43.513341876,52.539744,13.4451229436,0.0,4.83426,8.61086294355
 10/07  17:00:00,118.004151486,0.655204879964,16.9102179126,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,109.113977173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.429094497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.331111218,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  21:00:00,118.10352017,0.0,0.0,0.0,43.513341876,52.539744,31.1687484621,0.0,4.83426,26.3344884621
 10/07  22:00:00,117.767106521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  23:00:00,118.642511115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,117.746858626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.729247682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.722822041,0.0,0.0,0.0,43.513341876,52.539744,13.4451374424,0.0,4.83426,8.61087744238
 10/08  03:00:00,117.73120846,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  04:00:00,118.179902108,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.153752257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.170485961,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,103.105953257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.158900449,0.0,0.0,0.0,43.513341876,52.539744,13.451377658,0.0,4.83426,8.61711765797
 10/08  09:00:00,100.245119796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  10:00:00,100.311469313,0.0,0.0,0.0,43.513341876,52.539744,22.2259965937,0.0,4.83426,17.3917365937
 10/08  11:00:00,101.172828215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  12:00:00,100.3538903,0.0,0.0,0.0,43.513341876,52.539744,13.4827234784,0.0,4.83426,8.64846347843
 10/08  13:00:00,100.462104235,0.0,0.0,0.0,43.513341876,52.539744,13.4830157071,0.0,4.83426,8.64875570709
 10/08  14:00:00,157.921449153,1.64211013379,55.1637082516,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,144.71248313,1.33576686136,42.4410838594,0.0,43.513341876,52.539744,13.4767448452,0.0,4.83426,8.64248484516
 10/08  16:00:00,100.23859708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,100.217129483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,109.158256017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.539979513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  20:00:00,118.520913259,0.0,0.0,0.0,43.513341876,52.539744,13.4451355165,0.0,4.83426,8.61087551646
 10/08  21:00:00,118.314242968,0.0,0.0,0.0,43.513341876,52.539744,22.3995854792,0.0,4.83426,17.5653254792
 10/08  22:00:00,117.91171413,0.0,0.0,0.0,43.513341876,52.539744,13.4450590572,0.0,4.83426,8.61079905718
 10/08  23:00:00,118.755407347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.884380488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.864209634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.856027663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.845434265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  04:00:00,118.291299683,0.0,0.0,0.0,43.513341876,52.539744,13.4450102948,0.0,4.83426,8.61075029483
 10/09  05:00:00,118.271822505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.314425901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,103.255157264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.285635977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  09:00:00,100.318724733,0.0,0.0,0.0,43.513341876,52.539744,13.4512938553,0.0,4.83426,8.61703385526
 10/09  10:00:00,100.327951073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,101.196952163,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.376909294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  13:00:00,100.496576659,0.0,0.0,0.0,43.513341876,52.539744,13.4514488898,0.0,4.83426,8.61718888978
 10/09  14:00:00,100.558572983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.566587359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,100.379234748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,100.360249594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  18:00:00,109.2916702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.761027047,0.0,0.0,0.0,43.513341876,52.539744,13.4451627706,0.0,4.83426,8.61090277055
 10/09  20:00:00,118.712298339,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.413281347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,118.02684064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  23:00:00,118.848147143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,118.012235434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,118.020714663,0.0,0.0,0.0,43.513341876,52.539744,13.4513953294,0.0,4.83426,8.6171353294
 10/10  02:00:00,118.001737101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.997848734,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  04:00:00,120.488386303,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,120.081641387,0.0,0.0,0.0,43.513341876,52.539744,13.4512334004,0.0,4.83426,8.61697340038
 10/10  06:00:00,539.004835567,72.6994364651,342.180607581,0.0,43.513341876,53.238744,116.238278466,111.384018466,4.83426,0.02
 10/10  07:00:00,677.678987123,72.6987847313,318.973246171,0.0,220.879908,53.238744,113.062439304,90.7068385823,4.83426,17.5213407218
 10/10  08:00:00,788.440073673,73.3451209942,339.537690341,0.0,220.879908,145.652643033,67.497484005,4.80103997599,36.25695,26.439494029
 10/10  09:00:00,856.448731956,74.1728750544,406.31836851,0.0,220.879908,145.652643033,84.4550797326,3.71619026524,36.25695,44.4819394674
 10/10  10:00:00,959.310221986,74.7922513651,501.805134475,0.0,220.879908,151.653867033,84.1991785071,0.224955473189,48.3426,35.6316230339
 10/10  11:00:00,994.120736772,75.3176514208,534.190998189,0.0,220.879908,151.653867033,93.0419146531,0.011116156984,48.3426,44.6881984961
 10/10  12:00:00,995.799890706,75.4862648159,535.945616705,0.0,220.879908,151.653867033,93.1468132325,0.0,48.3426,44.8042132325
 10/10  13:00:00,983.819335537,75.9439523892,528.914098351,0.0,220.879908,145.652643033,69.0552084661,0.00933969095321,24.1713,44.8745687751
 10/10  14:00:00,981.243637855,76.4050223322,526.1608978,0.0,220.879908,145.652643033,59.7854137463,0.0141855098795,24.1713,35.5999282365
 10/10  15:00:00,886.895440026,76.3400530432,442.493336011,0.0,220.879908,137.835547516,43.0013131635,2.5055017404,4.83426,35.6615514231
 10/10  16:00:00,623.469696905,73.6916361701,189.208311638,0.0,220.879908,133.019064,54.4384685204,14.2015343217,4.83426,35.4026741987
 10/10  17:00:00,452.391060772,72.8231492249,99.6094709652,0.0,220.879908,53.238744,79.2154360196,38.9814135786,4.83426,35.399762441
 10/10  18:00:00,436.576834023,72.7890959091,72.1364753188,0.0,220.879908,53.238744,101.585797351,61.2354316289,4.83426,35.5161057219
 10/10  19:00:00,392.710791715,72.7532381058,23.1349132082,0.0,220.879908,53.238744,112.336458995,98.8213784067,4.83426,8.68082058846
 10/10  20:00:00,369.107413411,72.7186555638,0.0,0.0,220.879908,53.238744,172.2811895,158.775329569,4.83426,8.67159993022
 10/10  21:00:00,117.754455835,0.0,0.0,0.0,43.513341876,52.539744,13.5048122308,0.0,4.83426,8.67055223081
 10/10  22:00:00,117.825712677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.770429641,0.0,0.0,0.0,43.513341876,52.539744,13.4642497656,0.0,4.83426,8.6299897656
 10/10  24:00:00,117.873327933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.849257397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.818392252,0.0,0.0,0.0,43.513341876,52.539744,13.4515628912,0.0,4.83426,8.61730289122
 10/11  03:00:00,117.804832381,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  04:00:00,118.227675146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.172882447,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,191.65192916,72.6987847313,0.00244936789098,0.0,43.513341876,53.238744,776.174420817,762.722957694,4.83426,8.61720312285
 10/11  07:00:00,354.355411761,72.6987847313,0.0,0.0,220.879908,53.238744,709.165766511,686.809492448,4.83426,17.5220140631
 10/11  08:00:00,443.830217317,72.741448322,0.00254077516522,0.0,220.879908,145.652643033,500.375543249,437.679991088,36.25695,26.4386021606
 10/11  09:00:00,449.25376475,73.0813298401,4.92649496087,0.0,220.879908,145.652643033,342.015356904,270.168638354,36.25695,35.5897685504
 10/11  10:00:00,503.790177378,73.6850573633,51.8979237458,0.0,220.879908,151.653867033,254.248916214,161.370836523,48.3426,44.535479691
 10/11  11:00:00,556.809820632,74.7991088281,101.979903803,0.0,220.879908,151.653867033,150.853490873,66.7551683491,48.3426,35.7557225235
 10/11  12:00:00,608.312207783,75.8535019778,152.693048903,0.0,220.879908,151.653867033,113.521503632,20.368334287,48.3426,44.8105693448
 10/11  13:00:00,643.842015967,76.1017054726,193.43946866,0.0,220.879908,145.652643033,78.964531496,0.940555400753,24.1713,53.8526760953
 10/11  14:00:00,672.171764395,76.5305235092,221.006023029,0.0,220.879908,145.652643033,59.7770522933,0.0,24.1713,35.6057522933
 10/11  15:00:00,671.647528176,76.7153342326,228.040736081,0.0,220.879908,137.835547516,42.6229085837,2.12648522846,4.83426,35.6621633552
 10/11  16:00:00,606.428133703,74.0179909111,171.152861859,0.0,220.879908,133.019064,47.4063156919,7.16838787307,4.83426,35.4036678188
 10/11  17:00:00,474.901177343,72.8735236343,121.104524897,0.0,220.879908,53.238744,65.045388009,24.8093622921,4.83426,35.4017657169
 10/11  18:00:00,463.206674763,72.8169458575,97.7788880965,0.0,220.879908,53.238744,84.9909475957,44.6389060019,4.83426,35.5177815938
 10/11  19:00:00,446.900133662,72.7878940118,75.4452375334,0.0,220.879908,53.238744,72.4642985953,58.9495376523,4.83426,8.68050094297
 10/11  20:00:00,414.742519674,72.7534478362,44.0737163464,0.0,220.879908,53.238744,99.8312014365,86.3256695488,4.83426,8.67127188767
 10/11  21:00:00,118.130698034,0.0,0.0,0.0,43.513341876,52.539744,13.5056846481,0.0,4.83426,8.67142464809
 10/11  22:00:00,117.868883145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.817824118,0.0,0.0,0.0,43.513341876,52.539744,13.4643467063,0.0,4.83426,8.63008670626
 10/11  24:00:00,117.901973189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.881883564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.858957645,0.0,0.0,0.0,43.513341876,52.539744,13.4514318505,0.0,4.83426,8.6171718505
 10/12  03:00:00,117.846009941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.267713413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.2127336,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.567102693,72.6987847313,0.0025630365679,0.0,43.513341876,53.238744,614.174707756,600.723060029,4.83426,8.61738772681
 10/12  07:00:00,354.298654755,72.6987847313,0.0,0.0,220.879908,53.238744,530.963408236,508.606824445,4.83426,17.5223237911
 10/12  08:00:00,447.81338399,72.8831030706,3.7478558981,0.0,220.879908,145.652643033,348.806602071,286.11141598,36.25695,26.4382360901
 10/12  09:00:00,487.318109322,73.4547677951,41.6787017205,0.0,220.879908,145.652643033,236.814560091,164.965050455,36.25695,35.5925596361
 10/12  10:00:00,543.232494132,74.4289885092,89.8192674788,0.0,220.879908,151.653867033,177.747292816,84.8648605855,48.3426,44.5398322306
 10/12  11:00:00,599.802594241,77.0767020694,142.439043383,0.0,220.879908,151.653867033,108.321772147,24.2185463003,48.3426,35.7606258471
 10/12  12:00:00,677.650349723,79.9301424468,217.874416923,0.0,220.879908,151.653867033,95.5888522088,1.62908507791,48.3426,45.6171671309
 10/12  13:00:00,767.559994764,81.2004003912,312.034026638,0.0,220.879908,145.652643033,77.2356505773,0.00590827409658,24.1713,53.0584423032
 10/12  14:00:00,865.833413478,82.4099249452,408.849642569,0.0,220.879908,145.652643033,59.7814330752,0.0,24.1713,35.6101330752
 10/12  15:00:00,835.45286645,81.0477443787,387.863741705,0.0,220.879908,137.835547516,40.5092291786,0.0064994416711,4.83426,35.6684697369
 10/12  16:00:00,692.240190647,76.1510216548,255.282444255,0.0,220.879908,133.019064,43.9987505711,3.7562935377,4.83426,35.4081970334
 10/12  17:00:00,510.383255067,73.8780416022,156.111379449,0.0,220.879908,53.238744,58.3950349282,18.1542555591,4.83426,35.4065193692
 10/12  18:00:00,459.851421869,73.3941732895,94.675653577,0.0,220.879908,53.238744,85.4780700692,45.1196685088,4.83426,35.5241415604
 10/12  19:00:00,445.342164493,73.1149583232,74.2220527258,0.0,220.879908,53.238744,77.9859485787,64.470289145,4.83426,8.68139943379
 10/12  20:00:00,444.743082278,72.9694371668,73.7475992773,0.0,220.879908,53.238744,92.832947428,79.3277064633,4.83426,8.67098096476
 10/12  21:00:00,118.190381455,0.0,0.0,0.0,43.513341876,52.539744,13.5054058535,0.0,4.83426,8.67114585345
 10/12  22:00:00,117.914968676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  23:00:00,118.849819806,0.0,0.0,0.0,43.513341876,52.539744,13.4641310309,0.0,4.83426,8.62987103093
 10/12  24:00:00,117.956642119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.957600955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  02:00:00,117.961546985,0.0,0.0,0.0,43.513341876,52.539744,13.4516129371,0.0,4.83426,8.61735293708
 10/13  03:00:00,117.974191344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,120.325058436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.987714384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  06:00:00,437.218154682,72.6987847313,241.334287783,0.0,43.513341876,53.238744,194.681966245,181.230263544,4.83426,8.61744270108
 10/13  07:00:00,628.782054533,72.6987847313,270.617356461,0.0,220.879908,53.238744,132.931277331,110.574290003,4.83426,17.5227273274
 10/13  08:00:00,758.015992294,73.8237763004,309.073085902,0.0,220.879908,145.652643033,70.4203816037,7.72021086239,36.25695,26.4432207413
 10/13  09:00:00,820.27356548,74.7056606816,370.142563943,0.0,220.879908,145.652643033,80.4710684515,8.6135352927,36.25695,35.6005831588
 10/13  10:00:00,856.363576458,74.9729586609,399.780816491,0.0,220.879908,151.653867033,99.4796997655,6.58675425344,48.3426,44.550345512
 10/13  11:00:00,709.773484704,75.2213331776,253.580841498,0.0,220.879908,151.653867033,142.029017341,48.9820389367,48.3426,44.7043784043
 10/13  12:00:00,639.990718485,75.3707832105,185.1984396,0.0,220.879908,151.653867033,167.140368411,73.9744250921,48.3426,44.8233433193
 10/13  13:00:00,662.957554304,75.6515391503,213.577449248,0.0,220.879908,145.652643033,141.724269965,72.6566877396,24.1713,44.8962822257
 10/13  14:00:00,669.000969776,75.8878788681,219.389817207,0.0,220.879908,145.652643033,133.065634748,73.2787857585,24.1713,35.6155489899
 10/13  15:00:00,707.038962812,76.2679590883,264.506021956,0.0,220.879908,137.835547516,94.1748183002,44.7555497555,4.83426,44.5850085448
 10/13  16:00:00,681.330188088,73.9120244188,246.191651194,0.0,220.879908,133.019064,45.2238063765,13.8278355212,4.83426,26.5617108553
 10/13  17:00:00,449.639080359,72.8340952145,96.929418371,0.0,220.879908,53.238744,96.904770303,56.6608762408,4.83426,35.4096340623
 10/13  18:00:00,400.357680659,72.7564756838,36.5374137465,0.0,220.879908,53.238744,125.312327167,84.952196078,4.83426,35.5258710889
 10/13  19:00:00,384.185242929,72.7276239744,14.790642886,0.0,220.879908,53.238744,126.995589445,113.480538977,4.83426,8.68079046787
 10/13  20:00:00,369.121125119,72.7241801369,0.0,0.0,220.879908,53.238744,180.028890833,166.522783207,4.83426,8.67184762658
 10/13  21:00:00,117.758654666,0.0,0.0,0.0,43.513341876,52.539744,13.5063029746,0.0,4.83426,8.67204297455
 10/13  22:00:00,117.818956056,0.0,0.0,0.0,43.513341876,52.539744,13.4737778436,0.0,4.83426,8.6395178436
 10/13  23:00:00,118.75989902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  24:00:00,117.848735138,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.824998614,0.0,0.0,0.0,43.513341876,52.539744,13.4451465918,0.0,4.83426,8.61088659178
 10/14  02:00:00,117.788396763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.751933008,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.157351598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  05:00:00,118.118530854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.141228087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,103.075358903,0.0,0.0,0.0,43.513341876,52.539744,13.4451823298,0.0,4.83426,8.61092232979
 10/14  08:00:00,100.10167342,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.19398786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.271644006,0.0,0.0,0.0,43.513341876,52.539744,22.2318383808,0.0,4.83426,17.3975783808
 10/14  11:00:00,101.140036403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  12:00:00,100.274406171,0.0,0.0,0.0,43.513341876,52.539744,13.4833235883,0.0,4.83426,8.64906358832
 10/14  13:00:00,100.364853804,0.0,0.0,0.0,43.513341876,52.539744,13.4769187922,0.0,4.83426,8.64265879222
 10/14  14:00:00,100.389385517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  15:00:00,100.344121152,0.0,0.0,0.0,43.513341876,52.539744,13.4771849389,0.0,4.83426,8.64292493887
 10/14  16:00:00,100.13403653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.107889016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,112.005519458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.378888111,0.0,0.0,0.0,43.513341876,52.539744,13.4451542822,0.0,4.83426,8.61089428221
 10/14  20:00:00,118.323490412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  21:00:00,118.096501236,0.0,0.0,0.0,43.513341876,52.539744,22.4051177241,0.0,4.83426,17.5708577241
 10/14  22:00:00,117.739500433,0.0,0.0,0.0,43.513341876,52.539744,13.4452987867,0.0,4.83426,8.61103878666
 10/14  23:00:00,118.617334628,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.703711434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.697395513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.666968146,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.639660066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.072128542,0.0,0.0,0.0,43.513341876,52.539744,13.4449134368,0.0,4.83426,8.61065343678
 10/15  05:00:00,118.044432728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.079214467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,103.023039605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.047693914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.101869054,0.0,0.0,0.0,43.513341876,52.539744,13.4515437172,0.0,4.83426,8.61728371718
 10/15  10:00:00,100.103433391,0.0,0.0,0.0,43.513341876,52.539744,13.5442721628,0.0,4.83426,8.71001216282
 10/15  11:00:00,100.931297696,0.0,0.0,0.0,43.513341876,52.539744,13.4837308327,0.0,4.83426,8.64947083274
 10/15  12:00:00,100.005456371,0.0,0.0,0.0,43.513341876,52.539744,13.4834246318,0.0,4.83426,8.64916463179
 10/15  13:00:00,100.056776232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  14:00:00,100.065183996,0.0,0.0,0.0,43.513341876,52.539744,13.4773391742,0.0,4.83426,8.6430791742
 10/15  15:00:00,100.026171736,0.0,0.0,0.0,43.513341876,52.539744,13.4776303435,0.0,4.83426,8.6433703435
 10/15  16:00:00,99.8153209929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,99.8050923655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,111.748917169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  19:00:00,118.150133976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.119753661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,117.915241816,0.0,0.0,0.0,43.513341876,52.539744,31.1872163811,0.0,4.83426,26.3529563811
 10/15  22:00:00,117.579087172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.519827833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.587087425,0.0,0.0,0.0,43.513341876,52.539744,13.4453260278,0.0,4.83426,8.61106602782
 10/16  01:00:00,117.586875382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  02:00:00,117.577677946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.561573263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,117.975027281,0.0,0.0,0.0,43.513341876,52.539744,13.4517561012,0.0,4.83426,8.61749610117
 10/16  05:00:00,117.932048719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  06:00:00,193.06352974,72.6987847313,0.0,0.0,43.513341876,53.238744,1777.53556617,1772.68130617,4.83426,0.02
 10/16  07:00:00,358.376366386,72.6987847313,0.0,0.0,220.879908,53.238744,1450.8298049,1419.71304324,4.83426,26.2825016665
 10/16  08:00:00,444.481786797,72.6987847313,0.00173287076249,0.0,220.879908,145.652643033,1138.56801941,1075.85958291,36.25695,26.4514864966
 10/16  09:00:00,444.207689243,72.6987847313,0.00249019501037,0.0,220.879908,145.652643033,950.852495909,878.983191025,36.25695,35.6123548839
 10/16  10:00:00,450.018623744,72.6987847313,0.00156441806703,0.0,220.879908,151.653867033,846.106457262,753.699745529,48.3426,44.0641117337
 10/16  11:00:00,450.84811657,72.6987847313,0.0,0.0,220.879908,151.653867033,685.380541858,600.760962605,48.3426,36.276979253
 10/16  12:00:00,449.847009296,72.7052563968,0.0,0.0,220.879908,151.653867033,610.689762894,517.508346032,48.3426,44.8388168625
 10/16  13:00:00,443.961953718,72.7962237857,0.0,0.0,220.879908,145.652643033,604.019883049,525.957665037,24.1713,53.890918012
 10/16  14:00:00,443.9202262,72.7991706074,0.0,0.0,220.879908,145.652643033,538.726015188,478.926533214,24.1713,35.6281819744
 10/16  15:00:00,436.50271332,73.2609781114,0.0,0.0,220.879908,137.835547516,439.560141998,390.486864028,4.83426,44.2390179699
 10/16  16:00:00,430.895888674,72.7229173848,0.0,0.0,220.879908,133.019064,320.012732935,288.254552564,4.83426,26.9239203709
 10/16  17:00:00,351.105481677,72.6987847313,0.0,0.0,220.879908,53.238744,472.909975031,432.656720948,4.83426,35.4189940835
 10/16  18:00:00,363.150745975,72.6987847313,0.0,0.0,220.879908,53.238744,603.237749506,562.865554346,4.83426,35.5379351596
 10/16  19:00:00,369.653591938,72.6987847313,0.0,0.0,220.879908,53.238744,703.731293314,690.215466839,4.83426,8.68156647514
 10/16  20:00:00,369.85916126,72.6987847313,0.0,0.0,220.879908,53.238744,849.045725445,835.538861943,4.83426,8.67260350193
 10/16  21:00:00,117.726514706,0.0,0.0,0.0,43.513341876,52.539744,13.5071254817,0.0,4.83426,8.6728654817
 10/16  22:00:00,117.503504555,0.0,0.0,0.0,43.513341876,52.539744,13.4743507436,0.0,4.83426,8.64009074361
 10/16  23:00:00,118.57435238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.550841264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.5327603,0.0,0.0,0.0,43.513341876,52.539744,13.451109556,0.0,4.83426,8.61684955598
 10/17  02:00:00,117.520816076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.51345918,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.629489575,0.0,0.0,0.0,43.513341876,52.539744,11.6818742272,0.0,4.83426,6.84761422719
 10/17  05:00:00,119.2918967,0.0,0.0,0.0,43.513341876,52.539744,6.62290305594,0.0,4.83426,1.78864305594
 10/17  06:00:00,195.238290792,72.6987847313,0.0,0.0,43.513341876,53.238744,1994.00407091,1989.14981091,4.83426,0.02
 10/17  07:00:00,359.793124394,72.6987847313,0.0,0.0,220.879908,53.238744,1667.76102131,1645.39771972,4.83426,17.5290415906
 10/17  08:00:00,445.496119973,72.6987847313,0.00151019501064,0.0,220.879908,145.652643033,1261.59243828,1190.0725081,36.25695,35.2629801715
 10/17  09:00:00,444.203929509,72.6995011476,0.00262207801156,0.0,220.879908,145.652643033,884.54880663,812.673993517,36.25695,35.6178631136
 10/17  10:00:00,450.052230783,72.8622986912,0.00163093478239,0.0,220.879908,151.653867033,672.336429386,588.332566885,48.3426,35.6612625009
 10/17  11:00:00,451.385429414,73.3545287972,0.0,0.0,220.879908,151.653867033,485.520172205,392.451036949,48.3426,44.726535256
 10/17  12:00:00,451.605085818,74.52914488,0.0,0.0,220.879908,151.653867033,343.34672291,250.157093331,48.3426,44.8470295796
 10/17  13:00:00,456.975298691,75.5827377829,10.0958907272,0.0,220.879908,145.652643033,287.642161259,209.576560773,24.1713,53.8943004861
 10/17  14:00:00,473.692435486,76.5815369429,25.5657575018,0.0,220.879908,145.652643033,235.883938962,176.078187103,24.1713,35.6344518582
 10/17  15:00:00,487.152114355,77.1798831761,46.0433385446,0.0,220.879908,137.835547516,150.66903268,110.143965943,4.83426,35.6908067371
 10/17  16:00:00,478.43536874,74.5449689986,45.0929681334,0.0,220.879908,133.019064,71.7722367543,31.5137806696,4.83426,35.4241960847
 10/17  17:00:00,366.764667672,73.0299863746,15.1441090987,0.0,220.879908,53.238744,143.432986225,103.17574475,4.83426,35.4229814751
 10/17  18:00:00,366.109552243,72.7933267184,0.0,0.0,220.879908,53.238744,229.094951625,188.717556057,4.83426,35.5431355684
 10/17  19:00:00,369.022759019,72.7373463292,0.0,0.0,220.879908,53.238744,300.304034051,286.786846615,4.83426,8.68292743537
 10/17  20:00:00,368.997071925,72.7052178358,0.0,0.0,220.879908,53.238744,353.978976713,340.472115089,4.83426,8.6726016245
 10/17  21:00:00,117.58648619,0.0,0.0,0.0,43.513341876,52.539744,13.5071437579,0.0,4.83426,8.67288375789
 10/17  22:00:00,117.674579503,0.0,0.0,0.0,43.513341876,52.539744,13.4742873737,0.0,4.83426,8.64002737374
 10/17  23:00:00,118.681159442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.744623651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  01:00:00,117.75059838,0.0,0.0,0.0,43.513341876,52.539744,13.4517861446,0.0,4.83426,8.61752614464
 10/18  02:00:00,117.735920876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.717987778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.135641736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  05:00:00,118.102923892,0.0,0.0,0.0,43.513341876,52.539744,13.4518221142,0.0,4.83426,8.61756211424
 10/18  06:00:00,191.712182743,72.6987847313,0.00145311412715,0.0,43.513341876,53.238744,907.118084603,902.263824603,4.83426,0.02
 10/18  07:00:00,357.314221135,72.6987847313,0.0,0.0,220.879908,53.238744,764.801394572,742.437085355,4.83426,17.5300492162
 10/18  08:00:00,443.759189036,72.7116131792,0.0019580769516,0.0,220.879908,145.652643033,592.351306789,520.828615738,36.25695,35.2657410511
 10/18  09:00:00,444.038207468,72.9488759316,0.00290243997905,0.0,220.879908,145.652643033,463.201819951,391.323515166,36.25695,35.6213547846
 10/18  10:00:00,470.920299472,73.2515384668,20.2622611965,0.0,220.879908,151.653867033,307.762857418,223.753932196,48.3426,35.6663252219
 10/18  11:00:00,537.73021853,74.6951631627,83.8367246934,0.0,220.879908,151.653867033,172.836731951,79.7599052557,48.3426,44.7342266949
 10/18  12:00:00,619.17770707,76.5976267865,163.616048055,0.0,220.879908,151.653867033,104.09685951,10.9031111274,48.3426,44.8511483831
 10/18  13:00:00,686.896227472,77.4353718908,236.082101852,0.0,220.879908,145.652643033,78.0965420704,0.0195544637903,24.1713,53.9056876066
 10/18  14:00:00,754.005466868,78.3313001551,301.978411815,0.0,220.879908,145.652643033,59.8077262796,0.0,24.1713,35.6364262796
 10/18  15:00:00,766.730585505,78.4321226427,322.418597489,0.0,220.879908,137.835547516,49.4426999813,0.0,4.83426,44.6084399813
 10/18  16:00:00,698.617003088,74.8540618236,263.204326055,0.0,220.879908,133.019064,31.4239039595,0.0127968277604,4.83426,26.5768471317
 10/18  17:00:00,528.285873981,73.2750736529,174.698582247,0.0,220.879908,53.238744,49.358658009,9.0932470378,4.83426,35.4311509712
 10/18  18:00:00,457.362367438,72.9560515507,89.8969112925,0.0,220.879908,53.238744,91.706139129,51.3228601547,4.83426,35.5490189743
 10/18  19:00:00,405.225262534,72.8068167738,35.1280281137,0.0,220.879908,53.238744,98.4115955091,84.8945475447,4.83426,8.68278796436
 10/18  20:00:00,369.509735914,72.7557473667,0.0,0.0,220.879908,53.238744,219.616868849,206.109988037,4.83426,8.67262081172
 10/18  21:00:00,117.975164383,0.0,0.0,0.0,43.513341876,52.539744,13.5071833466,0.0,4.83426,8.67292334665
 10/18  22:00:00,117.741067284,0.0,0.0,0.0,43.513341876,52.539744,13.4747781201,0.0,4.83426,8.64051812009
 10/18  23:00:00,118.7079191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  24:00:00,117.759830151,0.0,0.0,0.0,43.513341876,52.539744,13.4506690272,0.0,4.83426,8.6164090272
 10/19  01:00:00,117.748514166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.717031165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  03:00:00,117.677898043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.075617997,0.0,0.0,0.0,43.513341876,52.539744,13.4517450153,0.0,4.83426,8.61748501531
 10/19  05:00:00,118.000739056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,193.035564249,72.6987847313,0.00229812687897,0.0,43.513341876,53.238744,1602.90737553,1598.05311553,4.83426,0.02
 10/19  07:00:00,358.295694869,72.6987847313,0.0,0.0,220.879908,53.238744,1249.93536289,1218.81401371,4.83426,26.2870891744
 10/19  08:00:00,444.138570658,72.7140733283,0.00200194104825,0.0,220.879908,145.652643033,861.303144789,798.588408814,36.25695,26.4577859747
 10/19  09:00:00,444.205170614,73.0249335102,0.00304008472647,0.0,220.879908,145.652643033,590.833935834,518.950886985,36.25695,35.6260988492
 10/19  10:00:00,450.911649304,73.7787218554,0.00191131705062,0.0,220.879908,151.653867033,454.562475634,361.642034153,48.3426,44.5778414806
 10/19  11:00:00,466.058501819,75.3050752153,12.530815173,0.0,220.879908,151.653867033,278.427994754,194.290685255,48.3426,35.7947094995
 10/19  12:00:00,515.360132588,77.1650031043,60.2601844198,0.0,220.879908,151.653867033,214.786419889,112.613757457,48.3426,53.8300624324
 10/19  13:00:00,575.504163574,78.083150064,124.880445133,0.0,220.879908,145.652643033,120.520721826,51.4108422967,24.1713,44.9385795297
 10/19  14:00:00,634.301516716,80.0233174736,181.47239959,0.0,220.879908,145.652643033,70.4828120975,10.6728312033,24.1713,35.6386808942
 10/19  15:00:00,624.226057715,79.6064451879,179.791949626,0.0,220.879908,137.835547516,68.8115902151,19.3582908574,4.83426,44.6190393577
 10/19  16:00:00,560.47652876,75.6582699136,125.44448544,0.0,220.879908,133.019064,59.2887105649,19.0240006383,4.83426,35.4304499266
 10/19  17:00:00,417.234828207,73.4430593636,64.6843739823,0.0,220.879908,53.238744,94.6297571112,63.2180221567,4.83426,26.5774749545
 10/19  18:00:00,373.8720626,73.051439243,7.37799038715,0.0,220.879908,53.238744,173.145555339,132.758609579,4.83426,35.5526857597
 10/19  19:00:00,369.592570674,72.85189421,0.0,0.0,220.879908,53.238744,233.99699099,211.817557977,4.83426,17.3451730129
 10/19  20:00:00,369.498187514,72.7713555665,0.0,0.0,220.879908,53.238744,320.24545445,306.738093046,4.83426,8.67310140392
 10/19  21:00:00,117.913297977,0.0,0.0,0.0,43.513341876,52.539744,13.5076917457,0.0,4.83426,8.67343174571
 10/19  22:00:00,117.670099164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  23:00:00,118.68776298,0.0,0.0,0.0,43.513341876,52.539744,13.4647637995,0.0,4.83426,8.63050379955
 10/19  24:00:00,117.728470806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  01:00:00,117.733762911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.720613946,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.701836614,0.0,0.0,0.0,43.513341876,52.539744,13.4517712759,0.0,4.83426,8.6175112759
 10/20  04:00:00,119.825351482,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  05:00:00,119.489810569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.527211337,72.6987847313,0.00206621545232,0.0,43.513341876,53.238744,1043.08833286,1029.63648834,4.83426,8.617584523
 10/20  07:00:00,357.496519682,72.6987847313,0.0,0.0,220.879908,53.238744,946.714786932,924.348968725,4.83426,17.531558207
 10/20  08:00:00,443.886475423,72.758006075,0.00217601245739,0.0,220.879908,145.652643033,657.563223611,594.848140892,36.25695,26.4581327182
 10/20  09:00:00,444.346814321,73.2239153874,0.00339598335687,0.0,220.879908,145.652643033,413.118377314,332.32980972,36.25695,44.5316175943
 10/20  10:00:00,523.532518807,74.509498656,71.0122707656,0.0,220.879908,151.653867033,221.839300511,137.824970287,48.3426,35.6717302243
 10/20  11:00:00,709.420833631,76.8017796837,251.686434542,0.0,220.879908,151.653867033,100.265346411,7.168359824,48.3426,44.754386587
