Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  08:00:00,351.428866108,72.6987847313,0.0,0.0,220.879908,53.238744,875.756626476,844.596580393,4.83426,26.3257860836
 11/07  09:00:00,443.79347536,72.7093539756,0.00212175084775,0.0,220.879908,145.652643033,633.349071799,570.583504952,36.25695,26.508616847
 11/07  10:00:00,444.106280464,72.9984319263,0.00308144545772,0.0,220.879908,145.652643033,486.524558308,405.626208876,36.25695,44.6413994316
 11/07  11:00:00,466.990996507,74.1110354461,15.5478786898,0.0,220.879908,151.653867033,336.092432957,250.881186903,48.3426,36.8686460535
 11/07  12:00:00,524.699825651,75.5850096381,70.1415920466,0.0,220.879908,151.653867033,212.546062929,111.477630999,48.3426,52.7258319295
 11/07  13:00:00,597.027537961,76.6809631893,141.605211954,0.0,220.879908,151.653867033,128.408614652,35.0627753616,48.3426,45.0032392908
 11/07  14:00:00,633.432503689,76.4744236978,183.944899874,0.0,220.879908,145.652643033,85.5658546889,7.31185591558,24.1713,54.0826987734
 11/07  15:00:00,658.038318487,76.9094276085,208.009904914,0.0,220.879908,145.652643033,61.4711820153,1.57040400355,24.1713,35.7294780118
 11/07  16:00:00,648.619268027,76.5720279726,206.826628212,0.0,220.879908,137.835547516,57.3455999593,7.77194464134,4.83426,44.7393953179
 11/07  17:00:00,563.158505477,73.7550432226,126.861677202,0.0,220.879908,133.019064,59.2039107664,18.85757369,4.83426,35.5120770764
 11/07  18:00:00,429.843859399,72.8287386563,59.91079084,0.0,220.879908,53.238744,111.236865828,70.8938840757,4.83426,35.5087217521
 11/07  19:00:00,418.33955869,72.76703098,48.4806240566,0.0,220.879908,53.238744,137.873442939,88.4919867845,4.83426,44.547196154
 11/07  20:00:00,387.946563917,72.7391500289,18.5399385171,0.0,220.879908,53.238744,134.414982029,120.892370655,4.83426,8.68835137344
 11/07  21:00:00,369.054512812,72.7137725141,0.0,0.0,220.879908,53.238744,192.678942795,179.167090054,4.83426,8.67759274109
 11/07  22:00:00,117.70314984,0.0,0.0,0.0,43.513341876,52.539744,13.5126394035,0.0,4.83426,8.6783794035
 11/07  23:00:00,117.772896734,0.0,0.0,0.0,43.513341876,52.539744,13.4772994659,0.0,4.83426,8.64303946594
 11/07  24:00:00,118.73850009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  01:00:00,117.834549698,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  02:00:00,117.837660269,0.0,0.0,0.0,43.513341876,52.539744,13.4529239686,0.0,4.83426,8.61866396865
 11/08  03:00:00,117.824669397,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  04:00:00,117.816666891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  05:00:00,118.236367751,0.0,0.0,0.0,43.513341876,52.539744,13.453080415,0.0,4.83426,8.61882041495
 11/08  06:00:00,118.207557633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/08  07:00:00,185.590495703,72.6987847313,0.00160130023116,0.0,43.513341876,53.238744,596.838158207,591.983898207,4.83426,0.02
 11/08  08:00:00,351.288055842,72.6987847313,0.0,0.0,220.879908,53.238744,502.199360424,471.037336149,4.83426,26.3277642751
 11/08  09:00:00,461.284603835,72.7721595079,17.111484683,0.0,220.879908,145.652643033,318.296303072,255.527931008,36.25695,26.5114220637
 11/08  10:00:00,501.509486536,72.9546732496,56.2109200767,0.0,220.879908,145.652643033,250.91862705,170.013402317,36.25695,44.6482747324
 11/08  11:00:00,517.337631666,73.2259818106,65.5324980498,0.0,220.879908,151.653867033,228.352185017,135.306515349,48.3426,44.7030696673
 11/08  12:00:00,520.567154876,73.5783191831,67.5344939866,0.0,220.879908,151.653867033,199.354082151,106.13702109,48.3426,44.8744610614
 11/08  13:00:00,521.719526808,73.9494180873,69.2403580557,0.0,220.879908,151.653867033,195.242721137,101.892966707,48.3426,45.0071544307
 11/08  14:00:00,529.905096107,74.2964471592,82.9211512139,0.0,220.879908,145.652643033,177.044055532,98.7785419628,24.1713,54.0942135691
 11/08  15:00:00,544.576041499,74.5418804984,97.2463296051,0.0,220.879908,145.652643033,153.513304728,84.6772776635,24.1713,44.6647270648
 11/08  16:00:00,540.957850445,74.6918920493,101.337748702,0.0,220.879908,137.835547516,107.739233365,67.1085297167,4.83426,35.7964436487
 11/08  17:00:00,505.061678904,72.8731671957,66.8275737046,0.0,220.879908,133.019064,65.9791569697,25.6257744283,4.83426,35.5191225414
 11/08  18:00:00,428.652083992,72.6990348055,58.524236961,0.0,220.879908,53.238744,119.218274854,78.8679285649,4.83426,35.5160862894
 11/08  19:00:00,442.055573096,72.6987847313,71.7102897041,0.0,220.879908,53.238744,139.566765302,90.1783791184,4.83426,44.5541261841
 11/08  20:00:00,442.910579296,72.6987847313,72.1331982823,0.0,220.879908,53.238744,105.761670924,92.2389426876,4.83426,8.68846823622
 11/08  21:00:00,443.023305496,72.6987847313,72.2765996339,0.0,220.879908,53.238744,115.424183367,101.912069306,4.83426,8.67785406105
 11/08  22:00:00,118.133283067,0.0,0.0,0.0,43.513341876,52.539744,13.5121906231,0.0,4.83426,8.67793062307
 11/08  23:00:00,117.837808659,0.0,0.0,0.0,43.513341876,52.539744,13.4773326673,0.0,4.83426,8.64307266727
 11/08  24:00:00,118.770739251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  01:00:00,117.855386277,0.0,0.0,0.0,43.513341876,52.539744,13.4530513611,0.0,4.83426,8.61879136114
 11/09  02:00:00,117.849480934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  03:00:00,117.835574137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  04:00:00,117.812799917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  05:00:00,118.233951542,0.0,0.0,0.0,43.513341876,52.539744,13.452906569,0.0,4.83426,8.61864656905
 11/09  06:00:00,118.189508523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  07:00:00,185.639996826,72.6987847313,0.00206404692414,0.0,43.513341876,53.238744,683.68538676,678.83112676,4.83426,0.02
 11/09  08:00:00,351.359101406,72.6987847313,0.0,0.0,220.879908,53.238744,695.284363987,664.120809452,4.83426,26.3292945348
 11/09  09:00:00,443.832082713,72.6987847313,0.00226712877561,0.0,220.879908,145.652643033,654.536842769,591.76883631,36.25695,26.5110564592
 11/09  10:00:00,443.901197015,72.7001757025,0.0,0.0,220.879908,145.652643033,694.227561127,613.313242043,36.25695,44.6573690842
 11/09  11:00:00,449.969690747,72.7389242498,0.00207134553268,0.0,220.879908,151.653867033,713.99249594,620.938213082,48.3426,44.711682858
 11/09  12:00:00,450.904324002,72.7239688213,0.0,0.0,220.879908,151.653867033,702.256446941,609.03496446,48.3426,44.8788824808
 11/09  13:00:00,450.063437211,72.7601106771,0.0,0.0,220.879908,151.653867033,770.797253208,677.450034179,48.3426,45.0046190289
 11/09  14:00:00,444.327807588,72.9757950938,0.0,0.0,220.879908,145.652643033,787.732505071,709.444748909,24.1713,54.1164561616
 11/09  15:00:00,444.278210373,72.9846814821,0.0,0.0,220.879908,145.652643033,722.699174142,653.857631667,24.1713,44.6702424751
 11/09  16:00:00,436.464428192,73.0775746707,0.0,0.0,220.879908,137.835547516,606.822208932,557.234695484,4.83426,44.753253448
 11/09  17:00:00,436.975378516,72.6987847313,0.0,0.0,220.879908,133.019064,457.180343181,416.825011808,4.83426,35.5210713725
 11/09  18:00:00,369.142948159,72.6987847313,0.0,0.0,220.879908,53.238744,536.472382837,496.117549063,4.83426,35.5205737738
 11/09  19:00:00,369.188869026,72.6987847313,0.0,0.0,220.879908,53.238744,596.893073763,556.403095281,4.83426,35.6557184813
 11/09  20:00:00,369.632795955,72.6987847313,0.0,0.0,220.879908,53.238744,640.867780693,627.345094039,4.83426,8.68842665319
 11/09  21:00:00,369.615644497,72.6987847313,0.0,0.0,220.879908,53.238744,674.545484023,652.375345086,4.83426,17.3358789367
 11/09  22:00:00,117.825642305,0.0,0.0,0.0,43.513341876,52.539744,13.5128007412,0.0,4.83426,8.67854074115
 11/09  23:00:00,117.592520457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/09  24:00:00,118.618521446,0.0,0.0,0.0,43.513341876,52.539744,13.4672248984,0.0,4.83426,8.63296489839
 11/10  01:00:00,117.638700074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  02:00:00,117.639003793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  03:00:00,117.625822497,0.0,0.0,0.0,43.513341876,52.539744,13.4531004859,0.0,4.83426,8.61884048592
 11/10  04:00:00,117.610746681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  05:00:00,119.714047473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  06:00:00,119.369365314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/10  07:00:00,187.51351923,72.6987847313,0.0,0.0,43.513341876,53.238744,1577.39771726,1563.94457908,4.83426,8.61887818047
 11/10  08:00:00,352.080574134,72.6987847313,0.0,0.0,220.879908,53.238744,1240.66567693,1218.27066255,4.83426,17.5607543768
 11/10  09:00:00,444.147052723,72.7028829318,0.00179138277288,0.0,220.879908,145.652643033,944.045030854,872.438998462,36.25695,35.3490823923
 11/10  10:00:00,444.196536146,72.9203491344,0.00240511090505,0.0,220.879908,145.652643033,758.334175129,686.347551209,36.25695,35.7296739207
 11/10  11:00:00,450.833878234,73.6569310365,0.00172678833952,0.0,220.879908,151.653867033,615.382821375,522.319739198,48.3426,44.7204821769
 11/10  12:00:00,452.443858282,74.3953775581,0.0,0.0,220.879908,151.653867033,460.888357926,367.662420404,48.3426,44.8833375219
 11/10  13:00:00,452.43134029,75.327969197,0.0,0.0,220.879908,151.653867033,382.008992718,279.637713314,48.3426,54.0286794035
 11/10  14:00:00,447.14890664,76.0117793289,0.0,0.0,220.879908,145.652643033,345.853184823,267.573575582,24.1713,54.1083092416
 11/10  15:00:00,447.677941873,76.5587080724,0.0,0.0,220.879908,145.652643033,327.190384448,267.2711481,24.1713,35.7479363479
 11/10  16:00:00,439.33273267,76.0819297732,0.0,0.0,220.879908,137.835547516,292.402646808,242.810778747,4.83426,44.7576080611
 11/10  17:00:00,437.546423376,73.3808599098,0.0,0.0,220.879908,133.019064,251.37453425,211.01566918,4.83426,35.52460507
 11/10  18:00:00,369.098094588,72.753927257,0.0,0.0,220.879908,53.238744,428.418529054,388.062147062,4.83426,35.5221219913
 11/10  19:00:00,369.103591051,72.709462566,0.0,0.0,220.879908,53.238744,533.917854156,484.517888872,4.83426,44.5657052842
 11/10  20:00:00,369.134420205,72.6987847313,0.0,0.0,220.879908,53.238744,601.791951246,588.268923032,4.83426,8.68876821423
 11/10  21:00:00,369.208799037,72.6987847313,0.0,0.0,220.879908,53.238744,682.953761344,669.441373308,4.83426,8.67812803592
 11/10  22:00:00,117.484546336,0.0,0.0,0.0,43.513341876,52.539744,13.5132412433,0.0,4.83426,8.67898124326
 11/10  23:00:00,117.567357775,0.0,0.0,0.0,43.513341876,52.539744,13.4774623488,0.0,4.83426,8.64320234879
 11/10  24:00:00,118.617769967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  01:00:00,117.624587046,0.0,0.0,0.0,43.513341876,52.539744,13.4460902158,0.0,4.83426,8.61183021579
 11/11  02:00:00,117.622425722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  03:00:00,117.611898818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  04:00:00,117.597129742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  05:00:00,118.013254345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  06:00:00,117.975444037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  07:00:00,115.005274834,0.0,0.0,0.0,43.513341876,52.539744,13.4444893656,0.0,4.83426,8.61022936556
 11/11  08:00:00,99.9615944592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  09:00:00,100.015380815,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  10:00:00,100.109679872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  11:00:00,100.140916973,0.0,0.0,0.0,43.513341876,52.539744,13.453134572,0.0,4.83426,8.61887457203
 11/11  12:00:00,101.021595647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  13:00:00,100.171460721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  14:00:00,100.269164739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  15:00:00,100.308912634,0.0,0.0,0.0,43.513341876,52.539744,13.4461806959,0.0,4.83426,8.61192069595
 11/11  16:00:00,100.267814729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  17:00:00,105.985860094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  18:00:00,117.880794193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  19:00:00,117.839953541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  20:00:00,118.241108953,0.0,0.0,0.0,43.513341876,52.539744,13.4461401838,0.0,4.83426,8.6118801838
 11/11  21:00:00,118.21181169,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  22:00:00,117.985918284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  23:00:00,117.653602196,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/11  24:00:00,118.534942953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  01:00:00,117.574248188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  02:00:00,117.572266126,0.0,0.0,0.0,43.513341876,52.539744,13.4461139432,0.0,4.83426,8.61185394319
 11/12  03:00:00,117.581538563,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  04:00:00,117.567994048,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  05:00:00,117.981364403,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  06:00:00,117.957837775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  07:00:00,114.987367615,0.0,0.0,0.0,43.513341876,52.539744,13.4460939796,0.0,4.83426,8.61183397955
 11/12  08:00:00,99.9311809808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  09:00:00,99.9747161976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  10:00:00,100.034237002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  11:00:00,100.055498387,0.0,0.0,0.0,43.513341876,52.539744,22.2567917271,0.0,4.83426,17.4225317271
 11/12  12:00:00,100.928201152,0.0,0.0,0.0,43.513341876,52.539744,13.4884530223,0.0,4.83426,8.65419302233
 11/12  13:00:00,100.0730882,0.0,0.0,0.0,43.513341876,52.539744,13.4888004458,0.0,4.83426,8.65454044576
 11/12  14:00:00,100.185346456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  15:00:00,100.233992317,0.0,0.0,0.0,43.513341876,52.539744,13.4819042539,0.0,4.83426,8.64764425395
 11/12  16:00:00,100.205601134,0.0,0.0,0.0,43.513341876,52.539744,13.4821230885,0.0,4.83426,8.64786308853
 11/12  17:00:00,105.939715694,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  18:00:00,117.855257057,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  19:00:00,117.815731518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  20:00:00,118.223831901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  21:00:00,118.194637338,0.0,0.0,0.0,43.513341876,52.539744,13.4461550047,0.0,4.83426,8.61189500473
 11/12  22:00:00,117.994067532,0.0,0.0,0.0,43.513341876,52.539744,31.2483884838,0.0,4.83426,26.4141284838
 11/12  23:00:00,117.666288432,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/12  24:00:00,118.555176669,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  01:00:00,117.672125365,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  02:00:00,117.664612783,0.0,0.0,0.0,43.513341876,52.539744,13.4532821993,0.0,4.83426,8.61902219932
 11/13  03:00:00,117.657705696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  04:00:00,117.656681873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  05:00:00,118.092287172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/13  06:00:00,118.08113309,0.0,0.0,0.0,43.513341876,52.539744,13.4532153877,0.0,4.83426,8.61895538774
 11/13  07:00:00,188.929324485,72.6987847313,0.0,0.0,43.513341876,53.238744,810.560867074,805.706607074,4.83426,0.02
 11/13  08:00:00,351.418355985,72.6987847313,0.0,0.0,220.879908,53.238744,599.215264379,568.043070566,4.83426,26.337933813
 11/13  09:00:00,447.73388072,72.6987847313,3.87566531376,0.0,220.879908,145.652643033,376.465237813,313.683894762,36.25695,26.524393051
 11/13  10:00:00,477.098259993,72.6987847313,32.6637370494,0.0,220.879908,145.652643033,314.789433572,233.853449156,36.25695,44.6790344163
 11/13  11:00:00,495.527816834,72.6987847313,44.8485345449,0.0,220.879908,151.653867033,289.163206903,196.08141334,48.3426,44.7391935631
 11/13  12:00:00,516.381350092,72.6987847313,64.4678420318,0.0,220.879908,151.653867033,214.519729942,121.266545028,48.3426,44.9105849141
 11/13  13:00:00,540.215718597,72.6987847313,88.7993468389,0.0,220.879908,151.653867033,179.884014764,77.5046619444,48.3426,54.0367528199
 11/13  14:00:00,540.575680897,72.6987847313,95.0817415544,0.0,220.879908,145.652643033,148.382825619,79.0780784942,24.1713,45.1334471246
 11/13  15:00:00,569.338867138,72.7061029031,123.464487269,0.0,220.879908,145.652643033,146.001889487,77.1298846542,24.1713,44.7007048331
 11/13  16:00:00,600.076030175,72.7493558699,161.518226933,0.0,220.879908,137.835547516,108.190473534,58.5778674643,4.83426,44.7783460698
 11/13  17:00:00,618.204603662,72.6987847313,178.570423664,0.0,220.879908,133.019064,63.5015970411,23.1265308803,4.83426,35.5408061608
 11/13  18:00:00,543.064923467,72.6987847313,171.370329123,0.0,220.879908,53.238744,106.479016796,66.1033624632,4.83426,35.5413943323
 11/13  19:00:00,534.968575846,72.6987847313,163.377570656,0.0,220.879908,53.238744,127.670526355,78.2547375786,4.83426,44.5815287762
 11/13  20:00:00,564.881071812,72.6987847313,192.451153199,0.0,220.879908,53.238744,85.8734273558,72.3491658645,4.83426,8.69000149127
 11/13  21:00:00,614.047247092,72.6987847313,241.018639847,0.0,220.879908,53.238744,84.5464108766,71.0329881548,4.83426,8.67916272178
 11/13  22:00:00,118.247343885,0.0,0.0,0.0,43.513341876,52.539744,13.5130463346,0.0,4.83426,8.67878633462
 11/13  23:00:00,117.944226316,0.0,0.0,0.0,43.513341876,52.539744,13.4777065569,0.0,4.83426,8.64344655692
 11/13  24:00:00,118.847912212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  01:00:00,117.951092539,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  02:00:00,117.937480956,0.0,0.0,0.0,43.513341876,52.539744,13.4533735141,0.0,4.83426,8.61911351408
 11/14  03:00:00,117.927861152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  04:00:00,117.924876532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  05:00:00,120.145764961,0.0,0.0,0.0,43.513341876,52.539744,13.4533290542,0.0,4.83426,8.61906905424
 11/14  06:00:00,119.625647185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/14  07:00:00,189.335938302,72.6987847313,0.0,0.0,43.513341876,53.238744,751.877998181,747.023738181,4.83426,0.02
 11/14  08:00:00,351.359997408,72.6987847313,0.0,0.0,220.879908,53.238744,771.599177215,740.425204738,4.83426,26.3397124765
 11/14  09:00:00,443.881319697,72.7232092451,0.00218860723945,0.0,220.879908,145.652643033,717.472626099,654.687531016,36.25695,26.5281450829
 11/14  10:00:00,444.471105732,73.295484666,0.00281106559486,0.0,220.879908,145.652643033,622.467095606,541.523472893,36.25695,44.6866727132
 11/14  11:00:00,451.253896556,74.1094331225,0.00181368244001,0.0,220.879908,151.653867033,522.506843641,429.420126664,48.3426,44.7441169775
 11/14  12:00:00,451.786212873,73.7400030989,0.0,0.0,220.879908,151.653867033,468.211391295,374.954179239,48.3426,44.9146120562
 11/14  13:00:00,452.098956174,74.9463614865,0.0,0.0,220.879908,151.653867033,471.103871393,368.705335879,48.3426,54.0559355145
 11/14  14:00:00,447.044352815,75.8534992404,0.0,0.0,220.879908,145.652643033,450.722207836,372.410216941,24.1713,54.1406908955
 11/14  15:00:00,447.032966089,75.8519935676,0.0,0.0,220.879908,145.652643033,441.520843566,381.583475947,24.1713,35.766067619
 11/14  16:00:00,439.25521674,75.9452045492,0.0,0.0,220.879908,137.835547516,376.670078308,327.052012533,4.83426,44.7838057754
 11/14  17:00:00,437.487903678,73.2784157859,0.0,0.0,220.879908,133.019064,275.989196449,235.611150628,4.83426,35.5437858208
 11/14  18:00:00,369.129425517,72.7442085231,0.0,0.0,220.879908,53.238744,439.237800959,398.860497635,4.83426,35.5430433238
 11/14  19:00:00,369.18471987,72.7038296701,0.0,0.0,220.879908,53.238744,608.019681047,558.590313576,4.83426,44.5951074712
 11/14  20:00:00,369.213150973,72.6987847313,0.0,0.0,220.879908,53.238744,653.988075594,640.463840261,4.83426,8.68997533341
 11/14  21:00:00,369.207751426,72.6987847313,0.0,0.0,220.879908,53.238744,653.412460535,639.898745515,4.83426,8.67945501961
 11/14  22:00:00,117.525445007,0.0,0.0,0.0,43.513341876,52.539744,13.5143070115,0.0,4.83426,8.68004701147
 11/14  23:00:00,117.601258823,0.0,0.0,0.0,43.513341876,52.539744,13.4783524417,0.0,4.83426,8.64409244175
 11/14  24:00:00,118.634932399,0.0,0.0,0.0,43.513341876,52.539744,13.4673372611,0.0,4.83426,8.63307726107
 11/15  01:00:00,117.668595219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  02:00:00,117.664440422,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  03:00:00,117.649086912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  04:00:00,117.64252286,0.0,0.0,0.0,43.513341876,52.539744,13.453506644,0.0,4.83426,8.619246644
 11/15  05:00:00,118.064117783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  06:00:00,118.023094492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/15  07:00:00,189.215368439,72.6987847313,0.00145366801625,0.0,43.513341876,53.238744,1313.64852523,1300.19504605,4.83426,8.61921917659
 11/15  08:00:00,351.803739754,72.6987847313,0.0,0.0,220.879908,53.238744,1147.44110636,1125.03713078,4.83426,17.5697155883
 11/15  09:00:00,444.099051986,72.6987847313,0.00164357957218,0.0,220.879908,145.652643033,960.161665886,888.539190467,36.25695,35.3655254186
 11/15  10:00:00,444.040852062,72.7310224843,0.00228283426912,0.0,220.879908,145.652643033,840.357233058,760.603933733,36.25695,43.496349325
 11/15  11:00:00,450.418538229,73.1906448119,0.00162562065716,0.0,220.879908,151.653867033,725.456263363,640.119086308,48.3426,36.9945770551
 11/15  12:00:00,452.376595289,74.2758687018,0.0,0.0,220.879908,151.653867033,576.454490688,474.207861053,48.3426,53.9040296348
 11/15  13:00:00,452.075574931,74.948209881,0.0,0.0,220.879908,151.653867033,482.102397478,388.702137232,48.3426,45.0576602456
 11/15  14:00:00,445.168511134,74.0388009033,0.0,0.0,220.879908,145.652643033,479.016498272,400.677735098,24.1713,54.1674631747
 11/15  15:00:00,445.370943606,74.2583304785,0.0,0.0,220.879908,145.652643033,444.860765304,375.979445155,24.1713,44.7100201492
 11/15  16:00:00,437.457442781,74.2081582643,0.0,0.0,220.879908,137.835547516,382.675680409,333.051539531,4.83426,44.7898808783
 11/15  17:00:00,436.989902785,72.8274275674,0.0,0.0,220.879908,133.019064,319.864974499,279.48408643,4.83426,35.5466280691
 11/15  18:00:00,369.095827054,72.6987847313,0.0,0.0,220.879908,53.238744,542.802120391,502.420149542,4.83426,35.5477108492
 11/15  19:00:00,369.185338945,72.6987847313,0.0,0.0,220.879908,53.238744,657.361519527,610.457343954,4.83426,42.0699155735
 11/15  20:00:00,369.637660794,72.6987847313,0.0,0.0,220.879908,53.238744,677.545958651,661.569905127,4.83426,11.1417935234
 11/15  21:00:00,369.787041502,72.6987847313,0.0,0.0,220.879908,53.238744,801.114890968,787.601086937,4.83426,8.67954403108
 11/15  22:00:00,117.747477624,0.0,0.0,0.0,43.513341876,52.539744,13.5134723544,0.0,4.83426,8.67921235441
 11/15  23:00:00,117.525735169,0.0,0.0,0.0,43.513341876,52.539744,13.477060177,0.0,4.83426,8.64280017702
 11/15  24:00:00,118.587661474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  01:00:00,117.55422469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  02:00:00,117.542413546,0.0,0.0,0.0,43.513341876,52.539744,13.4534882905,0.0,4.83426,8.61922829047
 11/16  03:00:00,117.533194523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  04:00:00,117.5255562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  05:00:00,117.946198727,0.0,0.0,0.0,43.513341876,52.539744,13.4534843319,0.0,4.83426,8.61922433193
 11/16  06:00:00,117.91175875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/16  07:00:00,191.387997283,72.6987847313,0.00121025028434,0.0,43.513341876,53.238744,1863.22205575,1858.36779575,4.83426,0.02
 11/16  08:00:00,353.31159724,72.6987847313,0.0,0.0,220.879908,53.238744,1446.61072727,1415.43216095,4.83426,26.3443063197
 11/16  09:00:00,444.481288627,72.7107913846,0.00176559162513,0.0,220.879908,145.652643033,1028.19647965,965.405131145,36.25695,26.5343985036
 11/16  10:00:00,444.334908538,72.960433965,0.00227562922636,0.0,220.879908,145.652643033,840.340164837,759.383975002,36.25695,44.6992398353
 11/16  11:00:00,450.899957683,73.6667420456,0.001621736399,0.0,220.879908,151.653867033,703.225755763,610.127486997,48.3426,44.7556687662
 11/16  12:00:00,452.331644046,74.2612036146,0.0,0.0,220.879908,151.653867033,523.934266288,430.664437368,48.3426,44.9272289207
 11/16  13:00:00,452.649253229,75.5478080379,0.0,0.0,220.879908,151.653867033,426.09087569,323.667180083,48.3426,54.0810956069
 11/16  14:00:00,446.99140031,75.878211113,0.0,0.0,220.879908,145.652643033,372.063502854,293.724595961,24.1713,54.1676068929
 11/16  15:00:00,446.185244432,75.0968275299,0.0,0.0,220.879908,145.652643033,347.737304703,278.850986405,24.1713,44.7150182976
 11/16  16:00:00,438.184019012,74.9521521224,0.0,0.0,220.879908,137.835547516,299.607047785,249.978228594,4.83426,44.7945591913
 11/16  17:00:00,437.337537273,73.1639533862,0.0,0.0,220.879908,133.019064,305.981911216,265.598190367,4.83426,35.5494608483
 11/16  18:00:00,369.095561873,72.7173194617,0.0,0.0,220.879908,53.238744,498.845548143,458.459376545,4.83426,35.5519115973
 11/16  19:00:00,369.114951459,72.6987847313,0.0,0.0,220.879908,53.238744,550.253809022,509.736926336,4.83426,35.6826226855
 11/16  20:00:00,369.579403488,72.6987847313,0.0,0.0,220.879908,53.238744,614.657086921,592.462369311,4.83426,17.36045761
 11/16  21:00:00,369.56192983,72.6987847313,0.0,0.0,220.879908,53.238744,628.493970241,614.98003649,4.83426,8.67967375087
 11/16  22:00:00,117.838915219,0.0,0.0,0.0,43.513341876,52.539744,13.5149531057,0.0,4.83426,8.6806931057
 11/16  23:00:00,117.612905674,0.0,0.0,0.0,43.513341876,52.539744,13.478151437,0.0,4.83426,8.64389143703
 11/16  24:00:00,118.64393965,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  01:00:00,117.677651983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  02:00:00,117.674589647,0.0,0.0,0.0,43.513341876,52.539744,13.4534804603,0.0,4.83426,8.61922046031
 11/17  03:00:00,117.649346294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  04:00:00,117.625229497,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  05:00:00,119.743623458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/17  06:00:00,119.414488617,0.0,0.0,0.0,43.513341876,52.539744,13.4534958237,0.0,4.83426,8.61923582373
 11/17  07:00:00,189.89214897,72.6987847313,0.00136206322934,0.0,43.513341876,53.238744,1286.45829869,1281.60403869,4.83426,0.02
 11/17  08:00:00,351.776375865,72.6987847313,0.0,0.0,220.879908,53.238744,1131.58612632,1100.40484115,4.83426,26.3470251688
 11/17  09:00:00,444.095707309,72.6987847313,0.00195251555022,0.0,220.879908,145.652643033,945.005252405,882.212891267,36.25695,26.5354111379
 11/17  10:00:00,444.085428067,72.6987847313,0.00256784935068,0.0,220.879908,145.652643033,892.878559746,811.916634838,36.25695,44.7049749076
 11/17  11:00:00,450.013171014,72.6987847313,0.00191765330181,0.0,220.879908,151.653867033,821.482992819,728.374505464,48.3426,44.7658873546
 11/17  12:00:00,450.903555756,72.7026895662,0.0,0.0,220.879908,151.653867033,719.296331309,626.017655309,48.3426,44.936076
 11/17  13:00:00,449.933752543,72.7289570013,0.0,0.0,220.879908,151.653867033,654.248251532,551.820167872,48.3426,54.0854836601
 11/17  14:00:00,443.991999845,72.7951431947,0.0,0.0,220.879908,145.652643033,573.494300188,495.14971993,24.1713,54.1732802581
 11/17  15:00:00,444.033663942,72.8721143495,0.0,0.0,220.879908,145.652643033,503.611028605,434.721097895,24.1713,44.7186307108
 11/17  16:00:00,436.187093337,72.8985510113,0.0,0.0,220.879908,137.835547516,416.317238724,366.683871728,4.83426,44.7991069963
 11/17  17:00:00,436.91427533,72.6987847313,0.0,0.0,220.879908,133.019064,315.428906749,275.042044666,4.83426,35.552602083
 11/17  18:00:00,369.097423069,72.6987847313,0.0,0.0,220.879908,53.238744,437.424549251,397.03479299,4.83426,35.5554962608
 11/17  19:00:00,369.11107502,72.6987847313,0.0,0.0,220.879908,53.238744,460.844357661,420.321156086,4.83426,35.688941575
 11/17  20:00:00,369.082221925,72.6987847313,0.0,0.0,220.879908,53.238744,448.909354956,426.714191417,4.83426,17.3609035391
 11/17  21:00:00,369.06892621,72.6987847313,0.0,0.0,220.879908,53.238744,422.238165813,408.723979548,4.83426,8.6799262649
 11/17  22:00:00,117.627702773,0.0,0.0,0.0,43.513341876,52.539744,13.5152316768,0.0,4.83426,8.68097167683
 11/17  23:00:00,117.702308496,0.0,0.0,0.0,43.513341876,52.539744,13.4783298832,0.0,4.83426,8.64406988317
 11/17  24:00:00,118.681613405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  01:00:00,117.763367244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  02:00:00,117.750667393,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  03:00:00,117.741295172,0.0,0.0,0.0,43.513341876,52.539744,13.4464805078,0.0,4.83426,8.61222050778
 11/18  04:00:00,117.699252341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  05:00:00,118.083249651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  06:00:00,118.044186966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  07:00:00,115.094149038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  08:00:00,100.051834841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  09:00:00,100.086998765,0.0,0.0,0.0,43.513341876,52.539744,13.4463617217,0.0,4.83426,8.61210172173
 11/18  10:00:00,100.147332891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  11:00:00,100.15290636,0.0,0.0,0.0,43.513341876,52.539744,22.2618547732,0.0,4.83426,17.4275947732
 11/18  12:00:00,101.000435163,0.0,0.0,0.0,43.513341876,52.539744,12.3683106575,0.0,4.83426,7.53405065751
 11/18  13:00:00,100.134750061,0.0,0.0,0.0,43.513341876,52.539744,5.97477363401,0.0,4.83426,1.14051363401
 11/18  14:00:00,100.219247429,0.0,0.0,0.0,43.513341876,52.539744,13.4826172727,0.0,4.83426,8.64835727267
 11/18  15:00:00,100.230154654,0.0,0.0,0.0,43.513341876,52.539744,13.4829829901,0.0,4.83426,8.64872299014
 11/18  16:00:00,100.18229753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  17:00:00,105.896429068,0.0,0.0,0.0,43.513341876,52.539744,13.4463356297,0.0,4.83426,8.61207562972
 11/18  18:00:00,117.789736411,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  19:00:00,117.768767351,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  20:00:00,118.186138244,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  21:00:00,118.134064696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/18  22:00:00,117.90982093,0.0,0.0,0.0,43.513341876,52.539744,31.2678951464,0.0,4.83426,26.4336351464
 11/18  23:00:00,117.551577047,0.0,0.0,0.0,43.513341876,52.539744,13.4463674595,0.0,4.83426,8.61210745948
 11/18  24:00:00,118.494026778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  01:00:00,117.506534306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  02:00:00,117.501450291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  03:00:00,117.474859905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  04:00:00,117.465343397,0.0,0.0,0.0,43.513341876,52.539744,13.4464845271,0.0,4.83426,8.61222452713
 11/19  05:00:00,118.778587742,0.888997270291,0.0,0.0,43.513341876,52.539744,5.37208627242,0.517826272418,4.83426,0.02
 11/19  06:00:00,121.910694786,4.04903509998,0.0,0.0,43.513341876,52.539744,7.72172848821,2.86746848821,4.83426,0.02
 11/19  07:00:00,122.833109799,4.94484103724,0.0,0.0,43.513341876,52.539744,8.68862313771,3.83436313771,4.83426,0.02
 11/19  08:00:00,103.31719054,3.48127496013,0.0,0.0,43.513341876,52.539744,6.9249923698,2.0707323698,4.83426,0.02
 11/19  09:00:00,99.8784731866,0.0,0.0,0.0,43.513341876,52.539744,13.4534573051,0.0,4.83426,8.61919730513
 11/19  10:00:00,99.9483636004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  11:00:00,99.9736342602,0.0,0.0,0.0,43.513341876,52.539744,22.2632693689,0.0,4.83426,17.4290093689
 11/19  12:00:00,100.866632657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  13:00:00,99.9464275504,0.0,0.0,0.0,43.513341876,52.539744,13.4899086488,0.0,4.83426,8.65564864882
 11/19  14:00:00,100.022944104,0.0,0.0,0.0,43.513341876,52.539744,13.4904283974,0.0,4.83426,8.6561683974
 11/19  15:00:00,100.0490688,0.0,0.0,0.0,43.513341876,52.539744,13.4831762024,0.0,4.83426,8.64891620242
 11/19  16:00:00,100.025814502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  17:00:00,108.780130943,0.0,0.0,0.0,43.513341876,52.539744,13.4464199354,0.0,4.83426,8.61215993537
 11/19  18:00:00,117.728525291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  19:00:00,117.720577425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  20:00:00,118.147034808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  21:00:00,118.117624125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/19  22:00:00,117.924720015,0.0,0.0,0.0,43.513341876,52.539744,31.2704090806,0.0,4.83426,26.4361490806
 11/19  23:00:00,117.594376543,0.0,0.0,0.0,43.513341876,52.539744,13.4465430199,0.0,4.83426,8.61228301991
 11/19  24:00:00,118.501714672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  01:00:00,117.58008453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  02:00:00,117.579544747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  03:00:00,117.57818783,0.0,0.0,0.0,43.513341876,52.539744,13.4536833378,0.0,4.83426,8.61942333785
 11/20  04:00:00,117.570265983,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  05:00:00,117.992586754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/20  06:00:00,119.227735926,1.26222333401,0.0,0.0,43.513341876,52.539744,14.2222691889,0.76851160405,4.83426,8.6194975849
 11/20  07:00:00,192.512688964,72.6987847313,0.0,0.0,43.513341876,53.238744,1432.3037795,1427.4495195,4.83426,0.02
 11/20  08:00:00,351.725780471,72.6987847313,0.0,0.0,220.879908,53.238744,1151.39734538,1120.21307215,4.83426,26.3500132291
 11/20  09:00:00,443.981583571,72.6987847313,0.00322716548171,0.0,220.879908,145.652643033,941.01932347,878.219516194,36.25695,26.5428572759
 11/20  10:00:00,443.981537203,72.6987847313,0.00292541654039,0.0,220.879908,145.652643033,872.479998248,791.502541482,36.25695,44.7205067655
 11/20  11:00:00,449.929159229,72.6987847313,0.00206423446676,0.0,220.879908,151.653867033,781.073585951,687.946913982,48.3426,44.7840719689
 11/20  12:00:00,450.821764456,72.6987847313,0.0,0.0,220.879908,151.653867033,675.290361621,581.989846944,48.3426,44.957914677
 11/20  13:00:00,449.859602105,72.6987847313,0.0,0.0,220.879908,151.653867033,632.451618881,529.993474105,48.3426,54.1155447758
 11/20  14:00:00,443.871424736,72.6987847313,0.0,0.0,220.879908,145.652643033,582.608326593,504.230512362,24.1713,54.2065142315
 11/20  15:00:00,443.846381258,72.6987847313,0.0,0.0,220.879908,145.652643033,524.579331324,455.66566069,24.1713,44.7423706345
 11/20  16:00:00,435.982436155,72.6987847313,0.0,0.0,220.879908,137.835547516,413.78601556,364.128309657,4.83426,44.8234459028
 11/20  17:00:00,439.901782036,72.6987847313,0.0,0.0,220.879908,133.019064,273.185101705,232.781794241,4.83426,35.5690474642
 11/20  18:00:00,369.096051961,72.6987847313,0.0,0.0,220.879908,53.238744,374.873560193,334.468786108,4.83426,35.5705140849
 11/20  19:00:00,369.115892231,72.6987847313,0.0,0.0,220.879908,53.238744,402.36680805,352.906452882,4.83426,44.6260951673
 11/20  20:00:00,369.514694663,72.6987847313,0.0,0.0,220.879908,53.238744,367.557213674,354.031548349,4.83426,8.69140532523
 11/20  21:00:00,369.489190565,72.6987847313,0.0,0.0,220.879908,53.238744,381.632407785,368.117524892,4.83426,8.68062289306
 11/20  22:00:00,117.961510824,0.0,0.0,0.0,43.513341876,52.539744,13.5159927083,0.0,4.83426,8.68173270829
 11/20  23:00:00,117.708265334,0.0,0.0,0.0,43.513341876,52.539744,13.4792303479,0.0,4.83426,8.64497034791
 11/20  24:00:00,118.665060505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  01:00:00,117.718009221,0.0,0.0,0.0,43.513341876,52.539744,13.4535591859,0.0,4.83426,8.61929918585
 11/21  02:00:00,117.695159608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  03:00:00,117.678957042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  04:00:00,117.661989531,0.0,0.0,0.0,43.513341876,52.539744,13.453657318,0.0,4.83426,8.61939731803
 11/21  05:00:00,119.760759326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  06:00:00,119.415254227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/21  07:00:00,192.800233371,72.6987847313,0.0,0.0,43.513341876,53.238744,1269.99904929,1265.14478929,4.83426,0.02
 11/21  08:00:00,351.545824343,72.6987847313,0.0,0.0,220.879908,53.238744,998.313710371,967.124327217,4.83426,26.3551231542
 11/21  09:00:00,443.913362432,72.6987847313,0.00200438855898,0.0,220.879908,145.652643033,854.283958736,782.640464365,36.25695,35.3865443711
 11/21  10:00:00,443.957014174,72.6987847313,0.00264617367199,0.0,220.879908,145.652643033,825.62091679,744.638816505,36.25695,44.7251502847
 11/21  11:00:00,449.892185746,72.6987847313,0.00188162074773,0.0,220.879908,151.653867033,716.727910056,623.598538607,48.3426,44.7867714495
 11/21  12:00:00,451.159569238,73.0705723761,0.0,0.0,220.879908,151.653867033,590.164766323,496.851439627,48.3426,44.9707266958
 11/21  13:00:00,450.752592629,73.6286448137,0.0,0.0,220.879908,151.653867033,501.385831162,398.931702281,48.3426,54.11152888
 11/21  14:00:00,444.837727899,73.6956757551,0.0,0.0,220.879908,145.652643033,472.672956668,394.2989034,24.1713,54.2027532676
 11/21  15:00:00,445.33717594,74.2042804657,0.0,0.0,220.879908,145.652643033,498.184140981,438.210569391,24.1713,35.8022715907
 11/21  16:00:00,437.170849483,73.8809324703,0.0,0.0,220.879908,137.835547516,517.650659646,462.798369743,4.83426,50.0180299029
 11/21  17:00:00,440.012744484,72.7386061657,0.0,0.0,220.879908,133.019064,561.078647286,516.934924643,4.83426,39.3094626437
 11/21  18:00:00,369.274717191,72.6987847313,0.0,0.0,220.879908,53.238744,757.384819295,716.975211064,4.83426,35.575348231
 11/21  19:00:00,369.486994829,72.6987847313,0.0,0.0,220.879908,53.238744,865.809267776,825.265070884,4.83426,35.7099368925
 11/21  20:00:00,369.699284592,72.6987847313,0.0,0.0,220.879908,53.238744,924.774359237,902.575629619,4.83426,17.3644696181
 11/21  21:00:00,370.11564279,72.6987847313,0.0,0.0,220.879908,53.238744,1019.14553509,1005.63040754,4.83426,8.68086755125
 11/21  22:00:00,117.364228408,0.0,0.0,0.0,43.513341876,52.539744,13.5162698957,0.0,4.83426,8.68200989568
 11/21  23:00:00,117.457871097,0.0,0.0,0.0,43.513341876,52.539744,13.4788137244,0.0,4.83426,8.64455372443
 11/21  24:00:00,118.544814881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  01:00:00,117.511295792,0.0,0.0,0.0,43.513341876,52.539744,13.4536702922,0.0,4.83426,8.61941029216
 11/22  02:00:00,117.52063926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  03:00:00,117.513863247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  04:00:00,117.506037199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/22  05:00:00,117.927193411,0.0,0.0,0.0,43.513341876,52.539744,13.4537876619,0.0,4.83426,8.61952766193
 11/22  06:00:00,118.942595559,1.04807553958,0.0,0.0,43.513341876,52.539744,5.13673730055,0.282477300549,4.83426,0.02
 11/22  07:00:00,194.625918624,72.6987847313,0.0,0.0,43.513341876,53.238744,1982.52289894,1977.66863894,4.83426,0.02
 11/22  08:00:00,353.814034677,72.6987847313,0.0,0.0,220.879908,53.238744,1733.5780807,1702.38854731,4.83426,26.3552733852
 11/22  09:00:00,446.116972844,72.6987847313,0.0,0.0,220.879908,145.652643033,1490.46953976,1418.81989561,36.25695,35.3926941438
 11/22  10:00:00,446.162456006,72.6987847313,0.00145720673915,0.0,220.879908,145.652643033,1378.31943458,1306.27040227,36.25695,35.7920823054
 11/22  11:00:00,451.949538513,72.6987847313,0.00105477912487,0.0,220.879908,151.653867033,1296.64688299,1203.50992633,48.3426,44.7943566648
 11/22  12:00:00,452.191664397,72.6987847313,0.0,0.0,220.879908,151.653867033,1167.15507586,1064.84579896,48.3426,53.9666768993
 11/22  13:00:00,450.668774693,72.6987847313,0.0,0.0,220.879908,151.653867033,1074.07252787,971.613391311,48.3426,54.1165365584
 11/22  14:00:00,444.397722415,72.7078704436,0.0,0.0,220.879908,145.652643033,981.034570717,907.152867235,24.1713,49.7104034819
 11/22  15:00:00,444.526324315,72.9228038041,0.0,0.0,220.879908,145.652643033,943.661769597,879.227701868,24.1713,40.2627677287
 11/22  16:00:00,436.590120986,72.8004345166,0.0,0.0,220.879908,137.835547516,910.329660403,860.661669809,4.83426,44.8337305943
 11/22  17:00:00,440.834712317,72.6987847313,0.0,0.0,220.879908,133.019064,936.327712794,887.027932008,4.83426,44.4655207861
 11/22  18:00:00,371.201169864,72.6987847313,0.0,0.0,220.879908,53.238744,1185.98977088,1145.57608506,4.83426,35.5794258266
 11/22  19:00:00,371.428955367,72.6987847313,0.0,0.0,220.879908,53.238744,1236.58632896,1196.03717226,4.83426,35.7148967078
 11/22  20:00:00,371.838175879,72.6987847313,0.0,0.0,220.879908,53.238744,1250.47873576,1228.27924963,4.83426,17.3652261251
 11/22  21:00:00,371.81637877,72.6987847313,0.0,0.0,220.879908,53.238744,1265.48394996,1251.96844992,4.83426,8.68124003909
 11/22  22:00:00,117.61238138,0.0,0.0,0.0,43.513341876,52.539744,13.5160444865,0.0,4.83426,8.68178448645
 11/22  23:00:00,117.421236384,0.0,0.0,0.0,43.513341876,52.539744,13.4791138764,0.0,4.83426,8.64485387643
 11/22  24:00:00,118.531608071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  01:00:00,118.538040266,1.04807553958,0.0,0.0,43.513341876,52.539744,5.06872483292,0.214464832921,4.83426,0.02
 11/23  02:00:00,118.721043291,1.22275479618,0.0,0.0,43.513341876,52.539744,13.7399428411,0.293310031586,4.83426,8.61237280955
 11/23  03:00:00,119.23836262,1.74679256597,0.0,0.0,43.513341876,52.539744,5.23186198792,0.377601987916,4.83426,0.02
 11/23  04:00:00,120.467125921,2.97959220887,0.0,0.0,43.513341876,52.539744,5.63297719056,0.778717190561,4.83426,0.02
 11/23  05:00:00,122.015662997,4.10334375338,0.0,0.0,43.513341876,52.539744,6.10729290802,1.25303290802,4.83426,0.02
 11/23  06:00:00,122.594285915,4.71193536178,0.0,0.0,43.513341876,52.539744,6.81626755144,1.96200755144,4.83426,0.02
 11/23  07:00:00,122.304710888,4.39839361317,0.0,0.0,43.513341876,52.539744,15.8224301548,2.37755386622,4.83426,8.6106162886
 11/23  08:00:00,104.567909514,4.71193536178,0.0,0.0,43.513341876,52.539744,6.95450162128,2.10024162128,4.83426,0.02
 11/23  09:00:00,104.139213111,4.25022740146,0.0,0.0,43.513341876,52.539744,6.46301132827,1.60875132827,4.83426,0.02
 11/23  10:00:00,103.123716159,3.1609946191,0.0,0.0,43.513341876,52.539744,5.72434400034,0.870084000341,4.83426,0.02
 11/23  11:00:00,101.462146635,1.49257417473,0.0,0.0,43.513341876,52.539744,13.8891342227,0.435125379841,4.83426,8.6197488429
 11/23  12:00:00,100.891794234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  13:00:00,99.9932448493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  14:00:00,100.075385932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  15:00:00,100.102235537,0.0,0.0,0.0,43.513341876,52.539744,13.4465793663,0.0,4.83426,8.61231936631
 11/23  16:00:00,100.070272404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  17:00:00,108.785875841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  18:00:00,117.699720219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  19:00:00,117.649203518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  20:00:00,118.047128615,0.0,0.0,0.0,43.513341876,52.539744,13.446551326,0.0,4.83426,8.612291326
 11/23  21:00:00,118.015236063,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/23  22:00:00,118.834546617,1.04807553958,0.0,0.0,43.513341876,52.539744,5.20223081764,0.34797081764,4.83426,0.02
 11/23  23:00:00,120.354768121,2.8838531416,0.0,0.0,43.513341876,52.539744,5.74366130331,0.889401303315,4.83426,0.02
 11/23  24:00:00,122.510750811,4.06694348227,0.0,0.0,43.513341876,52.539744,6.16376979596,1.30950979596,4.83426,0.02
 11/24  01:00:00,122.177808254,4.71193536178,0.0,0.0,43.513341876,52.539744,15.5401435756,2.08611473873,4.83426,8.61976883682
 11/24  02:00:00,121.869066629,4.39839361317,0.0,0.0,43.513341876,52.539744,7.35523520254,2.50097520254,4.83426,0.02
 11/24  03:00:00,122.188891459,4.71193536178,0.0,0.0,43.513341876,52.539744,8.6663875834,3.8121275834,4.83426,0.02
 11/24  04:00:00,121.867226322,4.39839361317,0.0,0.0,43.513341876,52.539744,18.0512216155,4.59830937831,4.83426,8.61865223715
 11/24  05:00:00,124.305345314,4.71193536178,0.0,0.0,43.513341876,52.539744,11.3446212454,6.4903612454,4.83426,0.02
 11/24  06:00:00,123.649782108,4.39839361317,0.0,0.0,43.513341876,52.539744,12.0072255758,7.1529655758,4.83426,0.02
 11/24  07:00:00,195.292479524,72.6987847313,0.0,0.0,43.513341876,53.238744,1997.45883182,1992.60457182,4.83426,0.02
 11/24  08:00:00,352.997920037,72.6987847313,0.00077299137759,0.0,220.879908,53.238744,1545.36442222,1514.16935898,4.83426,26.360803242
 11/24  09:00:00,444.488757085,72.6987847313,0.00259369581825,0.0,220.879908,145.652643033,1149.54223108,1077.88820523,36.25695,35.3970758463
 11/24  10:00:00,444.117470536,72.6987847313,0.00238584969818,0.0,220.879908,145.652643033,938.831455399,857.82910785,36.25695,44.7453975493
 11/24  11:00:00,449.916018884,72.7068222523,0.00157096948315,0.0,220.879908,151.653867033,778.14252657,684.990581722,48.3426,44.8093448482
 11/24  12:00:00,451.061441387,73.0380987775,0.0,0.0,220.879908,151.653867033,544.157353374,450.823536799,48.3426,44.9912165758
 11/24  13:00:00,450.810559363,73.7378192263,0.0,0.0,220.879908,151.653867033,415.942887903,313.454019254,48.3426,54.1462686495
 11/24  14:00:00,444.483898628,73.3710247016,0.0,0.0,220.879908,145.652643033,360.053733262,281.641125008,24.1713,54.2413082543
 11/24  15:00:00,444.237150684,73.1328835141,0.0,0.0,220.879908,145.652643033,332.602827942,263.662434862,24.1713,44.7690930799
 11/24  16:00:00,436.294681406,73.0564239507,0.0,0.0,220.879908,137.835547516,305.583337675,255.896747776,4.83426,44.852329899
 11/24  17:00:00,439.878598611,72.6987847313,0.0,0.0,220.879908,133.019064,355.012512488,314.589183987,4.83426,35.5890685015
 11/24  18:00:00,369.170441351,72.6987847313,0.0,0.0,220.879908,53.238744,623.812001206,583.389251713,4.83426,35.5884894927
 11/24  19:00:00,369.225717498,72.6987847313,0.0,0.0,220.879908,53.238744,692.563494626,643.075745162,4.83426,44.6534894639
