Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  20:00:00,369.230981753,72.6987847313,0.0,0.0,220.879908,53.238744,691.371759385,677.844473378,4.83426,8.69302600704
 11/24  21:00:00,369.29393819,72.6987847313,0.0,0.0,220.879908,53.238744,748.027537665,734.510901352,4.83426,8.68237631291
 11/24  22:00:00,117.472471966,0.0,0.0,0.0,43.513341876,52.539744,22.1789681664,0.0,4.83426,17.3447081664
 11/24  23:00:00,117.549595483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/24  24:00:00,118.579850055,0.0,0.0,0.0,43.513341876,52.539744,13.4687695522,0.0,4.83426,8.63450955218
 11/25  01:00:00,117.552976034,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  02:00:00,117.523793957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.525357135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.529469521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,117.952086784,0.0,0.0,0.0,43.513341876,52.539744,13.4466659534,0.0,4.83426,8.61240595338
 11/25  06:00:00,117.898336371,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  07:00:00,119.306917294,1.39743405278,0.0,0.0,43.513341876,52.539744,5.73038452107,0.876124521067,4.83426,0.02
 11/25  08:00:00,100.561522784,0.698717026388,0.0,0.0,43.513341876,52.539744,5.11176674459,0.257506744587,4.83426,0.02
 11/25  09:00:00,100.966920765,1.04807553958,0.0,0.0,43.513341876,52.539744,5.34868322126,0.494423221258,4.83426,0.02
 11/25  10:00:00,99.9933232124,0.0,0.0,0.0,43.513341876,52.539744,13.4539539839,0.0,4.83426,8.61969398386
 11/25  11:00:00,100.019605737,0.0,0.0,0.0,43.513341876,52.539744,22.2671750402,0.0,4.83426,17.4329150402
 11/25  12:00:00,100.920057803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  13:00:00,100.01860082,0.0,0.0,0.0,43.513341876,52.539744,13.4915340114,0.0,4.83426,8.65727401144
 11/25  14:00:00,100.097951932,0.0,0.0,0.0,43.513341876,52.539744,13.4835705264,0.0,4.83426,8.6493105264
 11/25  15:00:00,100.131122523,0.0,0.0,0.0,43.513341876,52.539744,13.4841051926,0.0,4.83426,8.64984519261
 11/25  16:00:00,100.100983985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,108.826961329,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  18:00:00,117.737997784,0.0,0.0,0.0,43.513341876,52.539744,13.4467349178,0.0,4.83426,8.61247491782
 11/25  19:00:00,117.713683268,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.13102679,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.09423915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.87640535,0.0,0.0,0.0,43.513341876,52.539744,31.2834203147,0.0,4.83426,26.4491603147
 11/25  23:00:00,117.519756887,0.0,0.0,0.0,43.513341876,52.539744,13.4449357534,0.0,4.83426,8.61067575342
 11/25  24:00:00,118.468098647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,120.951602048,3.45195138081,0.0,0.0,43.513341876,52.539744,6.26856973344,1.41430973344,4.83426,0.02
 11/26  02:00:00,120.93061622,3.43370489915,0.0,0.0,43.513341876,52.539744,6.64218442123,1.78792442123,4.83426,0.02
 11/26  03:00:00,122.324676761,4.83564022391,0.0,0.0,43.513341876,52.539744,7.84310759721,2.98884759721,4.83426,0.02
 11/26  04:00:00,121.528783327,4.04903509998,0.0,0.0,43.513341876,52.539744,16.6881548713,3.24146914506,4.83426,8.6124257262
 11/26  05:00:00,122.964178602,5.06129387497,0.0,0.0,43.513341876,52.539744,9.74489412508,4.89063412508,4.83426,0.02
 11/26  06:00:00,121.916229534,4.04903509998,0.0,0.0,43.513341876,52.539744,10.1047867238,5.25052672376,4.83426,0.02
 11/26  07:00:00,122.954313404,5.06129387497,0.0,0.0,43.513341876,52.539744,13.4218327734,8.5675727734,4.83426,0.02
 11/26  08:00:00,103.882761607,4.04903509998,0.0,0.0,43.513341876,52.539744,10.4192137803,5.56495378025,4.83426,0.02
 11/26  09:00:00,104.823935725,4.94484103724,0.0,0.0,43.513341876,52.539744,18.9935241322,5.5394655059,4.83426,8.61979862634
 11/26  10:00:00,103.539186883,3.58322374905,0.0,0.0,43.513341876,52.539744,8.00516124259,3.15090124259,4.83426,0.02
 11/26  11:00:00,102.624875386,2.63984775081,0.0,0.0,43.513341876,52.539744,23.8526930258,1.58244051753,4.83426,17.4359925082
 11/26  12:00:00,100.869236915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  13:00:00,99.9658615938,0.0,0.0,0.0,43.513341876,52.539744,13.4918951102,0.0,4.83426,8.65763511022
 11/26  14:00:00,100.040370529,0.0,0.0,0.0,43.513341876,52.539744,13.4916272224,0.0,4.83426,8.65736722243
 11/26  15:00:00,100.053761452,0.0,0.0,0.0,43.513341876,52.539744,13.4830568225,0.0,4.83426,8.64879682253
 11/26  16:00:00,100.021234952,0.0,0.0,0.0,43.513341876,52.539744,13.484216479,0.0,4.83426,8.649956479
 11/26  17:00:00,108.774593758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  18:00:00,117.730014707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  19:00:00,117.728214881,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.148680494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.107438526,0.0,0.0,0.0,43.513341876,52.539744,13.4467273859,0.0,4.83426,8.61246738592
 11/26  22:00:00,117.90250147,0.0,0.0,0.0,43.513341876,52.539744,31.2818671876,0.0,4.83426,26.4476071876
 11/26  23:00:00,119.410676401,1.84822995552,0.0,0.0,43.513341876,52.539744,5.83672603874,0.982466038736,4.83426,0.02
 11/26  24:00:00,121.900807529,3.41579651686,0.0,0.0,43.513341876,52.539744,6.88350668538,2.02924668538,4.83426,0.02
 11/27  01:00:00,121.252975541,3.69967658678,0.0,0.0,43.513341876,52.539744,7.5515953553,2.6973353553,4.83426,0.02
 11/27  02:00:00,120.583115287,3.03677632498,0.0,0.0,43.513341876,52.539744,15.951846693,2.49772810797,4.83426,8.61985858499
 11/27  03:00:00,121.362091995,3.81501704722,0.0,0.0,43.513341876,52.539744,8.45233751896,3.59807751896,4.83426,0.02
 11/27  04:00:00,121.136301994,3.59047577346,0.0,0.0,43.513341876,52.539744,8.60290512718,3.74864512718,4.83426,0.02
 11/27  05:00:00,122.119468675,4.14417522193,0.0,0.0,43.513341876,52.539744,18.3416871256,4.88752714146,4.83426,8.61989998413
 11/27  06:00:00,121.989278997,4.04903509998,0.0,0.0,43.513341876,52.539744,10.2209167139,5.36665671389,4.83426,0.02
 11/27  07:00:00,193.06581561,72.6987847313,0.000947571093922,0.0,43.513341876,53.238744,1601.73819551,1596.88393551,4.83426,0.02
 11/27  08:00:00,351.842736667,72.6987847313,0.0,0.0,220.879908,53.238744,1183.00921869,1151.80810683,4.83426,26.3668518602
 11/27  09:00:00,443.986035228,72.6987847313,0.00334656574709,0.0,220.879908,145.652643033,940.852296876,869.187257871,36.25695,35.4080890046
 11/27  10:00:00,443.906454421,72.6987847313,0.00352392279369,0.0,220.879908,145.652643033,745.84959439,673.242400162,36.25695,36.3502442278
 11/27  11:00:00,449.847278458,72.6987847313,0.00251342370064,0.0,220.879908,151.653867033,566.232233543,464.632650894,48.3426,53.256982649
 11/27  12:00:00,537.919579754,72.6987847313,85.8643384555,0.0,220.879908,151.653867033,277.106227951,183.747218077,48.3426,45.0164098736
 11/27  13:00:00,700.532792853,72.7682630811,247.075673034,0.0,220.879908,151.653867033,123.541341707,21.0230521006,48.3426,54.1756896069
 11/27  14:00:00,658.340250768,73.1198865826,211.050637908,0.0,220.879908,145.652643033,78.795338671,0.352640397058,24.1713,54.271398274
 11/27  15:00:00,632.203527994,73.5382717066,184.477497413,0.0,220.879908,145.652643033,72.3236445153,3.36753092214,24.1713,44.7848135932
 11/27  16:00:00,553.727321291,73.3156487514,115.325723254,0.0,220.879908,137.835547516,123.385434646,73.6790597534,4.83426,44.8721148927
 11/27  17:00:00,446.510708045,72.7000300204,6.5015215981,0.0,220.879908,133.019064,181.261194886,140.826531067,4.83426,35.6004038197
 11/27  18:00:00,369.055004601,72.6987847313,0.0,0.0,220.879908,53.238744,452.574689644,406.552182964,4.83426,41.1882466804
 11/27  19:00:00,369.113356682,72.6987847313,0.0,0.0,220.879908,53.238744,570.170492885,526.277128899,4.83426,39.0591039854
 11/27  20:00:00,369.651727817,72.6987847313,0.0,0.0,220.879908,53.238744,717.6915554,695.489409092,4.83426,17.367886308
 11/27  21:00:00,369.773697979,72.6987847313,0.0,0.0,220.879908,53.238744,824.847002076,811.330373371,4.83426,8.68236870478
 11/27  22:00:00,117.754781931,0.0,0.0,0.0,43.513341876,52.539744,13.5165431043,0.0,4.83426,8.68228310431
 11/27  23:00:00,117.523138784,0.0,0.0,0.0,43.513341876,52.539744,13.4800282046,0.0,4.83426,8.64576820457
 11/27  24:00:00,118.556153069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  01:00:00,117.555758827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.552476274,0.0,0.0,0.0,43.513341876,52.539744,13.4540155719,0.0,4.83426,8.61975557194
 11/28  03:00:00,117.540628087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  04:00:00,117.528428657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,119.634142368,0.0,0.0,0.0,43.513341876,52.539744,13.4542513908,0.0,4.83426,8.61999139078
 11/28  06:00:00,119.290607364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  07:00:00,194.847548328,72.6987847313,0.0,0.0,43.513341876,53.238744,1835.586941,1830.732681,4.83426,0.02
 11/28  08:00:00,356.758457229,72.6987847313,0.0,0.0,220.879908,53.238744,1552.88164525,1521.6782627,4.83426,26.3691225453
 11/28  09:00:00,445.894085812,72.6987847313,0.00131436062252,0.0,220.879908,145.652643033,1302.00684174,1230.33765886,36.25695,35.412232877
 11/28  10:00:00,445.183210493,72.706694272,0.00165274504851,0.0,220.879908,145.652643033,1169.53950787,1088.51124603,36.25695,44.7713118424
 11/28  11:00:00,450.955071333,72.906483242,0.00120765080769,0.0,220.879908,151.653867033,1091.97820732,998.803601085,48.3426,44.8320062397
 11/28  12:00:00,452.063866024,73.3555853875,0.0,0.0,220.879908,151.653867033,944.952751519,851.591455609,48.3426,45.0186959097
 11/28  13:00:00,451.663356348,74.1649482752,0.0,0.0,220.879908,151.653867033,854.067447897,751.540327454,48.3426,54.1845204429
 11/28  14:00:00,445.623689183,74.2554259273,0.0,0.0,220.879908,145.652643033,774.705149796,696.249754748,24.1713,54.2840950485
 11/28  15:00:00,445.510457249,74.2160790138,0.0,0.0,220.879908,145.652643033,736.375856697,667.412636501,24.1713,44.7919201965
 11/28  16:00:00,437.459298001,74.0113783671,0.0,0.0,220.879908,137.835547516,700.128889487,650.419803559,4.83426,44.8748259272
 11/28  17:00:00,440.118808859,72.7592448777,0.0,0.0,220.879908,133.019064,633.616525397,593.176140009,4.83426,35.606125388
 11/28  18:00:00,369.333370591,72.6987847313,0.0,0.0,220.879908,53.238744,789.415259421,740.08012876,4.83426,44.5008706615
 11/28  19:00:00,369.453952645,72.6987847313,0.0,0.0,220.879908,53.238744,837.63581518,797.054812645,4.83426,35.7467425348
 11/28  20:00:00,369.551757662,72.6987847313,0.0,0.0,220.879908,53.238744,870.369243959,848.167230595,4.83426,17.3677533639
 11/28  21:00:00,369.772746443,72.6987847313,0.0,0.0,220.879908,53.238744,945.599642919,932.082776076,4.83426,8.68260684259
 11/28  22:00:00,117.357619352,0.0,0.0,0.0,43.513341876,52.539744,13.5175482665,0.0,4.83426,8.68328826653
 11/28  23:00:00,117.44808297,0.0,0.0,0.0,43.513341876,52.539744,13.4800408467,0.0,4.83426,8.64578084671
 11/28  24:00:00,118.546323923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  01:00:00,117.505578346,0.0,0.0,0.0,43.513341876,52.539744,13.4541385165,0.0,4.83426,8.61987851653
 11/29  02:00:00,117.513639721,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.506430456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  04:00:00,118.548352554,1.04807553958,0.0,0.0,43.513341876,52.539744,5.20845292876,0.354192928759,4.83426,0.02
 11/29  05:00:00,119.984656021,2.06137147106,0.0,0.0,43.513341876,52.539744,14.2159331603,0.761880891384,4.83426,8.61979226895
 11/29  06:00:00,122.432815867,4.53990159954,0.0,0.0,43.513341876,52.539744,6.59835117943,1.74409117943,4.83426,0.02
 11/29  07:00:00,194.809818027,72.6987847313,0.0,0.0,43.513341876,53.238744,2136.57172842,2131.71746842,4.83426,0.02
 11/29  08:00:00,356.851433379,72.6987847313,0.0,0.0,220.879908,53.238744,1829.49634857,1798.29159281,4.83426,26.3704957648
 11/29  09:00:00,446.132497165,72.6987847313,0.0,0.0,220.879908,145.652643033,1508.49157825,1436.81837446,36.25695,35.4162537961
 11/29  10:00:00,446.103767811,72.7361809325,0.0017143040508,0.0,220.879908,145.652643033,1316.81963853,1235.78326512,36.25695,44.7794234063
 11/29  11:00:00,451.71460981,73.0652018322,0.00115699776136,0.0,220.879908,151.653867033,1190.62235174,1097.435594,48.3426,44.8441577404
 11/29  12:00:00,453.135751996,73.9577715444,0.0,0.0,220.879908,151.653867033,1048.48438875,955.125798577,48.3426,45.0159901731
 11/29  13:00:00,452.614132793,74.787813622,0.0,0.0,220.879908,151.653867033,956.320566317,853.772165939,48.3426,54.2058003774
 11/29  14:00:00,446.617048589,74.8982951561,0.0,0.0,220.879908,145.652643033,926.790026104,848.315468634,24.1713,54.3032574705
 11/29  15:00:00,446.057756686,74.3981344943,0.0,0.0,220.879908,145.652643033,919.933788675,850.961713507,24.1713,44.8007751677
 11/29  16:00:00,437.318800416,73.4570778291,0.0,0.0,220.879908,137.835547516,909.832156501,857.638721854,4.83426,47.3591746468
 11/29  17:00:00,440.61982868,72.701924107,0.0,0.0,220.879908,133.019064,864.398907536,817.522249114,4.83426,42.0423984221
 11/29  18:00:00,370.067809981,72.6987847313,0.0,0.0,220.879908,53.238744,998.40686699,957.962471642,4.83426,35.6101353475
 11/29  19:00:00,370.779850126,72.6987847313,0.0,0.0,220.879908,53.238744,1122.4700095,1072.95354257,4.83426,44.6822069247
 11/29  20:00:00,371.844899413,72.6987847313,0.0,0.0,220.879908,53.238744,1165.36125365,1151.8320776,4.83426,8.69491605549
 11/29  21:00:00,371.820709818,72.6987847313,0.0,0.0,220.879908,53.238744,1224.64378404,1211.12550435,4.83426,8.68401968545
 11/29  22:00:00,117.63538175,0.0,0.0,0.0,43.513341876,52.539744,13.5182922281,0.0,4.83426,8.68403222814
 11/29  23:00:00,117.432511568,0.0,0.0,0.0,43.513341876,52.539744,13.4804300506,0.0,4.83426,8.64617005063
 11/29  24:00:00,118.537319531,0.0,0.0,0.0,43.513341876,52.539744,13.4691943903,0.0,4.83426,8.63493439033
 11/30  01:00:00,117.498044863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/30  02:00:00,118.730549344,1.22275479618,0.0,0.0,43.513341876,52.539744,5.09704422066,0.242784220661,4.83426,0.02
 11/30  03:00:00,119.247024152,1.74679256597,0.0,0.0,43.513341876,52.539744,13.7903191538,0.336021166226,4.83426,8.62003798753
 11/30  04:00:00,121.320859182,3.82501240446,0.0,0.0,43.513341876,52.539744,5.6858031421,0.831543142104,4.83426,0.02
 11/30  05:00:00,122.549150842,4.62907453404,0.0,0.0,43.513341876,52.539744,6.15318465578,1.29892465578,4.83426,0.02
 11/30  06:00:00,122.369966617,4.48125444091,0.0,0.0,43.513341876,52.539744,6.8548129948,2.0005529948,4.83426,0.02
 11/30  07:00:00,195.086038558,72.6987847313,0.0,0.0,43.513341876,53.238744,2293.77158235,2280.31717872,4.83426,8.62014363653
 11/30  08:00:00,356.94305724,72.6987847313,0.0,0.0,220.879908,53.238744,2006.15912547,1974.95529976,4.83426,26.369565708
 11/30  09:00:00,446.159543108,72.6987847313,0.0,0.0,220.879908,145.652643033,1604.36442809,1541.53735492,36.25695,26.5701231686
 11/30  10:00:00,446.173456887,72.6987847313,0.00180214362027,0.0,220.879908,145.652643033,1384.02814951,1302.98807054,36.25695,44.7831289705
 11/30  11:00:00,451.268967455,72.7761572209,0.00129296473425,0.0,220.879908,151.653867033,1181.60641155,1088.4158174,48.3426,44.8479941575
 11/30  12:00:00,452.152584432,73.2858072505,0.0,0.0,220.879908,151.653867033,1012.03235431,909.658575032,48.3426,54.0311792773
 11/30  13:00:00,451.858551052,74.3423143002,0.0,0.0,220.879908,151.653867033,856.111058661,753.577182257,48.3426,54.1912764043
 11/30  14:00:00,446.300074049,74.9565324892,0.0,0.0,220.879908,145.652643033,738.822844764,660.359417169,24.1713,54.2921275946
 11/30  15:00:00,446.32899524,75.0749982105,0.0,0.0,220.879908,145.652643033,675.351234844,606.373546276,24.1713,44.8063885681
 11/30  16:00:00,437.783510493,74.407448427,0.0,0.0,220.879908,137.835547516,617.087748181,567.363374601,4.83426,44.8901135805
 11/30  17:00:00,440.113699291,72.8376581288,0.0,0.0,220.879908,133.019064,549.103871322,508.65571802,4.83426,35.6138933023
 11/30  18:00:00,369.291685865,72.6987847313,0.0,0.0,220.879908,53.238744,763.143505841,713.796238859,4.83426,44.5130069824
 11/30  19:00:00,369.536384069,72.6987847313,0.0,0.0,220.879908,53.238744,880.981600445,840.393163427,4.83426,35.7541770178
 11/30  20:00:00,370.040835483,72.6987847313,0.0,0.0,220.879908,53.238744,889.405140417,867.201046769,4.83426,17.3698336477
 11/30  21:00:00,370.012645397,72.6987847313,0.0,0.0,220.879908,53.238744,881.066069612,867.547678734,4.83426,8.68413087758
 11/30  22:00:00,117.717421772,0.0,0.0,0.0,43.513341876,52.539744,13.518366409,0.0,4.83426,8.68410640903
 11/30  23:00:00,117.513620644,0.0,0.0,0.0,43.513341876,52.539744,13.4800300293,0.0,4.83426,8.64577002934
 11/30  24:00:00,118.583064609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  01:00:00,117.596578007,0.0,0.0,0.0,43.513341876,52.539744,13.4543512784,0.0,4.83426,8.6200912784
 12/01  02:00:00,117.615246775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  03:00:00,117.619827595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  04:00:00,117.620613183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  05:00:00,119.741605716,0.0,0.0,0.0,43.513341876,52.539744,13.4543017499,0.0,4.83426,8.62004174987
 12/01  06:00:00,119.390650814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  07:00:00,192.835717681,72.6987847313,0.0,0.0,43.513341876,53.238744,1197.21618278,1192.36192278,4.83426,0.02
 12/01  08:00:00,354.526712403,72.6987847313,0.0,0.0,220.879908,53.238744,1037.64036266,1006.43191182,4.83426,26.374190843
 12/01  09:00:00,443.847367873,72.7001818501,0.00172498681132,0.0,220.879908,145.652643033,817.142411081,745.462825498,36.25695,35.4226355828
 12/01  10:00:00,444.016842773,72.8682926859,0.00254914990197,0.0,220.879908,145.652643033,688.958303131,607.911497625,36.25695,44.789855506
 12/01  11:00:00,450.660021343,73.5142445114,0.00164506850384,0.0,220.879908,151.653867033,635.600663552,542.405173721,48.3426,44.8528898308
 12/01  12:00:00,452.941938391,74.8760441201,0.0,0.0,220.879908,151.653867033,557.54503574,460.952188715,48.3426,48.2502470255
 12/01  13:00:00,453.10173695,75.9734055671,0.0,0.0,220.879908,151.653867033,535.669854115,436.336252861,48.3426,50.9910012541
 12/01  14:00:00,447.781837476,76.6340535045,0.0,0.0,220.879908,145.652643033,513.879251509,434.041925821,24.1713,55.6660256882
 12/01  15:00:00,447.875735256,76.7537131227,0.0,0.0,220.879908,145.652643033,487.61169176,413.906658352,24.1713,49.5337334077
 12/01  16:00:00,438.969847534,75.6793870606,0.0,0.0,220.879908,137.835547516,477.163014264,424.519673017,4.83426,47.8090812471
 12/01  17:00:00,440.5988515,73.2234437061,0.0,0.0,220.879908,133.019064,612.835425843,572.382906983,4.83426,35.6182588598
 12/01  18:00:00,369.497393544,72.7129837032,0.0,0.0,220.879908,53.238744,865.084464223,824.631168718,4.83426,35.6190355046
 12/01  19:00:00,369.464463152,72.6987847313,0.0,0.0,220.879908,53.238744,827.163991166,777.63089761,4.83426,44.6988335564
 12/01  20:00:00,369.518750932,72.6987847313,0.0,0.0,220.879908,53.238744,828.001463635,814.472613697,4.83426,8.6945899381
 12/01  21:00:00,369.691697779,72.6987847313,0.0,0.0,220.879908,53.238744,908.43653201,886.254179866,4.83426,17.3480921441
 12/01  22:00:00,117.404558706,0.0,0.0,0.0,43.513341876,52.539744,13.5182958724,0.0,4.83426,8.68403587242
 12/01  23:00:00,117.496328309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/01  24:00:00,118.565096724,0.0,0.0,0.0,43.513341876,52.539744,13.4694653519,0.0,4.83426,8.63520535193
 12/02  01:00:00,117.53056284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  02:00:00,117.525234049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  03:00:00,117.513225566,0.0,0.0,0.0,43.513341876,52.539744,13.4467949639,0.0,4.83426,8.61253496388
 12/02  04:00:00,117.512336701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  05:00:00,117.947647905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  06:00:00,117.933038847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  07:00:00,118.31593375,0.349358513194,0.0,0.0,43.513341876,52.539744,5.00391545738,0.14965545738,4.83426,0.02
 12/02  08:00:00,103.605177611,0.698717026388,0.0,0.0,43.513341876,52.539744,13.5802315276,0.133301046554,4.83426,8.61267048106
 12/02  09:00:00,99.9551154433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  10:00:00,100.050880105,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  11:00:00,100.096850817,0.0,0.0,0.0,43.513341876,52.539744,22.2733121086,0.0,4.83426,17.4390521086
 12/02  12:00:00,101.020198959,0.0,0.0,0.0,43.513341876,52.539744,13.4923778129,0.0,4.83426,8.65811781288
 12/02  13:00:00,100.187538649,0.0,0.0,0.0,43.513341876,52.539744,13.492242304,0.0,4.83426,8.65798230402
 12/02  14:00:00,100.292222132,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  15:00:00,100.350031741,0.0,0.0,0.0,43.513341876,52.539744,13.4841308495,0.0,4.83426,8.6498708495
 12/02  16:00:00,100.307674602,0.0,0.0,0.0,43.513341876,52.539744,13.4853133636,0.0,4.83426,8.65105336356
 12/02  17:00:00,109.030060589,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.971519594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  19:00:00,117.975278912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  20:00:00,118.436069254,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  21:00:00,118.381557431,0.0,0.0,0.0,43.513341876,52.539744,13.4469160197,0.0,4.83426,8.61265601969
 12/02  22:00:00,118.160144645,0.0,0.0,0.0,43.513341876,52.539744,31.300237956,0.0,4.83426,26.465977956
 12/02  23:00:00,117.809894676,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  24:00:00,118.623419702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  01:00:00,117.69043113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  02:00:00,117.658214252,0.0,0.0,0.0,43.513341876,52.539744,13.4469042156,0.0,4.83426,8.61264421558
 12/03  03:00:00,117.628719067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  04:00:00,117.581238297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  05:00:00,117.963596475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  06:00:00,117.909750129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  07:00:00,117.922795757,0.0,0.0,0.0,43.513341876,52.539744,13.4468359013,0.0,4.83426,8.61257590134
 12/03  08:00:00,102.858208233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  09:00:00,99.8953007194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  10:00:00,99.9529978529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  11:00:00,99.9645744807,0.0,0.0,0.0,43.513341876,52.539744,22.2755157468,0.0,4.83426,17.4412557468
 12/03  12:00:00,100.876476151,0.0,0.0,0.0,43.513341876,52.539744,13.4925134886,0.0,4.83426,8.65825348859
 12/03  13:00:00,100.00709908,0.0,0.0,0.0,43.513341876,52.539744,13.4929161682,0.0,4.83426,8.65865616822
 12/03  14:00:00,100.149789168,0.0,0.0,0.0,43.513341876,52.539744,13.4922824225,0.0,4.83426,8.65802242247
 12/03  15:00:00,100.212975002,0.0,0.0,0.0,43.513341876,52.539744,13.4848973592,0.0,4.83426,8.65063735916
 12/03  16:00:00,100.172796582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  17:00:00,108.856346569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  18:00:00,117.773367109,0.0,0.0,0.0,43.513341876,52.539744,13.4469012269,0.0,4.83426,8.61264122688
 12/03  19:00:00,117.730570044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  20:00:00,118.115884549,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  21:00:00,118.060736494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/03  22:00:00,117.854711177,0.0,0.0,0.0,43.513341876,52.539744,31.3024164185,0.0,4.83426,26.4681564185
 12/03  23:00:00,117.486605681,0.0,0.0,0.0,43.513341876,52.539744,13.4469700285,0.0,4.83426,8.61271002845
 12/03  24:00:00,118.42505548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/04  01:00:00,120.04258639,2.60787867714,0.0,0.0,43.513341876,52.539744,5.56301590776,0.708755907757,4.83426,0.02
 12/04  02:00:00,121.885791878,4.44981136507,0.0,0.0,43.513341876,52.539744,6.51245458329,1.65819458329,4.83426,0.02
 12/04  03:00:00,121.701481485,4.26743672663,0.0,0.0,43.513341876,52.539744,15.7898869008,2.33531515504,4.83426,8.62031174576
 12/04  04:00:00,122.278079714,4.84289224832,0.0,0.0,43.513341876,52.539744,8.34212708194,3.48786708194,4.83426,0.02
 12/04  05:00:00,126.885085243,9.01963487688,0.0,0.0,43.513341876,52.539744,12.1588736944,7.30461369437,4.83426,0.02
 12/04  06:00:00,126.168489229,8.3278375585,0.0,0.0,43.513341876,52.539744,22.9640399665,9.50946475921,4.83426,8.6203152073
 12/04  07:00:00,195.626066609,72.6987847313,0.0,0.0,43.513341876,53.238744,2354.19154086,2349.33728086,4.83426,0.02
 12/04  08:00:00,357.064742429,72.6987847313,0.0,0.0,220.879908,53.238744,1927.92479389,1896.70789712,4.83426,26.3826367694
 12/04  09:00:00,446.1967669,72.6987847313,0.0,0.0,220.879908,145.652643033,1632.54330917,1560.85499732,36.25695,35.4313618503
 12/04  10:00:00,446.222339749,72.6987847313,0.00166255033784,0.0,220.879908,145.652643033,1530.53699779,1449.47325773,36.25695,44.8067900612
 12/04  11:00:00,451.900438963,72.6987847313,0.00128187430526,0.0,220.879908,151.653867033,1363.02755038,1269.81303224,48.3426,44.8719181379
 12/04  12:00:00,451.61713615,72.6987847313,0.0,0.0,220.879908,151.653867033,1065.41327371,972.01761719,48.3426,45.0530565237
 12/04  13:00:00,450.109952566,72.6987847313,0.0,0.0,220.879908,151.653867033,896.869137927,794.277477997,48.3426,54.24905993
 12/04  14:00:00,443.972459176,72.6987847313,0.0,0.0,220.879908,145.652643033,793.475825078,714.951987223,24.1713,54.352537855
 12/04  15:00:00,443.940084749,72.6987847313,0.0,0.0,220.879908,145.652643033,779.504140859,708.372938549,24.1713,46.9599023101
 12/04  16:00:00,436.08720315,72.6987847313,0.0,0.0,220.879908,137.835547516,735.842640215,679.251188713,4.83426,51.757191502
 12/04  17:00:00,440.034435531,72.6987847313,0.0,0.0,220.879908,133.019064,641.402868364,600.936139473,4.83426,35.6324688908
 12/04  18:00:00,369.252471725,72.6987847313,0.0,0.0,220.879908,53.238744,746.143614491,705.680730143,4.83426,35.6286243483
 12/04  19:00:00,369.265488318,72.6987847313,0.0,0.0,220.879908,53.238744,763.619506867,714.068971458,4.83426,44.7162754085
 12/04  20:00:00,369.664836956,72.6987847313,0.0,0.0,220.879908,53.238744,744.862044562,722.655401239,4.83426,17.3723833228
 12/04  21:00:00,369.670578415,72.6987847313,0.0,0.0,220.879908,53.238744,777.35406755,763.835225484,4.83426,8.6845820652
 12/04  22:00:00,117.737436319,0.0,0.0,0.0,43.513341876,52.539744,13.5188983591,0.0,4.83426,8.68463835911
 12/04  23:00:00,117.54948532,0.0,0.0,0.0,43.513341876,52.539744,13.4809614185,0.0,4.83426,8.64670141853
 12/04  24:00:00,118.597053658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  01:00:00,117.633215536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  02:00:00,117.650636286,0.0,0.0,0.0,43.513341876,52.539744,13.4546141424,0.0,4.83426,8.62035414236
 12/05  03:00:00,117.658891505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  04:00:00,117.653176996,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  05:00:00,119.754126305,0.0,0.0,0.0,43.513341876,52.539744,13.4546371443,0.0,4.83426,8.62037714431
 12/05  06:00:00,119.406912766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  07:00:00,192.754117209,72.6987847313,0.0,0.0,43.513341876,53.238744,1120.8159944,1115.9617344,4.83426,0.02
 12/05  08:00:00,354.438909392,72.6987847313,0.0,0.0,220.879908,53.238744,974.129307643,942.913075036,4.83426,26.3819726065
 12/05  09:00:00,443.923449387,72.6987847313,0.00151746762184,0.0,220.879908,145.652643033,932.536525879,860.841627054,36.25695,35.4379488252
 12/05  10:00:00,444.190798214,72.7110196868,0.0017552631401,0.0,220.879908,145.652643033,1014.75519993,933.684573351,36.25695,44.8136765754
 12/05  11:00:00,450.595192213,72.9085559199,0.00121023696548,0.0,220.879908,151.653867033,1061.95287105,968.733257702,48.3426,44.8770133435
 12/05  12:00:00,451.987913824,73.1172975716,0.0,0.0,220.879908,151.653867033,1059.15146757,956.743116326,48.3426,54.0657512478
 12/05  13:00:00,452.08131575,74.060633676,0.0,0.0,220.879908,151.653867033,1038.25499717,935.680814059,48.3426,54.2315831154
 12/05  14:00:00,446.449709815,74.5150982725,0.0,0.0,220.879908,145.652643033,990.441415101,911.932279235,24.1713,54.337835866
 12/05  15:00:00,446.309629476,74.4017782991,0.0,0.0,220.879908,145.652643033,991.782500898,922.776667593,24.1713,44.8345333048
 12/05  16:00:00,437.921133036,73.7161888717,0.0,0.0,220.879908,137.835547516,992.512248872,942.757861255,4.83426,44.9201276164
 12/05  17:00:00,441.618791563,72.7124607395,0.0,0.0,220.879908,133.019064,1040.74769754,991.37306987,4.83426,44.5403676708
 12/05  18:00:00,371.401306958,72.6987847313,0.0,0.0,220.879908,53.238744,1219.11545436,1178.64450591,4.83426,35.6366884429
 12/05  19:00:00,371.419922408,72.6987847313,0.0,0.0,220.879908,53.238744,1305.06328429,1255.51347728,4.83426,44.7155470014
 12/05  20:00:00,371.403562328,72.6987847313,0.0,0.0,220.879908,53.238744,1325.8012162,1312.27038499,4.83426,8.69657120743
 12/05  21:00:00,371.415819923,72.6987847313,0.0,0.0,220.879908,53.238744,1386.53032257,1373.01155515,4.83426,8.68450741718
 12/05  22:00:00,117.28464967,0.0,0.0,0.0,43.513341876,52.539744,22.1840415468,0.0,4.83426,17.3497815468
 12/05  23:00:00,117.404227282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/05  24:00:00,119.573605654,1.04807553958,0.0,0.0,43.513341876,52.539744,13.7134058129,0.24348153052,4.83426,8.63566428234
 12/06  01:00:00,119.062381376,1.57211330937,0.0,0.0,43.513341876,52.539744,5.29090286874,0.43664286874,4.83426,0.02
 12/06  02:00:00,120.626719435,3.12876781313,0.0,0.0,43.513341876,52.539744,5.60462862676,0.750368626764,4.83426,0.02
 12/06  03:00:00,121.972832521,4.47632440995,0.0,0.0,43.513341876,52.539744,15.0240184844,1.56932128801,4.83426,8.6204371964
 12/06  04:00:00,121.757977599,4.26743672663,0.0,0.0,43.513341876,52.539744,6.8502288505,1.9959688505,4.83426,0.02
 12/06  05:00:00,126.986403982,9.06706838187,0.0,0.0,43.513341876,52.539744,9.45671287771,4.60245287771,4.83426,0.02
 12/06  06:00:00,124.264626759,6.37952479341,0.0,0.0,43.513341876,52.539744,18.3899306362,4.93525198232,4.83426,8.6204186539
 12/06  07:00:00,195.157037391,72.6987847313,0.0,0.0,43.513341876,53.238744,2159.08501512,2154.23075512,4.83426,0.02
 12/06  08:00:00,356.935085082,72.6987847313,0.0,0.0,220.879908,53.238744,1866.42523893,1835.20684484,4.83426,26.3841340905
 12/06  09:00:00,446.139783995,72.6987847313,0.0,0.0,220.879908,145.652643033,1575.06168108,1512.21872101,36.25695,26.5860100725
 12/06  10:00:00,446.161640161,72.6987847313,0.00125754101938,0.0,220.879908,145.652643033,1450.668392,1369.196147,36.25695,45.2152949954
 12/06  11:00:00,452.158738432,72.6987847313,0.00092629538562,0.0,220.879908,151.653867033,1405.25911747,1303.4532503,48.3426,53.463267166
 12/06  12:00:00,453.201346973,72.6987847313,0.0,0.0,220.879908,151.653867033,1353.34902743,1259.93937023,48.3426,45.0670572033
 12/06  13:00:00,452.169213158,72.6987847313,0.0,0.0,220.879908,151.653867033,1370.82841323,1268.21881571,48.3426,54.2669975205
 12/06  14:00:00,446.210495539,72.6987847313,0.0,0.0,220.879908,145.652643033,1445.5944404,1365.81007904,24.1713,55.6130613602
 12/06  15:00:00,446.202296722,72.6987847313,0.0,0.0,220.879908,145.652643033,1487.89582156,1411.14745817,24.1713,52.577063394
 12/06  16:00:00,438.339781037,72.6987847313,0.0,0.0,220.879908,137.835547516,1396.818791,1347.05503948,4.83426,44.9294915237
 12/06  17:00:00,442.273689867,72.6987847313,0.0,0.0,220.879908,133.019064,1300.6035549,1260.13108785,4.83426,35.6382070566
 12/06  18:00:00,371.495956976,72.6987847313,0.0,0.0,220.879908,53.238744,1458.04822496,1408.6726582,4.83426,44.5413067617
 12/06  19:00:00,371.535935568,72.6987847313,0.0,0.0,220.879908,53.238744,1579.44993266,1538.83158554,4.83426,35.7840871249
 12/06  20:00:00,371.957183963,72.6987847313,0.0,0.0,220.879908,53.238744,1653.18580218,1630.97819921,4.83426,17.3733429679
 12/06  21:00:00,371.93902842,72.6987847313,0.0,0.0,220.879908,53.238744,1682.97046355,1669.45096164,4.83426,8.68524191208
 12/06  22:00:00,118.99778321,1.39743405278,0.0,0.0,43.513341876,52.539744,14.3343029454,0.814647766895,4.83426,8.68539517847
 12/06  23:00:00,119.182575793,1.74679256597,0.0,0.0,43.513341876,52.539744,14.910530785,1.42948465468,4.83426,8.64678613037
 12/06  24:00:00,119.943924025,1.39743405278,0.0,0.0,43.513341876,52.539744,6.6624163498,1.8081563498,4.83426,0.02
 12/07  01:00:00,121.905329716,4.39839361317,0.0,0.0,43.513341876,52.539744,17.8710873111,4.41640246376,4.83426,8.62042484737
 12/07  02:00:00,122.218451345,4.71193536178,0.0,0.0,43.513341876,52.539744,11.6591589287,6.80489892869,4.83426,0.02
 12/07  03:00:00,125.06706888,7.56652571334,0.0,0.0,43.513341876,52.539744,15.0444970482,10.1902370482,4.83426,0.02
 12/07  04:00:00,126.973956533,9.46413351203,0.0,0.0,43.513341876,52.539744,28.9078953518,15.4531485969,4.83426,8.62048675483
 12/07  05:00:00,128.673850843,10.7346578135,0.0,0.0,43.513341876,52.539744,24.6519148652,19.7976548652,4.83426,0.02
 12/07  06:00:00,131.489502878,13.557585491,0.0,0.0,43.513341876,52.539744,40.4172383797,35.5629783797,4.83426,0.02
 12/07  07:00:00,196.252616012,72.6987847313,0.0,0.0,43.513341876,53.238744,2807.81138168,2794.35718666,4.83426,8.61993502572
 12/07  08:00:00,357.378190941,72.6987847313,0.0,0.0,220.879908,53.238744,2329.64694393,2307.21515794,4.83426,17.5975259923
 12/07  09:00:00,446.283697541,72.6987847313,0.0,0.0,220.879908,145.652643033,1956.735726,1885.0329888,36.25695,35.4457872054
 12/07  10:00:00,446.267653364,72.6987847313,0.0,0.0,220.879908,145.652643033,1732.14788296,1651.06577315,36.25695,44.8251598033
 12/07  11:00:00,452.220176035,72.6987847313,0.0,0.0,220.879908,151.653867033,1548.55106315,1455.32334866,48.3426,44.8851144893
 12/07  12:00:00,453.078809245,72.6987847313,0.0,0.0,220.879908,151.653867033,1326.84761157,1224.40648748,48.3426,54.0985240916
 12/07  13:00:00,451.170843827,72.7102571178,0.0,0.0,220.879908,151.653867033,1166.34938669,1063.74005439,48.3426,54.2667322957
 12/07  14:00:00,444.66420318,72.8308971426,0.0,0.0,220.879908,145.652643033,1021.1016582,942.557143414,24.1713,54.3732147887
 12/07  15:00:00,444.582829615,72.7799480526,0.0,0.0,220.879908,145.652643033,1034.19994229,965.183501395,24.1713,44.8451408933
 12/07  16:00:00,437.162748455,72.7590799716,0.0,0.0,220.879908,137.835547516,1092.69213374,1033.94324909,4.83426,53.9146246517
 12/07  17:00:00,442.107159338,72.6987847313,0.0,0.0,220.879908,133.019064,1142.26649711,1101.78681645,4.83426,35.6454206625
 12/07  18:00:00,371.44111668,72.6987847313,0.0,0.0,220.879908,53.238744,1353.33074881,1311.21853715,4.83426,37.2779516604
 12/07  19:00:00,371.459723881,72.6987847313,0.0,0.0,220.879908,53.238744,1393.83843135,1345.91483945,4.83426,43.0893318971
 12/07  20:00:00,371.871794058,72.6987847313,0.0,0.0,220.879908,53.238744,1391.47096309,1369.2627049,4.83426,17.3739981979
 12/07  21:00:00,371.855984199,72.6987847313,0.0,0.0,220.879908,53.238744,1423.52252633,1410.00349099,4.83426,8.68477533923
 12/07  22:00:00,118.644242326,1.04807553958,0.0,0.0,43.513341876,52.539744,13.7864449873,0.266272591959,4.83426,8.68591239535
 12/07  23:00:00,119.170046385,1.74679256597,0.0,0.0,43.513341876,52.539744,14.2720170354,0.790420472099,4.83426,8.64733656329
 12/07  24:00:00,119.940759704,1.39743405278,0.0,0.0,43.513341876,52.539744,5.73030073556,0.876040735561,4.83426,0.02
 12/08  01:00:00,119.242595076,1.74679256597,0.0,0.0,43.513341876,52.539744,14.9711809449,1.5163858518,4.83426,8.62053509308
 12/08  02:00:00,120.514653303,3.02518806867,0.0,0.0,43.513341876,52.539744,6.700675375,1.846415375,4.83426,0.02
 12/08  03:00:00,121.806609874,4.31639748226,0.0,0.0,43.513341876,52.539744,8.16450345959,3.31024345959,4.83426,0.02
 12/08  04:00:00,121.98034919,4.4981176475,0.0,0.0,43.513341876,52.539744,16.9224609948,3.46776472311,4.83426,8.62043627164
 12/08  05:00:00,124.221539441,4.61221132745,0.0,0.0,43.513341876,52.539744,10.1907576001,5.33649760006,4.83426,0.02
 12/08  06:00:00,123.770072463,4.4981176475,0.0,0.0,43.513341876,52.539744,11.8072798786,6.9530198786,4.83426,0.02
 12/08  07:00:00,196.132222496,72.6987847313,0.0,0.0,43.513341876,53.238744,2301.2749153,2296.4206553,4.83426,0.02
 12/08  08:00:00,360.051165435,72.6987847313,0.0,0.0,220.879908,53.238744,1995.02103937,1963.79521013,4.83426,26.391569244
 12/08  09:00:00,446.216875643,72.6987847313,0.0,0.0,220.879908,145.652643033,1731.75851341,1660.04954963,36.25695,35.4520137802
 12/08  10:00:00,446.245430493,72.6987847313,0.0,0.0,220.879908,145.652643033,1656.50095826,1575.41200707,36.25695,44.8320011908
 12/08  11:00:00,452.243596385,72.6987847313,0.0,0.0,220.879908,151.653867033,1622.18290034,1528.95129658,48.3426,44.8890037568
 12/08  12:00:00,453.28171326,72.6987847313,0.0,0.0,220.879908,151.653867033,1583.10738723,1480.66100991,48.3426,54.1037773256
 12/08  13:00:00,452.238843176,72.6987847313,0.0,0.0,220.879908,151.653867033,1549.8587969,1447.24250932,48.3426,54.2736875856
 12/08  14:00:00,446.249776972,72.6987847313,0.0,0.0,220.879908,145.652643033,1504.09624797,1425.54375063,24.1713,54.3811973418
 12/08  15:00:00,446.230291084,72.6987847313,0.0,0.0,220.879908,145.652643033,1485.13685013,1416.11459582,24.1713,44.8509543122
 12/08  16:00:00,438.361062108,72.6987847313,0.0,0.0,220.879908,137.835547516,1418.29846111,1359.54144759,4.83426,53.9227535192
 12/08  17:00:00,442.31022732,72.6987847313,0.0,0.0,220.879908,133.019064,1315.02458753,1274.5411691,4.83426,35.6491584237
 12/08  18:00:00,371.626526167,72.6987847313,0.0,0.0,220.879908,53.238744,1786.82244467,1737.43933118,4.83426,44.5488534818
 12/08  19:00:00,371.724808353,72.6987847313,0.0,0.0,220.879908,53.238744,2149.1847382,2108.55876769,4.83426,35.7917105101
 12/08  20:00:00,371.769763975,72.6987847313,0.0,0.0,220.879908,53.238744,2322.16905951,2299.96090465,4.83426,17.3738948652
 12/08  21:00:00,371.791664561,72.6987847313,0.0,0.0,220.879908,53.238744,2361.20547064,2347.68569628,4.83426,8.68551436272
 12/08  22:00:00,120.081444315,2.80026963193,0.0,0.0,43.513341876,52.539744,21.4455917306,7.92512904843,4.83426,8.68620268216
 12/08  23:00:00,123.077421902,5.63310115006,0.0,0.0,43.513341876,52.539744,30.5566597735,17.0748628485,4.83426,8.64753692498
 12/08  24:00:00,131.331822896,12.6648109154,0.0,0.0,43.513341876,52.539744,55.5647942007,50.7105342007,4.83426,0.02
 12/09  01:00:00,134.412974598,16.8106896241,0.0,0.0,43.513341876,52.539744,76.9311611214,63.4844580312,4.83426,8.61244309019
 12/09  02:00:00,154.390166302,36.6619728046,0.0,0.0,43.513341876,52.539744,129.274069251,124.419809251,4.83426,0.02
 12/09  03:00:00,152.462721177,34.8048306988,0.0,0.0,43.513341876,52.539744,121.383325255,116.529065255,4.83426,0.02
 12/09  04:00:00,159.304222602,41.4754943675,0.0,0.0,43.513341876,52.539744,203.969600113,199.115340113,4.83426,0.02
 12/09  05:00:00,157.253368645,39.1196745236,0.0,0.0,43.513341876,52.539744,164.605097079,159.750837079,4.83426,0.02
 12/09  06:00:00,169.137070467,50.8399477925,0.0,0.0,43.513341876,52.539744,260.182215221,246.735017481,4.83426,8.61293774026
 12/09  07:00:00,159.518669456,41.3372226813,0.0,0.0,43.513341876,52.539744,198.848956832,193.994696832,4.83426,0.02
 12/09  08:00:00,142.628445811,36.4258847674,0.0,0.0,43.513341876,52.539744,228.458660789,223.604400789,4.83426,0.02
 12/09  09:00:00,135.348233516,35.3180603158,0.0,0.0,43.513341876,52.539744,125.507621583,120.653361583,4.83426,0.02
 12/09  10:00:00,133.998964888,33.8722659519,0.0,0.0,43.513341876,52.539744,154.811228801,149.956968801,4.83426,0.02
 12/09  11:00:00,118.347787611,18.369635923,0.0,0.0,43.513341876,52.539744,112.783271229,90.5018670237,4.83426,17.4471442054
 12/09  12:00:00,117.404925413,16.4292921402,0.0,0.0,43.513341876,52.539744,134.078331988,120.58414204,4.83426,8.65992994715
 12/09  13:00:00,112.819678752,12.9457293945,0.0,0.0,43.513341876,52.539744,87.9546543288,74.4604143358,4.83426,8.65997999296
 12/09  14:00:00,114.948975253,14.9465097578,0.0,0.0,43.513341876,52.539744,118.323700325,104.837255066,4.83426,8.65218525935
 12/09  15:00:00,118.394881767,18.4709195907,0.0,0.0,43.513341876,52.539744,76.6965294747,63.2100917802,4.83426,8.65217769444
 12/09  16:00:00,122.795007414,22.8506580246,0.0,0.0,43.513341876,52.539744,94.2791700032,89.4249100032,4.83426,0.02
 12/09  17:00:00,138.79396516,30.1226039863,0.0,0.0,43.513341876,52.539744,92.969440704,83.9547222079,4.83426,4.18045849612
 12/09  18:00:00,157.249105714,39.498451191,0.0,0.0,43.513341876,52.539744,157.567805159,148.282830474,4.83426,4.45071468543
 12/09  19:00:00,149.839282209,32.1531479922,0.0,0.0,43.513341876,52.539744,128.165087198,123.310827198,4.83426,0.02
 12/09  20:00:00,158.142832624,39.8724594945,0.0,0.0,43.513341876,52.539744,215.353017743,210.498757743,4.83426,0.02
 12/09  21:00:00,155.054589904,36.9021263659,0.0,0.0,43.513341876,52.539744,171.40133249,166.54707249,4.83426,0.02
 12/09  22:00:00,162.992695828,44.7416903588,0.0,0.0,43.513341876,52.539744,356.76865592,316.62905999,4.83426,35.3053359309
 12/09  23:00:00,165.745610272,47.9898671544,0.0,0.0,43.513341876,52.539744,234.072234289,229.217974289,4.83426,0.02
 12/09  24:00:00,166.519616498,47.5136255559,0.0,0.0,43.513341876,52.539744,340.849509438,335.995249438,4.83426,0.02
 12/10  01:00:00,165.796473303,47.9898671544,0.0,0.0,43.513341876,52.539744,250.857996636,246.003736636,4.83426,0.02
 12/10  02:00:00,169.818032093,51.724480486,0.0,0.0,43.513341876,52.539744,409.449162354,404.594902354,4.83426,0.02
 12/10  03:00:00,167.797986547,49.9549327884,0.0,0.0,43.513341876,52.539744,286.851639163,273.40443157,4.83426,8.61294759351
 12/10  04:00:00,167.063867633,48.9172438659,0.0,0.0,43.513341876,52.539744,393.111648012,388.257388012,4.83426,0.02
 12/10  05:00:00,170.501898743,52.2007220845,0.0,0.0,43.513341876,52.539744,318.174167753,313.319907753,4.83426,0.02
 12/10  06:00:00,170.320644421,51.724480486,0.0,0.0,43.513341876,52.539744,444.920089909,440.065829909,4.83426,0.02
 12/10  07:00:00,170.568884341,52.2007220845,0.0,0.0,43.513341876,52.539744,343.879054226,339.024794226,4.83426,0.02
 12/10  08:00:00,151.178752223,44.7416903588,0.0,0.0,43.513341876,52.539744,343.830627683,331.217835714,4.83426,7.77853196872
 12/10  09:00:00,142.258153299,42.1291835501,0.0,0.0,43.513341876,52.539744,191.711936975,186.023176245,4.83426,0.854500730092
 12/10  10:00:00,146.040775801,45.771225057,0.0,0.0,43.513341876,52.539744,232.39853966,227.54427966,4.83426,0.02
 12/10  11:00:00,123.916696319,23.9135063173,0.0,0.0,43.513341876,52.539744,148.216424208,125.934288207,4.83426,17.4478760016
 12/10  12:00:00,134.30798294,33.2577526672,0.0,0.0,43.513341876,52.539744,191.60215562,178.109387528,4.83426,8.65850809213
 12/10  13:00:00,135.492430875,35.5968637238,0.0,0.0,43.513341876,52.539744,132.802586426,119.308159532,4.83426,8.66016689373
 12/10  14:00:00,120.35459159,20.2942523698,0.0,0.0,43.513341876,52.539744,177.504026609,164.009577351,4.83426,8.66018925802
 12/10  15:00:00,134.25083997,34.2914567693,0.0,0.0,43.513341876,52.539744,117.593427009,112.739167009,4.83426,0.02
 12/10  16:00:00,120.60734176,20.5729836216,0.0,0.0,43.513341876,52.539744,176.309850338,162.823550493,4.83426,8.65203984526
 12/10  17:00:00,139.611098605,30.9145648551,0.0,0.0,43.513341876,52.539744,123.094467637,118.240207637,4.83426,0.02
 12/10  18:00:00,140.14543334,22.372579214,0.0,0.0,43.513341876,52.539744,181.935536929,177.081276929,4.83426,0.02
 12/10  19:00:00,151.109046737,33.4423008069,0.0,0.0,43.513341876,52.539744,141.69187076,128.244645106,4.83426,8.61296565388
 12/10  20:00:00,145.267138754,27.0481805106,0.0,0.0,43.513341876,52.539744,194.637350626,189.783090626,4.83426,0.02
 12/10  21:00:00,140.92896071,22.8488208125,0.0,0.0,43.513341876,52.539744,139.038477428,134.184217428,4.83426,0.02
 12/10  22:00:00,157.455751383,39.3781987004,0.0,0.0,43.513341876,52.539744,268.177097309,236.855164869,4.83426,26.4876724405
 12/10  23:00:00,157.959936812,40.348701093,0.0,0.0,43.513341876,52.539744,185.140739754,171.693512028,4.83426,8.61296772571
 12/10  24:00:00,165.302654616,46.5251039677,0.0,0.0,43.513341876,52.539744,259.240003328,254.385743328,4.83426,0.02
 12/11  01:00:00,155.15725651,37.5166396506,0.0,0.0,43.513341876,52.539744,184.764785472,179.910525472,4.83426,0.02
 12/11  02:00:00,165.960012169,48.1281388406,0.0,0.0,43.513341876,52.539744,279.571950333,274.717690333,4.83426,0.02
 12/11  03:00:00,157.89600323,40.2284486024,0.0,0.0,43.513341876,52.539744,208.039245925,194.584260017,4.83426,8.62072590849
 12/11  04:00:00,166.493663106,48.6223996348,0.0,0.0,43.513341876,52.539744,295.040189,290.185929,4.83426,0.02
 12/11  05:00:00,158.340809442,40.2284486024,0.0,0.0,43.513341876,52.539744,204.907608827,200.053348827,4.83426,0.02
 12/11  06:00:00,171.120357537,52.8332545648,0.0,0.0,43.513341876,52.539744,341.797747282,328.342775289,4.83426,8.62071199286
 12/11  07:00:00,196.863018205,72.6987847313,0.0,0.0,43.513341876,53.238744,3281.80220834,3276.94794834,4.83426,0.02
 12/11  08:00:00,362.306727572,72.6987847313,0.0,0.0,220.879908,53.238744,2889.19173716,2857.96181439,4.83426,26.3956627681
 12/11  09:00:00,447.222977926,72.6987847313,0.0,0.0,220.879908,145.652643033,2623.18100416,2551.46551538,36.25695,35.4585387807
 12/11  10:00:00,446.853717582,72.6987847313,0.0,0.0,220.879908,145.652643033,2554.3143693,2473.20550227,36.25695,44.8519170266
 12/11  11:00:00,452.689553501,72.6987847313,0.0,0.0,220.879908,151.653867033,2458.33788432,2365.07590044,48.3426,44.919383885
 12/11  12:00:00,453.593455661,72.6987847313,0.0,0.0,220.879908,151.653867033,2310.35048199,2207.8975527,48.3426,54.110329292
 12/11  13:00:00,452.4241688,72.6987847313,0.0,0.0,220.879908,151.653867033,2161.94172477,2059.31623043,48.3426,54.2828943417
 12/11  14:00:00,446.439118625,72.6987847313,0.0,0.0,220.879908,145.652643033,2109.88989478,2031.32240279,24.1713,54.3961919833
 12/11  15:00:00,446.415678081,72.6987847313,0.0,0.0,220.879908,145.652643033,2104.80350802,2035.76206282,24.1713,44.8701451981
 12/11  16:00:00,438.543961635,72.6987847313,0.0,0.0,220.879908,137.835547516,2045.47319207,1986.70390649,4.83426,53.9350255896
 12/11  17:00:00,442.563114798,72.6987847313,0.0,0.0,220.879908,133.019064,1966.05493723,1925.56352515,4.83426,35.6571520769
 12/11  18:00:00,371.859983279,72.6987847313,0.0,0.0,220.879908,53.238744,2119.91578392,2079.42303557,4.83426,35.6584883475
 12/11  19:00:00,371.877673078,72.6987847313,0.0,0.0,220.879908,53.238744,2160.6469253,2111.05887431,4.83426,44.7537909868
 12/11  20:00:00,372.272878516,72.6987847313,0.0,0.0,220.879908,53.238744,2137.23285033,2115.02242194,4.83426,17.3761683852
