Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  21:00:00,372.235015402,72.6987847313,0.0,0.0,220.879908,53.238744,2136.95781669,2123.43772476,4.83426,8.68583193803
 12/11  22:00:00,119.182478456,1.60704916069,0.0,0.0,43.513341876,52.539744,21.8132269686,8.29190774954,4.83426,8.68705921902
 12/11  23:00:00,122.13790873,4.71193536178,0.0,0.0,43.513341876,52.539744,27.352710088,13.8720189817,4.83426,8.64643110627
 12/11  24:00:00,123.655964439,5.0320200332,0.0,0.0,43.513341876,52.539744,38.7166013021,33.8623413021,4.83426,0.02
 12/12  01:00:00,128.926694963,11.3650127721,0.0,0.0,43.513341876,52.539744,56.0903946677,42.6353957829,4.83426,8.62073888476
 12/12  02:00:00,133.452997679,15.854713339,0.0,0.0,43.513341876,52.539744,74.2646823808,69.4104223808,4.83426,0.02
 12/12  03:00:00,136.171512935,18.5633951419,0.0,0.0,43.513341876,52.539744,90.9342398387,86.0799798387,4.83426,0.02
 12/12  04:00:00,149.834681351,32.1886244471,0.0,0.0,43.513341876,52.539744,129.781424908,116.326420368,4.83426,8.62074454047
 12/12  05:00:00,155.120857151,35.3285096471,0.0,0.0,43.513341876,52.539744,139.279579815,134.425319815,4.83426,0.02
 12/12  06:00:00,154.497885564,35.0339367214,0.0,0.0,43.513341876,52.539744,153.329647497,148.475387497,4.83426,0.02
 12/12  07:00:00,197.548889733,72.6987847313,0.0,0.0,43.513341876,53.238744,3294.05684732,3280.60191767,4.83426,8.6206696453
 12/12  08:00:00,361.654314013,72.6987847313,0.0,0.0,220.879908,53.238744,2789.66986294,2767.23365234,4.83426,17.6019505941
 12/12  09:00:00,446.587468158,72.6987847313,0.0,0.0,220.879908,145.652643033,2434.09620257,2362.37716499,36.25695,35.4620875789
 12/12  10:00:00,446.482100744,72.6987847313,0.0,0.0,220.879908,145.652643033,2287.51719023,2206.40864891,36.25695,44.8515913161
 12/12  11:00:00,452.349814339,72.6987847313,0.0,0.0,220.879908,151.653867033,2124.43989388,2022.19887064,48.3426,53.898423243
 12/12  12:00:00,453.321819709,72.6987847313,0.0,0.0,220.879908,151.653867033,1936.18557454,1842.74235125,48.3426,45.1006232868
 12/12  13:00:00,452.2458844,72.6987847313,0.0,0.0,220.879908,151.653867033,1854.24400943,1747.99237557,48.3426,57.9090338619
 12/12  14:00:00,446.244697717,72.6987847313,0.0,0.0,220.879908,145.652643033,1804.70929267,1720.67335276,24.1713,59.8646399094
 12/12  15:00:00,446.208545192,72.6987847313,0.0,0.0,220.879908,145.652643033,1744.32514489,1675.27907952,24.1713,44.8747653631
 12/12  16:00:00,438.349917822,72.6987847313,0.0,0.0,220.879908,137.835547516,1657.09370976,1607.30083936,4.83426,44.9586104027
 12/12  17:00:00,442.332978483,72.6987847313,0.0,0.0,220.879908,133.019064,1579.55098695,1530.14250669,4.83426,44.5742202593
 12/12  18:00:00,371.576481471,72.6987847313,0.0,0.0,220.879908,53.238744,1691.95316545,1651.45684822,4.83426,35.6620572364
 12/12  19:00:00,371.597487228,72.6987847313,0.0,0.0,220.879908,53.238744,1726.19678221,1676.60270105,4.83426,44.7598211626
 12/12  20:00:00,371.571463324,72.6987847313,0.0,0.0,220.879908,53.238744,1687.96435865,1665.75445689,4.83426,17.3756417614
 12/12  21:00:00,371.572523931,72.6987847313,0.0,0.0,220.879908,53.238744,1674.83285137,1661.31243027,4.83426,8.68616109986
 12/12  22:00:00,118.822913302,1.53717745805,0.0,0.0,43.513341876,52.539744,16.7731854865,3.25174859937,4.83426,8.68717688713
 12/12  23:00:00,118.816310561,1.39743405278,0.0,0.0,43.513341876,52.539744,17.0028030414,3.52083210613,4.83426,8.64771093529
 12/12  24:00:00,123.233995413,4.67524333741,0.0,0.0,43.513341876,52.539744,12.5442274993,7.68996749925,4.83426,0.02
 12/13  01:00:00,121.544176572,4.04903509998,0.0,0.0,43.513341876,52.539744,20.5497397442,7.096277045,4.83426,8.61920269919
 12/13  02:00:00,122.571747297,5.06129387497,0.0,0.0,43.513341876,52.539744,18.1328912773,13.2786312773,4.83426,0.02
 12/13  03:00:00,122.176830355,4.68266152001,0.0,0.0,43.513341876,52.539744,19.308817942,14.454557942,4.83426,0.02
 12/13  04:00:00,125.75131769,8.22942597514,0.0,0.0,43.513341876,52.539744,29.3361659334,24.4819059334,4.83426,0.02
 12/13  05:00:00,127.361123126,9.43485967026,0.0,0.0,43.513341876,52.539744,38.1426399665,24.6890836157,4.83426,8.61929635075
 12/13  06:00:00,129.01060491,11.0807448653,0.0,0.0,43.513341876,52.539744,44.1882438539,39.3339838539,4.83426,0.02
 12/13  07:00:00,196.093332616,72.6987847313,0.0,0.0,43.513341876,53.238744,2571.92277135,2567.06851135,4.83426,0.02
 12/13  08:00:00,360.270352866,72.6987847313,0.0,0.0,220.879908,53.238744,2064.05724702,2032.82394573,4.83426,26.3990412874
 12/13  09:00:00,446.288100967,72.6987847313,0.0,0.0,220.879908,145.652643033,1814.44473561,1742.720623,36.25695,35.4671626067
 12/13  10:00:00,446.295547296,72.6987847313,0.0,0.0,220.879908,145.652643033,1727.51194168,1646.39806536,36.25695,44.8569263222
 12/13  11:00:00,452.274263697,72.6987847313,0.0,0.0,220.879908,151.653867033,1656.7450041,1554.50342562,48.3426,53.8989784818
 12/13  12:00:00,453.286450307,72.6987847313,0.0,0.0,220.879908,151.653867033,1533.49162956,1440.02459539,48.3426,45.1244341603
 12/13  13:00:00,452.244732654,72.6987847313,0.0,0.0,220.879908,151.653867033,1476.30747735,1373.63823939,48.3426,54.3266379602
 12/13  14:00:00,446.26617364,72.6987847313,0.0,0.0,220.879908,145.652643033,1435.29773591,1347.64139033,24.1713,63.4850455757
 12/13  15:00:00,446.232697386,72.6987847313,0.0,0.0,220.879908,145.652643033,1343.43149205,1274.37885104,24.1713,44.8813410069
 12/13  16:00:00,438.30063973,72.6987847313,0.0,0.0,220.879908,137.835547516,1227.97722388,1178.17424937,4.83426,44.9687145084
 12/13  17:00:00,441.947451547,72.6987847313,0.0,0.0,220.879908,133.019064,1100.0514677,1050.6379207,4.83426,44.5792870019
 12/13  18:00:00,370.718586607,72.6987847313,0.0,0.0,220.879908,53.238744,1151.28667959,1110.7830025,4.83426,35.6694170873
 12/13  19:00:00,370.404334211,72.6987847313,0.0,0.0,220.879908,53.238744,1131.27186097,1081.67211228,4.83426,44.7654886885
 12/13  20:00:00,370.446031073,72.6987847313,0.0,0.0,220.879908,53.238744,1022.79379112,1009.26150214,4.83426,8.69802897878
 12/13  21:00:00,370.023031156,72.6987847313,0.0,0.0,220.879908,53.238744,912.184965562,889.997208571,4.83426,17.353496991
 12/13  22:00:00,117.791045955,0.0,0.0,0.0,43.513341876,52.539744,13.5206196954,0.0,4.83426,8.68635969536
 12/13  23:00:00,117.940273507,0.349358513194,0.0,0.0,43.513341876,52.539744,13.6775708449,0.195696731165,4.83426,8.64761411374
 12/13  24:00:00,119.658234779,1.04807553958,0.0,0.0,43.513341876,52.539744,5.40508478501,0.550824785009,4.83426,0.02
 12/14  01:00:00,118.68397634,1.04807553958,0.0,0.0,43.513341876,52.539744,5.4822325688,0.6279725688,4.83426,0.02
 12/14  02:00:00,119.00130897,1.39743405278,0.0,0.0,43.513341876,52.539744,14.3763918033,0.921375732573,4.83426,8.62075607069
 12/14  03:00:00,118.783041785,1.22275479618,0.0,0.0,43.513341876,52.539744,5.73848750694,0.884227506941,4.83426,0.02
 12/14  04:00:00,118.586728,1.04807553958,0.0,0.0,43.513341876,52.539744,5.78162437668,0.927364376676,4.83426,0.02
 12/14  05:00:00,119.705010949,1.74679256597,0.0,0.0,43.513341876,52.539744,15.151914766,1.69707493328,4.83426,8.62057983271
 12/14  06:00:00,119.309374059,1.39743405278,0.0,0.0,43.513341876,52.539744,6.28217636546,1.42791636546,4.83426,0.02
 12/14  07:00:00,193.547822369,72.6987847313,0.0,0.0,43.513341876,53.238744,1728.80528351,1723.95102351,4.83426,0.02
 12/14  08:00:00,358.790257707,72.6987847313,0.0,0.0,220.879908,53.238744,1507.42940142,1476.19470052,4.83426,26.4004409006
 12/14  09:00:00,445.045833325,72.6987847313,0.00159970189468,0.0,220.879908,145.652643033,1281.44157168,1209.71520324,36.25695,35.46941844
 12/14  10:00:00,444.841158416,72.6987847313,0.00212548043969,0.0,220.879908,145.652643033,1180.78399957,1099.66457795,36.25695,44.8624716245
 12/14  11:00:00,450.654684027,72.6987847313,0.00150528475923,0.0,220.879908,151.653867033,1135.06298189,1032.81401576,48.3426,53.9063661351
 12/14  12:00:00,451.266453359,72.6987847313,0.0,0.0,220.879908,151.653867033,932.143555913,838.668914154,48.3426,45.1320417589
 12/14  13:00:00,450.062192017,72.6987847313,0.0,0.0,220.879908,151.653867033,838.662018889,735.982421228,48.3426,54.3369976614
 12/14  14:00:00,444.006201182,72.6987847313,0.0,0.0,220.879908,145.652643033,790.88524977,703.225834969,24.1713,63.4881148007
 12/14  15:00:00,443.980885738,72.6987847313,0.0,0.0,220.879908,145.652643033,764.359948816,695.298572493,24.1713,44.8900763226
 12/14  16:00:00,436.109287329,72.7018772633,0.0,0.0,220.879908,137.835547516,690.461880979,640.656361595,4.83426,44.971259384
 12/14  17:00:00,440.242817754,72.6987847313,0.0,0.0,220.879908,133.019064,741.723685437,692.304346623,4.83426,44.5850788144
 12/14  18:00:00,369.847913976,72.6987847313,0.0,0.0,220.879908,53.238744,988.058345932,947.555087218,4.83426,35.668998714
 12/14  19:00:00,370.139768326,72.6987847313,0.0,0.0,220.879908,53.238744,1045.42045211,995.816365845,4.83426,44.7698262685
 12/14  20:00:00,370.501942574,72.6987847313,0.0,0.0,220.879908,53.238744,991.476495671,969.264189866,4.83426,17.3780458054
 12/14  21:00:00,370.515865904,72.6987847313,0.0,0.0,220.879908,53.238744,1011.97451656,998.452888695,4.83426,8.68736786038
 12/14  22:00:00,117.692008827,0.0,0.0,0.0,43.513341876,52.539744,13.5218779939,0.0,4.83426,8.68761799395
 12/14  23:00:00,117.481030427,0.0,0.0,0.0,43.513341876,52.539744,13.4822361453,0.0,4.83426,8.64797614529
 12/14  24:00:00,118.554026168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  01:00:00,117.553102816,0.0,0.0,0.0,43.513341876,52.539744,13.4550588165,0.0,4.83426,8.62079881646
 12/15  02:00:00,117.558706327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  03:00:00,117.548005087,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/15  04:00:00,117.542428262,0.0,0.0,0.0,43.513341876,52.539744,13.4548991242,0.0,4.83426,8.62063912415
 12/15  05:00:00,120.696763493,1.04807553958,0.0,0.0,43.513341876,52.539744,5.12341700489,0.269157004886,4.83426,0.02
 12/15  06:00:00,120.333924648,1.04807553958,0.0,0.0,43.513341876,52.539744,5.17145507175,0.317195071755,4.83426,0.02
 12/15  07:00:00,195.322789176,72.6987847313,0.0,0.0,43.513341876,53.238744,1842.14968628,1837.29542628,4.83426,0.02
 12/15  08:00:00,359.826088512,72.6987847313,0.0,0.0,220.879908,53.238744,1692.93546569,1661.69549421,4.83426,26.4057114825
 12/15  09:00:00,446.138501457,72.6987847313,0.0,0.0,220.879908,145.652643033,1478.00602889,1406.27676416,36.25695,35.4723147347
 12/15  10:00:00,446.174922478,72.6987847313,0.00153544421355,0.0,220.879908,145.652643033,1375.83064798,1294.70555634,36.25695,44.8681416404
 12/15  11:00:00,451.50832822,72.6987847313,0.00116673163672,0.0,220.879908,151.653867033,1232.212398,1129.94889253,48.3426,53.9209054743
 12/15  12:00:00,451.818757754,72.7165622404,0.0,0.0,220.879908,151.653867033,1090.92250248,988.447829551,48.3426,54.1320729336
 12/15  13:00:00,450.869303475,72.8977439702,0.0,0.0,220.879908,151.653867033,1058.9797134,956.329292172,48.3426,54.3078212303
 12/15  14:00:00,445.177974687,73.1767806351,0.0,0.0,220.879908,145.652643033,1053.09751294,974.500987993,24.1713,54.4252249502
 12/15  15:00:00,445.261307794,73.3575963873,0.0,0.0,220.879908,145.652643033,1010.89473556,941.829644585,24.1713,44.8937909704
 12/15  16:00:00,437.036815705,73.1158924846,0.0,0.0,220.879908,137.835547516,929.182785894,870.384107191,4.83426,53.964418703
 12/15  17:00:00,440.736004848,72.6987847313,0.0,0.0,220.879908,133.019064,884.613092265,844.103215829,4.83426,35.6756164362
 12/15  18:00:00,370.763112045,72.6987847313,0.0,0.0,220.879908,53.238744,1121.12452583,1071.70032591,4.83426,44.5899399193
 12/15  19:00:00,371.433179447,72.6987847313,0.0,0.0,220.879908,53.238744,1197.89401777,1148.28565158,4.83426,44.7741061901
 12/15  20:00:00,371.411035073,72.6987847313,0.0,0.0,220.879908,53.238744,1200.66887967,1187.13511446,4.83426,8.69950520977
 12/15  21:00:00,371.418713352,72.6987847313,0.0,0.0,220.879908,53.238744,1241.05193512,1227.5308917,4.83426,8.6867834228
 12/15  22:00:00,117.314463328,0.0,0.0,0.0,43.513341876,52.539744,13.5218680889,0.0,4.83426,8.6876080889
 12/15  23:00:00,117.427275102,0.0,0.0,0.0,43.513341876,52.539744,13.4820657635,0.0,4.83426,8.64780576355
 12/15  24:00:00,119.580329959,1.04807553958,0.0,0.0,43.513341876,52.539744,13.6757567491,0.206458092504,4.83426,8.63503865659
 12/16  01:00:00,118.719097097,1.22275479618,0.0,0.0,43.513341876,52.539744,5.15169334456,0.297433344561,4.83426,0.02
 12/16  02:00:00,119.241316754,1.74679256597,0.0,0.0,43.513341876,52.539744,5.33731895164,0.483058951644,4.83426,0.02
 12/16  03:00:00,120.732123981,3.24053375374,0.0,0.0,43.513341876,52.539744,5.96261778285,1.10835778285,4.83426,0.02
 12/16  04:00:00,121.888554329,4.39839361317,0.0,0.0,43.513341876,52.539744,6.95893708368,2.10467708368,4.83426,0.02
 12/16  05:00:00,126.328443519,8.40808947864,0.0,0.0,43.513341876,52.539744,18.7387877176,5.29137034202,4.83426,8.61315737558
 12/16  06:00:00,125.853027786,7.96254222586,0.0,0.0,43.513341876,52.539744,11.8117137938,6.95745379381,4.83426,0.02
 12/16  07:00:00,127.786016566,9.86015002455,0.0,0.0,43.513341876,52.539744,15.4041896338,10.5499296338,4.83426,0.02
 12/16  08:00:00,113.398796206,7.56652571334,0.0,0.0,43.513341876,52.539744,13.0607378677,8.20647786766,4.83426,0.02
 12/16  09:00:00,104.588249619,4.71193536178,0.0,0.0,43.513341876,52.539744,11.9092265171,7.05496651705,4.83426,0.02
 12/16  10:00:00,104.311051459,4.39839361317,0.0,0.0,43.513341876,52.539744,19.5131559555,6.05792583523,4.83426,8.62097012023
 12/16  11:00:00,104.629119482,4.71193536178,0.0,0.0,43.513341876,52.539744,27.5949953253,5.30744976553,4.83426,17.4532855597
 12/16  12:00:00,104.588382048,3.73549335137,0.0,0.0,43.513341876,52.539744,11.9353279941,3.35088777531,4.83426,3.75018021879
 12/16  13:00:00,102.948240065,3.03677632498,0.0,0.0,43.513341876,52.539744,11.2926783999,1.52933040216,4.83426,4.92908799777
 12/16  14:00:00,100.006127186,0.0,0.0,0.0,43.513341876,52.539744,13.4856971251,0.0,4.83426,8.65143712515
 12/16  15:00:00,100.042083554,0.0,0.0,0.0,43.513341876,52.539744,13.4868185213,0.0,4.83426,8.65255852133
 12/16  16:00:00,100.005993725,0.0,0.0,0.0,43.513341876,52.539744,13.4869449404,0.0,4.83426,8.65268494043
 12/16  17:00:00,108.738457094,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  18:00:00,117.667005653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  19:00:00,117.623614356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/16  20:00:00,119.070584186,1.04807553958,0.0,0.0,43.513341876,52.539744,5.31482925847,0.460569258469,4.83426,0.02
 12/16  21:00:00,120.033805763,2.0462736232,0.0,0.0,43.513341876,52.539744,14.3778381494,0.930494844258,4.83426,8.61308330518
 12/16  22:00:00,122.284804703,4.50034240209,0.0,0.0,43.513341876,52.539744,34.3805444634,3.0454894311,4.83426,26.5007950323
 12/16  23:00:00,121.938617966,4.49353373512,0.0,0.0,43.513341876,52.539744,9.90453044005,5.05027044005,4.83426,0.02
 12/16  24:00:00,123.045579287,4.61679523983,0.0,0.0,43.513341876,52.539744,12.2203307742,7.3660707742,4.83426,0.02
 12/17  01:00:00,121.936440869,4.49353373512,0.0,0.0,43.513341876,52.539744,22.8408263191,9.39342578578,4.83426,8.61314053335
 12/17  02:00:00,122.059093807,4.61679523983,0.0,0.0,43.513341876,52.539744,16.7285191633,11.8742591633,4.83426,0.02
 12/17  03:00:00,126.289011283,8.84971537285,0.0,0.0,43.513341876,52.539744,21.3370890327,16.4828290327,4.83426,0.02
 12/17  04:00:00,124.697474737,7.2569053233,0.0,0.0,43.513341876,52.539744,24.4250658769,19.5708058769,4.83426,0.02
 12/17  05:00:00,126.481819579,8.61210546534,0.0,0.0,43.513341876,52.539744,27.6899726567,22.8357126567,4.83426,0.02
 12/17  06:00:00,135.031904632,17.1789218147,0.0,0.0,43.513341876,52.539744,44.9947688246,31.5473316035,4.83426,8.61317722107
 12/17  07:00:00,126.335561041,8.45369886033,0.0,0.0,43.513341876,52.539744,38.2796282505,33.4253682505,4.83426,0.02
 12/17  08:00:00,113.96875924,8.18094385251,0.0,0.0,43.513341876,52.539744,33.3996489379,28.5453889379,4.83426,0.02
 12/17  09:00:00,104.30086669,4.49353373512,0.0,0.0,43.513341876,52.539744,30.7697387315,25.9154787315,4.83426,0.02
 12/17  10:00:00,109.202663036,9.36899339008,0.0,0.0,43.513341876,52.539744,40.6251119858,27.1698106113,4.83426,8.6210413745
 12/17  11:00:00,104.338505008,4.49353373512,0.0,0.0,43.513341876,52.539744,44.6971907919,22.4090551805,4.83426,17.4538756114
 12/17  12:00:00,105.396834982,4.61679523983,0.0,0.0,43.513341876,52.539744,24.11468358,19.26042358,4.83426,0.02
 12/17  13:00:00,104.320994383,4.49353373512,0.0,0.0,43.513341876,52.539744,28.8692978502,15.3739249993,4.83426,8.66111285095
 12/17  14:00:00,103.670031814,3.75901538295,0.0,0.0,43.513341876,52.539744,24.5765719395,11.0810434299,4.83426,8.66126850955
 12/17  15:00:00,103.652800786,3.71758496908,0.0,0.0,43.513341876,52.539744,23.0653258266,9.57773570843,4.83426,8.65333011813
 12/17  16:00:00,103.666393052,3.76515503005,0.0,0.0,43.513341876,52.539744,23.6404672958,10.1528722456,4.83426,8.65333505022
 12/17  17:00:00,112.745501031,4.09275747004,0.0,0.0,43.513341876,52.539744,17.3502969095,12.4960369095,4.83426,0.02
 12/17  18:00:00,122.328166004,4.72643941059,0.0,0.0,43.513341876,52.539744,22.16511936,17.31085936,4.83426,0.02
 12/17  19:00:00,121.735004838,4.1509838889,0.0,0.0,43.513341876,52.539744,23.1669162582,18.3126562582,4.83426,0.02
 12/17  20:00:00,122.858320804,4.84289224832,0.0,0.0,43.513341876,52.539744,29.8051343683,24.9508743683,4.83426,0.02
 12/17  21:00:00,122.252449354,4.26743672663,0.0,0.0,43.513341876,52.539744,38.2032609959,24.7558032443,4.83426,8.61319775151
 12/17  22:00:00,122.645446125,4.84289224832,0.0,0.0,43.513341876,52.539744,72.1394418162,40.8037371059,4.83426,26.5014447103
 12/17  23:00:00,122.116305183,4.66345323915,0.0,0.0,43.513341876,52.539744,46.3946001746,41.5403401746,4.83426,0.02
 12/17  24:00:00,126.446181818,8.01102434848,0.0,0.0,43.513341876,52.539744,59.0289981455,54.1747381455,4.83426,0.02
 12/18  01:00:00,126.065995849,8.62361836436,0.0,0.0,43.513341876,52.539744,66.3035511852,52.8482811982,4.83426,8.62100998697
 12/18  02:00:00,126.521534174,9.06706838187,0.0,0.0,43.513341876,52.539744,71.7609923009,66.9067323009,4.83426,0.02
 12/18  03:00:00,125.516506154,8.06919524683,0.0,0.0,43.513341876,52.539744,70.6411101021,65.7868501021,4.83426,0.02
 12/18  04:00:00,132.83726505,15.3773338128,0.0,0.0,43.513341876,52.539744,90.7673006385,77.3136533033,4.83426,8.61938733523
 12/18  05:00:00,125.634456261,7.75238203682,0.0,0.0,43.513341876,52.539744,78.605716274,73.751456274,4.83426,0.02
 12/18  06:00:00,135.535936909,17.658429158,0.0,0.0,43.513341876,52.539744,101.248286192,96.3940261924,4.83426,0.02
 12/18  07:00:00,196.469332797,72.6987847313,0.0,0.0,43.513341876,53.238744,2612.69883786,2599.24349619,4.83426,8.62108166852
 12/18  08:00:00,360.553498435,72.6987847313,0.0,0.0,220.879908,53.238744,1820.7848618,1789.54683151,4.83426,26.4037702886
 12/18  09:00:00,446.254020099,72.6987847313,0.00212629620358,0.0,220.879908,145.652643033,1544.36233907,1481.49364707,36.25695,26.6117420044
 12/18  10:00:00,446.238132862,72.6987847313,0.0018867285457,0.0,220.879908,145.652643033,1488.32632868,1398.20500871,36.25695,53.8643699751
 12/18  11:00:00,451.913807771,72.6987847313,0.00128405591744,0.0,220.879908,151.653867033,1408.98599085,1315.68377401,48.3426,44.9596168386
 12/18  12:00:00,452.319965169,72.6987847313,0.0,0.0,220.879908,151.653867033,1275.11819371,1172.6086799,48.3426,54.1669138109
 12/18  13:00:00,450.873265775,72.6987847313,0.0,0.0,220.879908,151.653867033,1186.75273378,1084.06170019,48.3426,54.3484335894
 12/18  14:00:00,444.703084887,72.6987847313,0.0,0.0,220.879908,145.652643033,1138.8772585,1060.23899199,24.1713,54.4669665122
 12/18  15:00:00,444.610172397,72.6987847313,0.0,0.0,220.879908,145.652643033,1114.43461533,1036.37481599,24.1713,53.8884993448
 12/18  16:00:00,436.945606522,72.6987847313,0.0,0.0,220.879908,137.835547516,1092.2533222,1042.41967878,4.83426,44.9993834219
 12/18  17:00:00,441.063550492,72.6987847313,0.0,0.0,220.879908,133.019064,1021.68276595,972.243001404,4.83426,44.6055045469
 12/18  18:00:00,370.395513432,72.6987847313,0.0,0.0,220.879908,53.238744,1142.79789077,1102.27562538,4.83426,35.6880053842
 12/18  19:00:00,370.518420973,72.6987847313,0.0,0.0,220.879908,53.238744,1180.8631381,1131.23722784,4.83426,44.7916502644
 12/18  20:00:00,370.936646086,72.6987847313,0.0,0.0,220.879908,53.238744,1154.99025652,1132.77675929,4.83426,17.3792372295
 12/18  21:00:00,371.138381538,72.6987847313,0.0,0.0,220.879908,53.238744,1192.83836622,1179.31616819,4.83426,8.68793802573
 12/18  22:00:00,117.613705886,0.0,0.0,0.0,43.513341876,52.539744,13.5225739474,0.0,4.83426,8.68831394744
 12/18  23:00:00,118.458121599,1.04807553958,0.0,0.0,43.513341876,52.539744,13.8202476021,0.337286441513,4.83426,8.64870116061
 12/18  24:00:00,119.736700837,1.22275479618,0.0,0.0,43.513341876,52.539744,5.4401754958,0.585915495797,4.83426,0.02
 12/19  01:00:00,119.222980155,1.74679256597,0.0,0.0,43.513341876,52.539744,14.4218827182,0.966556338212,4.83426,8.62106637998
 12/19  02:00:00,118.86783272,1.39743405278,0.0,0.0,43.513341876,52.539744,5.86079491129,1.00653491129,4.83426,0.02
 12/19  03:00:00,119.543488386,2.07595074068,0.0,0.0,43.513341876,52.539744,6.44026003329,1.58600003329,4.83426,0.02
 12/19  04:00:00,121.885501706,4.41688550199,0.0,0.0,43.513341876,52.539744,16.3104029064,2.85499314069,4.83426,8.62114976569
 12/19  05:00:00,123.989521224,4.39839361317,0.0,0.0,43.513341876,52.539744,8.34689651321,3.49263651321,4.83426,0.02
 12/19  06:00:00,123.96597256,4.71193536178,0.0,0.0,43.513341876,52.539744,9.52531495084,4.67105495084,4.83426,0.02
 12/19  07:00:00,196.00659234,72.6987847313,0.0,0.0,43.513341876,53.238744,2027.48196332,2022.62770332,4.83426,0.02
 12/19  08:00:00,359.981447739,72.6987847313,0.0,0.0,220.879908,53.238744,1707.18574623,1675.93829036,4.83426,26.4131958735
 12/19  09:00:00,446.180436606,72.6987847313,0.00125132276668,0.0,220.879908,145.652643033,1489.24812504,1417.50678825,36.25695,35.4843867918
 12/19  10:00:00,446.219403922,72.6987847313,0.00161676885327,0.0,220.879908,145.652643033,1459.1331124,1369.01141039,36.25695,53.8647520079
 12/19  11:00:00,452.215786762,72.6987847313,0.00115161051255,0.0,220.879908,151.653867033,1410.81400383,1317.50812157,48.3426,44.9632822589
 12/19  12:00:00,453.229204163,72.6987847313,0.0,0.0,220.879908,151.653867033,1340.43781374,1237.9259093,48.3426,54.1693044371
 12/19  13:00:00,452.190678063,72.6987847313,0.0,0.0,220.879908,151.653867033,1321.06231861,1218.36854387,48.3426,54.3511747337
 12/19  14:00:00,446.193902117,72.6987847313,0.0,0.0,220.879908,145.652643033,1296.57048751,1217.92597459,24.1713,54.4732129114
 12/19  15:00:00,445.790501056,72.6987847313,0.0,0.0,220.879908,145.652643033,1231.82226451,1153.75865058,24.1713,53.892313927
 12/19  16:00:00,438.096189879,72.6987847313,0.0,0.0,220.879908,137.835547516,1181.93778343,1132.09563849,4.83426,45.0078849412
 12/19  17:00:00,442.23782893,72.6987847313,0.0,0.0,220.879908,133.019064,1149.51197839,1100.06894874,4.83426,44.6087696493
 12/19  18:00:00,371.460529891,72.6987847313,0.0,0.0,220.879908,53.238744,1321.48735078,1280.96215706,4.83426,35.6909337213
 12/19  19:00:00,371.487787974,72.6987847313,0.0,0.0,220.879908,53.238744,1399.69115199,1350.05881241,4.83426,44.798079582
 12/19  20:00:00,371.476433941,72.6987847313,0.0,0.0,220.879908,53.238744,1428.32141975,1406.10761306,4.83426,17.3795466888
 12/19  21:00:00,371.489019785,72.6987847313,0.0,0.0,220.879908,53.238744,1474.07801896,1460.55567561,4.83426,8.68808334896
 12/19  22:00:00,118.421259028,1.13541516788,0.0,0.0,43.513341876,52.539744,13.9447685393,0.42203151983,4.83426,8.68847701947
 12/19  23:00:00,119.171950399,1.74679256597,0.0,0.0,43.513341876,52.539744,14.5367230752,1.05353968714,4.83426,8.64892338806
 12/19  24:00:00,119.935772866,1.39743405278,0.0,0.0,43.513341876,52.539744,6.31459968289,1.46033968289,4.83426,0.02
 12/20  01:00:00,121.896166697,4.39839361317,0.0,0.0,43.513341876,52.539744,16.7707633492,3.31534934144,4.83426,8.62115400777
 12/20  02:00:00,122.215333443,4.71193536178,0.0,0.0,43.513341876,52.539744,11.1310906389,6.27683063885,4.83426,0.02
 12/20  03:00:00,125.859063568,8.35855873838,0.0,0.0,43.513341876,52.539744,14.7710922605,9.91683226049,4.83426,0.02
 12/20  04:00:00,126.351466395,8.83050709199,0.0,0.0,43.513341876,52.539744,32.0993196216,18.6438673108,4.83426,8.6211923108
 12/20  05:00:00,129.319646979,11.3682842335,0.0,0.0,43.513341876,52.539744,33.1522872485,28.2980272485,4.83426,0.02
 12/20  06:00:00,135.592957421,17.65103747,0.0,0.0,43.513341876,52.539744,44.4241370184,39.5698770184,4.83426,0.02
 12/20  07:00:00,196.336605644,72.6987847313,0.0,0.0,43.513341876,53.238744,2797.55887321,2792.70461321,4.83426,0.02
 12/20  08:00:00,360.434760024,72.6987847313,0.0,0.0,220.879908,53.238744,2376.90030377,2345.65100955,4.83426,26.4150342148
 12/20  09:00:00,446.302471982,72.6987847313,0.0,0.0,220.879908,145.652643033,2038.11119359,1966.36640217,36.25695,35.4878414213
 12/20  10:00:00,446.256429075,72.6987847313,0.0,0.0,220.879908,145.652643033,1795.62508776,1705.49614811,36.25695,53.8719896586
 12/20  11:00:00,452.217433316,72.6987847313,0.0,0.0,220.879908,151.653867033,1628.50188182,1535.18907952,48.3426,44.9702023008
 12/20  12:00:00,453.225418776,72.6987847313,0.0,0.0,220.879908,151.653867033,1437.92911282,1335.40808315,48.3426,54.1784296753
 12/20  13:00:00,452.186942909,72.701197601,0.0,0.0,220.879908,151.653867033,1353.22956109,1250.5251514,48.3426,54.3618096844
 12/20  14:00:00,446.233241207,72.7241577654,0.0,0.0,220.879908,145.652643033,1360.46833086,1281.81454362,24.1713,54.4824872373
 12/20  15:00:00,446.210985284,72.7263625351,0.0,0.0,220.879908,145.652643033,1382.81360457,1304.74024274,24.1713,53.9020618328
 12/20  16:00:00,438.316912468,72.699542252,0.0,0.0,220.879908,137.835547516,1320.86501496,1271.01814514,4.83426,45.0126098213
 12/20  17:00:00,442.249914363,72.6987847313,0.0,0.0,220.879908,133.019064,1269.85102909,1220.39956595,4.83426,44.6172031394
 12/20  18:00:00,371.470161659,72.6987847313,0.0,0.0,220.879908,53.238744,1410.783688,1370.25909661,4.83426,35.690331391
 12/20  19:00:00,371.497043743,72.6987847313,0.0,0.0,220.879908,53.238744,1488.31555507,1438.67902535,4.83426,44.8022697245
 12/20  20:00:00,371.922760071,72.6987847313,0.0,0.0,220.879908,53.238744,1558.38166537,1536.1669378,4.83426,17.3804675677
 12/20  21:00:00,371.926863939,72.6987847313,0.0,0.0,220.879908,53.238744,1676.12414157,1662.60196294,4.83426,8.68791863523
 12/20  22:00:00,119.062155227,1.46730575541,0.0,0.0,43.513341876,52.539744,14.7576521858,1.23432484241,4.83426,8.6890673434
 12/20  23:00:00,118.817983429,1.39743405278,0.0,0.0,43.513341876,52.539744,15.2062826625,1.72326674942,4.83426,8.64875591313
 12/20  24:00:00,122.937272249,4.37904749952,0.0,0.0,43.513341876,52.539744,10.2515511042,5.3972911042,4.83426,0.02
 12/21  01:00:00,122.000514148,4.4981176475,0.0,0.0,43.513341876,52.539744,18.7753588948,5.32007630723,4.83426,8.62102258758
 12/21  02:00:00,122.123856274,4.61221132745,0.0,0.0,43.513341876,52.539744,14.5920079344,9.73774793441,4.83426,0.02
 12/21  03:00:00,125.958129187,8.45828277271,0.0,0.0,43.513341876,52.539744,16.6167268987,11.7624668987,4.83426,0.02
 12/21  04:00:00,126.883058552,9.3644094777,0.0,0.0,43.513341876,52.539744,32.9047372736,19.4492456925,4.83426,8.62123158115
 12/21  05:00:00,128.140255496,10.2007554278,0.0,0.0,43.513341876,52.539744,31.3962873919,26.5420273919,4.83426,0.02
 12/21  06:00:00,135.590593056,17.6525971034,0.0,0.0,43.513341876,52.539744,44.2474726201,39.3932126201,4.83426,0.02
 12/21  07:00:00,196.17457556,72.6987847313,0.0,0.0,43.513341876,53.238744,2759.22665446,2745.77114886,4.83426,8.62124559111
 12/21  08:00:00,363.314076869,72.6987847313,0.0,0.0,220.879908,53.238744,2239.86179378,2208.61765981,4.83426,26.4098739668
 12/21  09:00:00,446.300442297,72.6987847313,0.0,0.0,220.879908,145.652643033,1953.58486682,1881.84049738,36.25695,35.4874194425
 12/21  10:00:00,446.302235298,72.6987847313,0.0,0.0,220.879908,145.652643033,1851.76893725,1770.604903,36.25695,44.9070842526
 12/21  11:00:00,452.280332996,72.6987847313,0.0,0.0,220.879908,151.653867033,1781.59531244,1688.28349951,48.3426,44.9692129355
 12/21  12:00:00,453.291728718,72.6987847313,0.0,0.0,220.879908,151.653867033,1689.73241317,1587.19355144,48.3426,54.1962617224
 12/21  13:00:00,452.241573308,72.6987847313,0.0,0.0,220.879908,151.653867033,1649.71031603,1546.98528665,48.3426,54.3824293815
 12/21  14:00:00,446.259062954,72.6987847313,0.0,0.0,220.879908,145.652643033,1624.14477917,1536.41141601,24.1713,63.5620631593
 12/21  15:00:00,446.240029885,72.6987847313,0.0,0.0,220.879908,145.652643033,1598.09498549,1528.99531673,24.1713,44.928368762
 12/21  16:00:00,438.368005887,72.6987847313,0.0,0.0,220.879908,137.835547516,1522.29106616,1465.86701407,4.83426,51.5897920879
 12/21  17:00:00,442.326963757,72.6987847313,0.0,0.0,220.879908,133.019064,1434.20747181,1391.28770375,4.83426,38.0855080663
 12/21  18:00:00,371.565367203,72.6987847313,0.0,0.0,220.879908,53.238744,1584.67667466,1535.2309004,4.83426,44.6115142543
 12/21  19:00:00,371.576442224,72.6987847313,0.0,0.0,220.879908,53.238744,1601.61715385,1551.97557793,4.83426,44.8073159269
 12/21  20:00:00,371.978225644,72.6987847313,0.0,0.0,220.879908,53.238744,1571.7341447,1558.19976936,4.83426,8.70011534161
 12/21  21:00:00,371.951662689,72.6987847313,0.0,0.0,220.879908,53.238744,1581.57059073,1568.04737592,4.83426,8.68895481149
 12/21  22:00:00,119.068269241,1.46730575541,0.0,0.0,43.513341876,52.539744,23.789682315,1.59810735175,4.83426,17.3573149632
 12/21  23:00:00,118.82353464,1.39743405278,0.0,0.0,43.513341876,52.539744,6.71783439034,1.86357439034,4.83426,0.02
 12/21  24:00:00,120.296274873,1.74679256597,0.0,0.0,43.513341876,52.539744,17.3582532076,3.88722371407,4.83426,8.63676949353
 12/22  01:00:00,122.213185917,4.71193536178,0.0,0.0,43.513341876,52.539744,10.0837864136,5.2295264136,4.83426,0.02
 12/22  02:00:00,121.902093174,4.39839361317,0.0,0.0,43.513341876,52.539744,12.950751067,8.09649106696,4.83426,0.02
 12/22  03:00:00,122.207931249,4.71193536178,0.0,0.0,43.513341876,52.539744,22.4848897578,9.02956954568,4.83426,8.6210602121
 12/22  04:00:00,123.489315463,5.98245966325,0.0,0.0,43.513341876,52.539744,21.4067406191,16.5524806191,4.83426,0.02
 12/22  05:00:00,128.46209688,8.83050709199,0.0,0.0,43.513341876,52.539744,25.1196172146,20.2653572146,4.83426,0.02
 12/22  06:00:00,129.641064887,10.338641301,0.0,0.0,43.513341876,52.539744,41.0545413254,27.5990307798,4.83426,8.62125054564
 12/22  07:00:00,196.880450445,72.6987847313,0.0,0.0,43.513341876,53.238744,2657.69132189,2652.83706189,4.83426,0.02
 12/22  08:00:00,363.299556772,72.6987847313,0.0,0.0,220.879908,53.238744,2211.35933465,2180.10942174,4.83426,26.4156529182
 12/22  09:00:00,446.303859912,72.6987847313,0.0,0.0,220.879908,145.652643033,1921.30401009,1849.55686145,36.25695,35.4901986458
 12/22  10:00:00,446.286583623,72.6987847313,0.0,0.0,220.879908,145.652643033,1782.29913333,1701.13609516,36.25695,44.9060881638
 12/22  11:00:00,452.27400673,72.6987847313,0.0,0.0,220.879908,151.653867033,1750.38372605,1648.0835186,48.3426,53.9576074479
 12/22  12:00:00,453.293070861,72.6987847313,0.0,0.0,220.879908,151.653867033,1677.29598863,1583.79120596,48.3426,45.1621826655
 12/22  13:00:00,452.231619439,72.6987847313,0.0,0.0,220.879908,151.653867033,1656.57666846,1544.79847743,48.3426,63.4355910313
 12/22  14:00:00,446.252326599,72.6987847313,0.0,0.0,220.879908,145.652643033,1637.01178732,1558.35601279,24.1713,54.4844745303
 12/22  15:00:00,446.235919288,72.6987847313,0.0,0.0,220.879908,145.652643033,1636.65597893,1567.56003463,24.1713,44.9246443001
 12/22  16:00:00,438.373651895,72.6987847313,0.0,0.0,220.879908,137.835547516,1585.30091985,1526.44335566,4.83426,54.0233041937
 12/22  17:00:00,442.346135983,72.6987847313,0.0,0.0,220.879908,133.019064,1500.27562554,1454.2831172,4.83426,41.1582483322
 12/22  18:00:00,371.589903599,72.6987847313,0.0,0.0,220.879908,53.238744,1648.24075148,1604.24284235,4.83426,39.1636491294
 12/22  19:00:00,371.607870743,72.6987847313,0.0,0.0,220.879908,53.238744,1691.72127299,1642.07599965,4.83426,44.8110133344
 12/22  20:00:00,371.580690152,72.6987847313,0.0,0.0,220.879908,53.238744,1671.74825708,1649.53348835,4.83426,17.3805087275
 12/22  21:00:00,371.587205844,72.6987847313,0.0,0.0,220.879908,53.238744,1697.81999703,1684.2971985,4.83426,8.68853853393
 12/22  22:00:00,118.820483162,1.53717745805,0.0,0.0,43.513341876,52.539744,15.7078958657,2.18414141828,4.83426,8.68949444743
 12/22  23:00:00,118.818859281,1.39743405278,0.0,0.0,43.513341876,52.539744,16.6094149742,3.12654060124,4.83426,8.64861437296
 12/22  24:00:00,122.184955068,3.62629253804,0.0,0.0,43.513341876,52.539744,11.3687660472,6.5145060472,4.83426,0.02
 12/23  01:00:00,122.212096518,4.71193536178,0.0,0.0,43.513341876,52.539744,11.6333466183,6.77908661826,4.83426,0.02
 12/23  02:00:00,121.905201867,4.39839361317,0.0,0.0,43.513341876,52.539744,24.745289146,11.297672465,4.83426,8.61335668099
 12/23  03:00:00,123.48216151,5.97918820184,0.0,0.0,43.513341876,52.539744,20.3491607714,15.4949007714,4.83426,0.02
 12/23  04:00:00,126.029199296,8.51696534339,0.0,0.0,43.513341876,52.539744,27.2209411894,22.3666811894,4.83426,0.02
 12/23  05:00:00,128.194853727,10.2561665371,0.0,0.0,43.513341876,52.539744,31.6431872224,26.7889272224,4.83426,0.02
 12/23  06:00:00,128.652891357,10.7346578135,0.0,0.0,43.513341876,52.539744,39.9545272023,34.773084172,4.83426,0.347183030222
 12/23  07:00:00,128.581204695,10.6301026844,0.0,0.0,43.513341876,52.539744,58.0146132893,44.8944269635,4.83426,8.28592632578
 12/23  08:00:00,123.726549471,14.8852327299,0.0,0.0,43.513341876,52.539744,44.1725086111,39.3182486111,4.83426,0.02
 12/23  09:00:00,110.128171026,10.2561665371,0.0,0.0,43.513341876,52.539744,46.3573104569,41.5030504569,4.83426,0.02
 12/23  10:00:00,109.046785752,9.15059176342,0.0,0.0,43.513341876,52.539744,49.7050516945,44.8507916945,4.83426,0.02
 12/23  11:00:00,106.967884425,7.0880344369,0.0,0.0,43.513341876,52.539744,67.013798108,44.7209668522,4.83426,17.4585712557
 12/23  12:00:00,106.796988444,5.98245966325,0.0,0.0,43.513341876,52.539744,57.5292647995,44.0338105931,4.83426,8.66119420641
 12/23  13:00:00,106.631288629,6.82402342856,0.0,0.0,43.513341876,52.539744,56.4761332565,42.9804178272,4.83426,8.66145542925
 12/23  14:00:00,105.848202311,5.98245966325,0.0,0.0,43.513341876,52.539744,51.3170927094,37.8286812921,4.83426,8.65415141732
 12/23  15:00:00,104.600136839,4.71193536178,0.0,0.0,43.513341876,52.539744,54.2788433726,40.7904804409,4.83426,8.65410293174
 12/23  16:00:00,108.480704447,8.62256974673,0.0,0.0,43.513341876,52.539744,47.3399792914,42.4857192914,4.83426,0.02
 12/23  17:00:00,117.562904953,8.93611149533,0.0,0.0,43.513341876,52.539744,63.6877211004,50.2412570198,4.83426,8.61220408058
 12/23  18:00:00,125.54914512,7.96254222586,0.0,0.0,43.513341876,52.539744,56.932121896,52.077861896,4.83426,0.02
 12/23  19:00:00,127.058925118,9.46413351203,0.0,0.0,43.513341876,52.539744,66.9608623526,62.1066023526,4.83426,0.02
 12/23  20:00:00,131.472181594,13.4437728574,0.0,0.0,43.513341876,52.539744,74.5421232189,69.6878632189,4.83426,0.02
 12/23  21:00:00,128.661694129,10.6521830496,0.0,0.0,43.513341876,52.539744,85.8316380491,80.9773780491,4.83426,0.02
 12/23  22:00:00,135.402921946,17.5623445876,0.0,0.0,43.513341876,52.539744,144.354205336,104.172912988,4.83426,35.3470323477
 12/23  23:00:00,142.623116352,25.095642812,0.0,0.0,43.513341876,52.539744,130.470972376,125.616712376,4.83426,0.02
 12/23  24:00:00,142.486895475,23.9711713716,0.0,0.0,43.513341876,52.539744,126.244256898,121.389996898,4.83426,0.02
 12/24  01:00:00,150.716907581,33.173874574,0.0,0.0,43.513341876,52.539744,141.593258925,136.738998925,4.83426,0.02
 12/24  02:00:00,148.969349272,31.4348898489,0.0,0.0,43.513341876,52.539744,142.468943213,129.021327855,4.83426,8.61335535787
 12/24  03:00:00,142.181817994,24.6204951532,0.0,0.0,43.513341876,52.539744,151.966474009,147.112214009,4.83426,0.02
 12/24  04:00:00,147.261998621,29.7116024854,0.0,0.0,43.513341876,52.539744,142.983824476,138.129564476,4.83426,0.02
 12/24  05:00:00,147.554008624,29.5498522627,0.0,0.0,43.513341876,52.539744,157.190690627,152.336430627,4.83426,0.02
 12/24  06:00:00,151.494415809,33.5321855161,0.0,0.0,43.513341876,52.539744,147.401689144,142.547429144,4.83426,0.02
 12/24  07:00:00,152.98980409,34.9734701664,0.0,0.0,43.513341876,52.539744,170.521103758,157.073460393,4.83426,8.61338336556
 12/24  08:00:00,124.807076499,15.9559970067,0.0,0.0,43.513341876,52.539744,112.034258421,107.179998421,4.83426,0.02
 12/24  09:00:00,114.696157613,14.8027579659,0.0,0.0,43.513341876,52.539744,117.11446555,112.26020555,4.83426,0.02
 12/24  10:00:00,116.984736523,17.0871247726,0.0,0.0,43.513341876,52.539744,112.39706924,98.9414301212,4.83426,8.62137911905
 12/24  11:00:00,114.343501273,14.4543439012,0.0,0.0,43.513341876,52.539744,114.615644996,101.041637061,4.83426,8.73974793464
 12/24  12:00:00,109.879645539,9.07138846092,0.0,0.0,43.513341876,52.539744,102.610802516,89.115082518,4.83426,8.66145999799
 12/24  13:00:00,113.243476086,13.440501396,0.0,0.0,43.513341876,52.539744,98.6812375928,85.1846897866,4.83426,8.66228780619
 12/24  14:00:00,109.006196423,9.15059176342,0.0,0.0,43.513341876,52.539744,85.9335872897,72.4370183678,4.83426,8.66230892194
 12/24  15:00:00,106.568058505,6.69201792438,0.0,0.0,43.513341876,52.539744,85.8189398805,72.3303441841,4.83426,8.65433569638
 12/24  16:00:00,105.821512664,5.98245966325,0.0,0.0,43.513341876,52.539744,78.8145232088,65.3259602035,4.83426,8.65430300525
 12/24  17:00:00,116.888528428,8.27608397446,0.0,0.0,43.513341876,52.539744,81.5171352435,76.6628752435,4.83426,0.02
 12/24  18:00:00,125.981633901,8.41136094005,0.0,0.0,43.513341876,52.539744,80.6576447612,75.8033847612,4.83426,0.02
 12/24  19:00:00,135.25478267,17.6700784492,0.0,0.0,43.513341876,52.539744,96.9601515977,92.1058915977,4.83426,0.02
 12/24  20:00:00,128.351895965,10.338641301,0.0,0.0,43.513341876,52.539744,95.7073107519,90.8530507519,4.83426,0.02
 12/24  21:00:00,133.867373045,15.8642029189,0.0,0.0,43.513341876,52.539744,118.600981453,105.153316342,4.83426,8.61340511048
 12/24  22:00:00,134.993511766,17.1600481373,0.0,0.0,43.513341876,52.539744,158.50214191,127.151427057,4.83426,26.5164548529
 12/24  23:00:00,147.973797752,30.4429885649,0.0,0.0,43.513341876,52.539744,153.655358865,148.801098865,4.83426,0.02
 12/24  24:00:00,143.38791911,24.8819191552,0.0,0.0,43.513341876,52.539744,150.434844451,136.987222775,4.83426,8.61336167579
 12/25  01:00:00,141.279213335,23.7302178465,0.0,0.0,43.513341876,52.539744,160.407025917,155.552765917,4.83426,0.02
 12/25  02:00:00,148.046200494,30.5035633542,0.0,0.0,43.513341876,52.539744,157.845846378,152.991586378,4.83426,0.02
 12/25  03:00:00,151.068631209,33.490687784,0.0,0.0,43.513341876,52.539744,174.329088513,169.474828513,4.83426,0.02
 12/25  04:00:00,150.593319401,33.0379247219,0.0,0.0,43.513341876,52.539744,159.718717541,154.864457541,4.83426,0.02
 12/25  05:00:00,151.995876852,33.9849485781,0.0,0.0,43.513341876,52.539744,178.240751046,164.79399455,4.83426,8.61249649587
 12/25  06:00:00,150.500660809,32.5436639278,0.0,0.0,43.513341876,52.539744,153.780071172,148.925811172,4.83426,0.02
 12/25  07:00:00,146.462358068,28.4410781839,0.0,0.0,43.513341876,52.539744,170.348317679,165.494057679,4.83426,0.02
 12/25  08:00:00,129.630749363,20.7775171889,0.0,0.0,43.513341876,52.539744,123.864950434,119.010690434,4.83426,0.02
 12/25  09:00:00,114.025269737,14.1373295255,0.0,0.0,43.513341876,52.539744,116.143148674,111.288888674,4.83426,0.02
 12/25  10:00:00,109.216080567,9.34100155456,0.0,0.0,43.513341876,52.539744,92.3203949031,78.8647469466,4.83426,8.62138795654
 12/25  11:00:00,110.722215887,10.8901952885,0.0,0.0,43.513341876,52.539744,71.5994656286,66.7452056286,4.83426,0.02
 12/25  12:00:00,105.146085263,4.39839361317,0.0,0.0,43.513341876,52.539744,51.9957212621,47.1414612621,4.83426,0.02
 12/25  13:00:00,104.450165197,4.71193536178,0.0,0.0,43.513341876,52.539744,52.0331341592,38.5774415503,4.83426,8.62143260885
 12/25  14:00:00,104.202818457,4.39839361317,0.0,0.0,43.513341876,52.539744,34.2026678501,29.3484078501,4.83426,0.02
 12/25  15:00:00,104.533431821,4.71193536178,0.0,0.0,43.513341876,52.539744,28.5298576051,23.6755976051,4.83426,0.02
 12/25  16:00:00,103.846745374,4.06694348227,0.0,0.0,43.513341876,52.539744,23.4558898797,18.6016298797,4.83426,0.02
 12/25  17:00:00,112.594354121,4.04903509998,0.0,0.0,43.513341876,52.539744,35.7456994641,22.2980177954,4.83426,8.61342166868
 12/25  18:00:00,122.585458315,5.06129387497,0.0,0.0,43.513341876,52.539744,40.9883791104,36.1341191104,4.83426,0.02
 12/25  19:00:00,121.577166172,4.04903509998,0.0,0.0,43.513341876,52.539744,47.5502814886,42.6960214886,4.83426,0.02
 12/25  20:00:00,127.799320617,9.81349202522,0.0,0.0,43.513341876,52.539744,73.4976587596,68.6433987596,4.83426,0.02
 12/25  21:00:00,132.302008602,14.3363462674,0.0,0.0,43.513341876,52.539744,81.2686672089,76.4144072089,4.83426,0.02
 12/25  22:00:00,149.891782774,32.0690843296,0.0,0.0,43.513341876,52.539744,155.41327383,141.965591423,4.83426,8.61342240699
 12/25  23:00:00,145.787264323,28.2724387162,0.0,0.0,43.513341876,52.539744,143.383063317,138.528803317,4.83426,0.02
 12/25  24:00:00,145.318656807,26.7885623941,0.0,0.0,43.513341876,52.539744,155.122995073,150.268735073,4.83426,0.02
 12/26  01:00:00,151.759994753,34.2408870917,0.0,0.0,43.513341876,52.539744,135.382020862,130.527760862,4.83426,0.02
 12/26  02:00:00,150.735612931,33.1874510543,0.0,0.0,43.513341876,52.539744,162.246068462,148.790386648,4.83426,8.62142181332
 12/26  03:00:00,141.281365064,23.7610341719,0.0,0.0,43.513341876,52.539744,130.676326446,125.822066446,4.83426,0.02
 12/26  04:00:00,140.868051035,23.3287368352,0.0,0.0,43.513341876,52.539744,141.108269295,136.254009295,4.83426,0.02
 12/26  05:00:00,151.539067465,31.8964610275,0.0,0.0,43.513341876,52.539744,132.646336063,119.190617824,4.83426,8.62145823906
 12/26  06:00:00,146.323815029,27.0099903181,0.0,0.0,43.513341876,52.539744,135.258551358,130.404291358,4.83426,0.02
 12/26  07:00:00,197.281300015,72.6987847313,0.0,0.0,43.513341876,53.238744,2646.86737935,2642.01311935,4.83426,0.02
 12/26  08:00:00,364.139645403,72.6987847313,0.0,0.0,220.879908,53.238744,2034.30546732,2003.04934961,4.83426,26.4218577172
 12/26  09:00:00,446.411512964,72.6987847313,0.0,0.0,220.879908,145.652643033,1732.84261256,1661.08320124,36.25695,35.5024613142
 12/26  10:00:00,446.359666058,72.6987847313,0.00173600910825,0.0,220.879908,145.652643033,1609.90470939,1519.74353125,36.25695,53.9042281422
 12/26  11:00:00,452.230783832,72.6987847313,0.00116418835801,0.0,220.879908,151.653867033,1459.14905585,1365.8056479,48.3426,45.0008079565
 12/26  12:00:00,452.187421636,72.6987847313,0.0,0.0,220.879908,151.653867033,1214.18995846,1111.62538836,48.3426,54.2219700945
 12/26  13:00:00,450.427705316,72.6987847313,0.0,0.0,220.879908,151.653867033,1041.99649589,939.241277634,48.3426,54.4126182549
 12/26  14:00:00,444.213256205,72.6987847313,0.0,0.0,220.879908,145.652643033,966.095140339,878.314329982,24.1713,63.6095103562
 12/26  15:00:00,444.277967105,72.6987847313,0.0,0.0,220.879908,145.652643033,991.43643401,922.312220546,24.1713,44.9529134636
 12/26  16:00:00,436.925402334,72.6987847313,0.0,0.0,220.879908,137.835547516,1098.22125078,1039.35414775,4.83426,54.0328430244
 12/26  17:00:00,441.329048935,72.6987847313,0.0,0.0,220.879908,133.019064,1040.76326534,1000.21175906,4.83426,35.7172462764
 12/26  18:00:00,370.520497865,72.6987847313,0.0,0.0,220.879908,53.238744,1130.57798457,1081.10912557,4.83426,44.6345990013
 12/26  19:00:00,370.955773715,72.6987847313,0.0,0.0,220.879908,53.238744,1216.2338962,1166.57104585,4.83426,44.8285903581
 12/26  20:00:00,371.340718329,72.6987847313,0.0,0.0,220.879908,53.238744,1207.83027518,1194.29435774,4.83426,8.70165744074
 12/26  21:00:00,371.445793098,72.6987847313,0.0,0.0,220.879908,53.238744,1247.60336288,1225.41037788,4.83426,17.3587249987
 12/26  22:00:00,117.629370839,0.349358513194,0.0,0.0,43.513341876,52.539744,13.6141972027,0.0899064033208,4.83426,8.69003079934
 12/26  23:00:00,118.806084285,1.39743405278,0.0,0.0,43.513341876,52.539744,13.9066498228,0.42282209862,4.83426,8.64956772417
 12/26  24:00:00,119.914886713,1.39743405278,0.0,0.0,43.513341876,52.539744,5.44350419151,0.589244191509,4.83426,0.02
 12/27  01:00:00,119.219515854,1.74679256597,0.0,0.0,43.513341876,52.539744,5.84133614429,0.987076144294,4.83426,0.02
 12/27  02:00:00,118.863097931,1.39743405278,0.0,0.0,43.513341876,52.539744,14.407172516,0.951699576773,4.83426,8.62121293927
 12/27  03:00:00,121.203292289,3.73549335137,0.0,0.0,43.513341876,52.539744,6.98743898325,2.13317898325,4.83426,0.02
 12/27  04:00:00,121.438666062,3.97623455776,0.0,0.0,43.513341876,52.539744,7.31396813811,2.45970813811,4.83426,0.02
 12/27  05:00:00,122.956355495,5.06129387497,0.0,0.0,43.513341876,52.539744,17.9051105326,4.44962172898,4.83426,8.62122880362
 12/27  06:00:00,121.910683607,4.04903509998,0.0,0.0,43.513341876,52.539744,9.91790714393,5.06364714393,4.83426,0.02
 12/27  07:00:00,195.492146743,72.6987847313,0.0,0.0,43.513341876,53.238744,2237.60557841,2232.75131841,4.83426,0.02
 12/27  08:00:00,363.04302526,72.6987847313,0.0,0.0,220.879908,53.238744,1961.65081094,1930.39233554,4.83426,26.4242153997
 12/27  09:00:00,446.194852939,72.6987847313,0.0,0.0,220.879908,145.652643033,1740.3232907,1668.55877818,36.25695,35.5075625238
 12/27  10:00:00,446.197010484,72.6987847313,0.0,0.0,220.879908,145.652643033,1623.61949677,1533.44799508,36.25695,53.9145516882
 12/27  11:00:00,452.172597569,72.6987847313,0.0,0.0,220.879908,151.653867033,1521.68919748,1428.3393307,48.3426,45.0072667858
 12/27  12:00:00,453.192841423,72.6987847313,0.0,0.0,220.879908,151.653867033,1433.32885229,1330.75201251,48.3426,54.2342397806
 12/27  13:00:00,452.182593428,72.7296362479,0.0,0.0,220.879908,151.653867033,1380.87975783,1278.11021771,48.3426,54.4269401217
 12/27  14:00:00,446.312974169,72.8325060343,0.0,0.0,220.879908,145.652643033,1369.68986139,1281.91037714,24.1713,63.6081842475
 12/27  15:00:00,446.261326539,72.7977906495,0.0,0.0,220.879908,145.652643033,1346.04453857,1276.91998296,24.1713,44.9532556099
 12/27  16:00:00,438.321873989,72.7215014495,0.0,0.0,220.879908,137.835547516,1304.78677218,1245.9057374,4.83426,54.0467747845
 12/27  17:00:00,442.233924477,72.6987847313,0.0,0.0,220.879908,133.019064,1247.6675604,1207.11393426,4.83426,35.7193661399
 12/27  18:00:00,371.457897032,72.6987847313,0.0,0.0,220.879908,53.238744,1445.07368185,1395.59579065,4.83426,44.6436312017
 12/27  19:00:00,371.487495727,72.6987847313,0.0,0.0,220.879908,53.238744,1525.77887432,1476.10966071,4.83426,44.834953614
 12/27  20:00:00,371.90861453,72.6987847313,0.0,0.0,220.879908,53.238744,1560.17024007,1537.9527068,4.83426,17.3832732678
 12/27  21:00:00,371.902874606,72.6987847313,0.0,0.0,220.879908,53.238744,1621.0177716,1607.49360174,4.83426,8.68990986632
 12/27  22:00:00,118.979501976,1.39743405278,0.0,0.0,43.513341876,52.539744,14.5062867798,0.981593181543,4.83426,8.6904335983
 12/27  23:00:00,119.166764516,1.74679256597,0.0,0.0,43.513341876,52.539744,15.2801892742,1.79622590183,4.83426,8.64970337234
 12/27  24:00:00,121.942758019,3.38613483818,0.0,0.0,43.513341876,52.539744,9.1868295427,4.3325695427,4.83426,0.02
 12/28  01:00:00,121.902750091,4.39839361317,0.0,0.0,43.513341876,52.539744,19.1065847303,5.65139854311,4.83426,8.62092618723
 12/28  02:00:00,125.790248017,8.27608397446,0.0,0.0,43.513341876,52.539744,17.1142005389,12.2599405389,4.83426,0.02
 12/28  03:00:00,126.664977562,9.15059176342,0.0,0.0,43.513341876,52.539744,21.5632190377,16.7089590377,4.83426,0.02
 12/28  04:00:00,133.175481189,15.6359123353,0.0,0.0,43.513341876,52.539744,46.8289239055,33.3743009368,4.83426,8.62036296862
 12/28  05:00:00,134.646669732,16.6657873432,0.0,0.0,43.513341876,52.539744,49.726980356,44.872720356,4.83426,0.02
 12/28  06:00:00,154.050890193,36.0632754224,0.0,0.0,43.513341876,52.539744,77.4166970085,72.5624370085,4.83426,0.02
 12/28  07:00:00,196.565620191,72.6987847313,0.0,0.0,43.513341876,53.238744,3091.53425296,3078.07846637,4.83426,8.62152658131
 12/28  08:00:00,363.616071522,72.6987847313,0.0,0.0,220.879908,53.238744,2545.23556123,2513.98059126,4.83426,26.4207099702
 12/28  09:00:00,446.33613321,72.6987847313,0.0,0.0,220.879908,145.652643033,2159.41180328,2087.6468826,36.25695,35.5079706824
 12/28  10:00:00,446.276612884,72.6987847313,0.0,0.0,220.879908,145.652643033,1885.97092247,1804.77416028,36.25695,44.9398121872
 12/28  11:00:00,452.222154648,72.6987847313,0.0,0.0,220.879908,151.653867033,1672.31240618,1578.9725109,48.3426,44.9972952735
 12/28  12:00:00,453.244275924,72.7215389131,0.0,0.0,220.879908,151.653867033,1517.08658887,1414.48800778,48.3426,54.2559810906
 12/28  13:00:00,452.451670918,72.9822714508,0.0,0.0,220.879908,151.653867033,1427.54932607,1315.71426542,48.3426,63.49246065
 12/28  14:00:00,446.85658151,73.3636191156,0.0,0.0,220.879908,145.652643033,1365.75416946,1287.05164426,24.1713,54.5312251927
 12/28  15:00:00,446.885931927,73.4167504044,0.0,0.0,220.879908,145.652643033,1342.93473768,1264.81964257,24.1713,53.9437951095
 12/28  16:00:00,438.60462315,73.0035150626,0.0,0.0,220.879908,137.835547516,1290.30758465,1240.41493611,4.83426,45.0583885361
 12/28  17:00:00,442.23312047,72.6987847313,0.0,0.0,220.879908,133.019064,1292.67997006,1243.19542147,4.83426,44.6502885921
 12/28  18:00:00,371.45986877,72.6987847313,0.0,0.0,220.879908,53.238744,1501.71351423,1461.15643322,4.83426,35.7228210171
 12/28  19:00:00,371.48865416,72.6987847313,0.0,0.0,220.879908,53.238744,1584.21997437,1525.58204873,4.83426,53.8036656368
 12/28  20:00:00,371.908811132,72.6987847313,0.0,0.0,220.879908,53.238744,1587.73537476,1574.19828238,4.83426,8.70283238426
 12/28  21:00:00,371.903401008,72.6987847313,0.0,0.0,220.879908,53.238744,1654.52849183,1641.00432513,4.83426,8.68990669525
 12/28  22:00:00,119.05286707,1.46730575541,0.0,0.0,43.513341876,52.539744,23.4639784909,1.26985436987,4.83426,17.3598641211
 12/28  23:00:00,118.813198034,1.39743405278,0.0,0.0,43.513341876,52.539744,7.1364273316,2.2821673316,4.83426,0.02
 12/28  24:00:00,122.2181496,3.66269280915,0.0,0.0,43.513341876,52.539744,18.4022425401,4.93032709754,4.83426,8.63765544252
 12/29  01:00:00,122.213853237,4.71193536178,0.0,0.0,43.513341876,52.539744,10.368104305,5.51384430504,4.83426,0.02
 12/29  02:00:00,124.445687762,6.9328992933,0.0,0.0,43.513341876,52.539744,17.0268868985,12.1726268985,4.83426,0.02
 12/29  03:00:00,128.241506231,10.7313863521,0.0,0.0,43.513341876,52.539744,28.7820260932,15.3261959018,4.83426,8.62157019143
 12/29  04:00:00,127.803083223,10.2784789776,0.0,0.0,43.513341876,52.539744,30.9559358096,26.1016758096,4.83426,0.02
 12/29  05:00:00,137.229872127,17.5748735536,0.0,0.0,43.513341876,52.539744,38.9977573308,34.1434973308,4.83426,0.02
 12/29  06:00:00,137.487119775,18.1485697256,0.0,0.0,43.513341876,52.539744,64.8565806815,51.4007091614,4.83426,8.62161152009
 12/29  07:00:00,197.041056866,72.6987847313,0.0,0.0,43.513341876,53.238744,2953.51359838,2948.65933838,4.83426,0.02
 12/29  08:00:00,363.49080679,72.6987847313,0.0,0.0,220.879908,53.238744,2456.43762764,2425.18056922,4.83426,26.4227984245
 12/29  09:00:00,446.305558387,72.6987847313,0.0,0.0,220.879908,145.652643033,2067.73177063,1995.9615346,36.25695,35.5132860373
 12/29  10:00:00,446.26450055,72.6987847313,0.0,0.0,220.879908,145.652643033,1820.15153993,1738.95488631,36.25695,44.9397036263
 12/29  11:00:00,452.214238906,72.6987847313,0.0,0.0,220.879908,151.653867033,1610.09373225,1507.74186182,48.3426,54.0092704339
 12/29  12:00:00,453.205305994,72.6987847313,0.0,0.0,220.879908,151.653867033,1377.27735501,1274.6984815,48.3426,54.2362735077
 12/29  13:00:00,451.604592971,72.760122239,0.0,0.0,220.879908,151.653867033,1215.68803826,1112.91605889,48.3426,54.4293793741
 12/29  14:00:00,445.039296397,72.7985295637,0.0,0.0,220.879908,145.652643033,1131.07549455,1043.270353,24.1713,63.6338415517
 12/29  15:00:00,444.808562677,72.8600284745,0.0,0.0,220.879908,145.652643033,1056.54246371,987.404225314,24.1713,44.9669383922
 12/29  16:00:00,436.906112142,72.8111821588,0.0,0.0,220.879908,137.835547516,1012.65572076,953.768766175,4.83426,54.0526945817
 12/29  17:00:00,441.211934057,72.6987847313,0.0,0.0,220.879908,133.019064,1000.74437879,960.186104846,4.83426,35.7240139445
 12/29  18:00:00,371.304338354,72.6987847313,0.0,0.0,220.879908,53.238744,1200.55881379,1151.07058871,4.83426,44.6539650824
 12/29  19:00:00,371.447481883,72.6987847313,0.0,0.0,220.879908,53.238744,1251.1933918,1201.51549175,4.83426,44.8436400522
 12/29  20:00:00,371.428109361,72.6987847313,0.0,0.0,220.879908,53.238744,1270.03580599,1252.45159842,4.83426,12.7499475745
 12/29  21:00:00,371.434582105,72.6987847313,0.0,0.0,220.879908,53.238744,1315.52774085,1297.37786126,4.83426,13.3156195871
 12/29  22:00:00,118.164324891,0.873396282985,0.0,0.0,43.513341876,52.539744,13.701623734,0.178074293967,4.83426,8.68928944007
 12/29  23:00:00,118.816418741,1.39743405278,0.0,0.0,43.513341876,52.539744,14.0359309944,0.552154182477,4.83426,8.64951681189
 12/29  24:00:00,120.282999679,1.74679256597,0.0,0.0,43.513341876,52.539744,5.77279213331,0.918532133308,4.83426,0.02
 12/30  01:00:00,118.886809569,1.39743405278,0.0,0.0,43.513341876,52.539744,14.6029329784,1.15518161789,4.83426,8.61349136053
 12/30  02:00:00,120.927257068,3.44019808443,0.0,0.0,43.513341876,52.539744,6.88120681894,2.02694681894,4.83426,0.02
 12/30  03:00:00,121.53717591,4.04903509998,0.0,0.0,43.513341876,52.539744,8.50908469741,3.65482469741,4.83426,0.02
 12/30  04:00:00,122.548546367,5.06129387497,0.0,0.0,43.513341876,52.539744,10.1836042876,5.32934428763,4.83426,0.02
 12/30  05:00:00,124.341437362,6.4251341751,0.0,0.0,43.513341876,52.539744,13.8937121158,9.03945211583,4.83426,0.02
 12/30  06:00:00,126.513454876,8.62544248766,0.0,0.0,43.513341876,52.539744,24.5561148489,11.1095782313,4.83426,8.61227661754
 12/30  07:00:00,126.719951179,8.80123325023,0.0,0.0,43.513341876,52.539744,20.133963288,15.279703288,4.83426,0.02
 12/30  08:00:00,117.047385434,8.22942597514,0.0,0.0,43.513341876,52.539744,17.8683132945,13.0140532945,4.83426,0.02
 12/30  09:00:00,107.065919198,7.21716720014,0.0,0.0,43.513341876,52.539744,19.475455794,14.621195794,4.83426,0.02
 12/30  10:00:00,108.895356173,9.02145900018,0.0,0.0,43.513341876,52.539744,22.1358436605,17.2815836605,4.83426,0.02
 12/30  11:00:00,103.899638005,4.04903509998,0.0,0.0,43.513341876,52.539744,35.589645536,13.292495058,4.83426,17.462890478
 12/30  12:00:00,105.846993281,5.06129387497,0.0,0.0,43.513341876,52.539744,24.3514935718,10.8555727184,4.83426,8.66166085339
 12/30  13:00:00,103.836527003,4.04903509998,0.0,0.0,43.513341876,52.539744,22.1396213486,8.64339654289,4.83426,8.66196480572
 12/30  14:00:00,104.90778569,5.06129387497,0.0,0.0,43.513341876,52.539744,22.5634712583,9.07485259863,4.83426,8.65435865972
 12/30  15:00:00,103.685422126,3.8267857824,0.0,0.0,43.513341876,52.539744,20.397877193,6.90855611579,4.83426,8.65506107725
 12/30  16:00:00,104.45728641,4.62449062166,0.0,0.0,43.513341876,52.539744,21.8590675973,8.36969467105,4.83426,8.65511292625
 12/30  17:00:00,112.859881692,4.26743672663,0.0,0.0,43.513341876,52.539744,14.0201579967,9.16589799667,4.83426,0.02
 12/30  18:00:00,122.400695907,4.84289224832,0.0,0.0,43.513341876,52.539744,17.3493361935,12.4950761935,4.83426,0.02
 12/30  19:00:00,121.824362478,4.26743672663,0.0,0.0,43.513341876,52.539744,19.388129999,14.533869999,4.83426,0.02
 12/30  20:00:00,122.833635279,4.84289224832,0.0,0.0,43.513341876,52.539744,24.4978505311,19.6435905311,4.83426,0.02
 12/30  21:00:00,122.229949531,4.26743672663,0.0,0.0,43.513341876,52.539744,35.362495599,21.9147921082,4.83426,8.61344349074
 12/30  22:00:00,127.383058922,9.59509039857,0.0,0.0,43.513341876,52.539744,69.5235215475,38.1627358827,4.83426,26.5265256649
 12/30  23:00:00,126.474291552,9.01963487688,0.0,0.0,43.513341876,52.539744,47.9884477285,43.1341877285,4.83426,0.02
 12/30  24:00:00,129.53928915,11.077872781,0.0,0.0,43.513341876,52.539744,67.5143771116,54.0665573477,4.83426,8.61355976385
 12/31  01:00:00,131.433748539,13.9622428183,0.0,0.0,43.513341876,52.539744,63.8713992153,59.0171392153,4.83426,0.02
 12/31  02:00:00,127.054602804,9.59509039857,0.0,0.0,43.513341876,52.539744,61.0653282926,56.2110682926,4.83426,0.02
 12/31  03:00:00,126.484006021,9.01963487688,0.0,0.0,43.513341876,52.539744,63.1744041153,58.3201441153,4.83426,0.02
 12/31  04:00:00,133.462007265,15.9951598055,0.0,0.0,43.513341876,52.539744,64.4496379487,59.5953779487,4.83426,0.02
 12/31  05:00:00,126.599149938,8.70282166687,0.0,0.0,43.513341876,52.539744,75.6633877479,62.2155859349,4.83426,8.61354181299
 12/31  06:00:00,127.458555849,9.59509039857,0.0,0.0,43.513341876,52.539744,70.4057779696,65.5515179696,4.83426,0.02
 12/31  07:00:00,133.336714379,15.4450252007,0.0,0.0,43.513341876,52.539744,76.1250509942,71.2707909942,4.83426,0.02
 12/31  08:00:00,115.207059246,6.4269582984,0.0,0.0,43.513341876,52.539744,63.6877330631,58.8334730631,4.83426,0.02
 12/31  09:00:00,107.250273579,7.4355688268,0.0,0.0,43.513341876,52.539744,61.2852545332,56.4309945332,4.83426,0.02
 12/31  10:00:00,104.688198783,4.84289224832,0.0,0.0,43.513341876,52.539744,70.2887322033,56.8329380575,4.83426,8.62153414579
 12/31  11:00:00,104.105247412,4.26743672663,0.0,0.0,43.513341876,52.539744,73.1594031993,50.8617504981,4.83426,17.4633927013
 12/31  12:00:00,105.612232135,4.84289224832,0.0,0.0,43.513341876,52.539744,63.9078201968,50.410963809,4.83426,8.66259638788
 12/31  13:00:00,104.049055687,4.26743672663,0.0,0.0,43.513341876,52.539744,57.7574304806,44.2597912498,4.83426,8.66337923083
 12/31  14:00:00,104.700812931,4.84289224832,0.0,0.0,43.513341876,52.539744,48.3152105598,43.4609505598,4.83426,0.02
 12/31  15:00:00,104.140629986,4.26743672663,0.0,0.0,43.513341876,52.539744,52.0205400557,38.5310521675,4.83426,8.65522788824
 12/31  16:00:00,104.68717067,4.84289224832,0.0,0.0,43.513341876,52.539744,55.536825383,42.0491548994,4.83426,8.65341048355
 12/31  17:00:00,112.867616886,4.26743672663,0.0,0.0,43.513341876,52.539744,46.5318624418,41.6776024418,4.83426,0.02
 12/31  18:00:00,122.410511795,4.84289224832,0.0,0.0,43.513341876,52.539744,51.6579955786,46.8037355786,4.83426,0.02
 12/31  19:00:00,121.833358852,4.26743672663,0.0,0.0,43.513341876,52.539744,60.3843618756,46.9365786077,4.83426,8.61352326794
 12/31  20:00:00,122.843358615,4.84289224832,0.0,0.0,43.513341876,52.539744,58.2065071348,53.3522471348,4.83426,0.02
 12/31  21:00:00,122.233144007,4.26743672663,0.0,0.0,43.513341876,52.539744,59.8422421029,54.9879821029,4.83426,0.02
 12/31  22:00:00,127.38300251,9.59509039857,0.0,0.0,43.513341876,52.539744,117.621835015,77.423680409,4.83426,35.3638946064
 12/31  23:00:00,125.287734846,7.83158533932,0.0,0.0,43.513341876,52.539744,85.4402965856,80.5860365856,4.83426,0.02
 12/31  24:00:00,127.72244296,9.27827718855,0.0,0.0,43.513341876,52.539744,87.8673412035,83.0130812035,4.83426,0.02
